Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,7,45,179.0,15.5,3.85,6.5,32.0,81.78,0.0
2016,1,1,8,0,358.0,31.0,3.8,7.0,64.0,176.56,125.92
2016,1,1,8,15,452.5,39.5,3.75,7.0,103.5,236.84,187.29
2016,1,1,8,30,547.0,48.0,3.7,7.0,143.0,303.81,248.35
2016,1,1,8,45,604.0,53.5,3.65,7.5,184.0,355.88,295.73
2016,1,1,9,0,661.0,59.0,3.6,8.0,225.0,410.25,343.66
2016,1,1,9,15,699.0,63.0,3.5,8.0,263.5,454.66,382.68
2016,1,1,9,30,737.0,67.0,3.4,8.0,302.0,496.49,418.54
2016,1,1,9,45,762.0,70.5,3.35,8.5,336.0,532.82,448.2
2016,1,1,10,0,787.0,74.0,3.3,9.0,370.0,567.78,475.89
2016,1,1,10,15,805.0,76.0,3.15,9.0,398.0,595.07,497.39
2016,1,1,10,30,823.0,78.0,3.0,9.0,426.0,620.16,516.67
2016,1,1,10,45,834.0,80.0,2.9,9.0,448.0,638.33,530.29
2016,1,1,11,0,845.0,82.0,2.8,9.0,470.0,653.75,541.54
2016,1,1,11,15,852.0,83.0,2.65,9.0,484.5,662.53,547.26
2016,1,1,11,30,859.0,84.0,2.5,9.0,499.0,668.29,550.51
2016,1,1,11,45,862.0,84.5,2.4,9.5,506.0,667.77,548.12
2016,1,1,12,0,865.0,85.0,2.3,10.0,513.0,664.15,543.32
2016,1,1,12,15,864.5,85.0,2.15,10.0,512.5,654.61,534.66
2016,1,1,12,30,864.0,85.0,2.0,10.0,512.0,642.07,523.63
2016,1,1,12,45,864.5,83.0,1.85,10.0,505.0,624.99,509.08
2016,1,1,13,0,865.0,81.0,1.7,10.0,498.0,605.01,492.12
2016,1,1,13,15,857.0,80.0,1.6,10.0,482.5,578.46,470.14
2016,1,1,13,30,849.0,79.0,1.5,10.0,467.0,549.58,446.05
2016,1,1,13,45,617.0,116.0,1.45,10.0,391.0,444.61,361.84
2016,1,1,14,0,385.0,153.0,1.4,10.0,315.0,348.03,283.72
2016,1,1,14,15,592.5,104.5,1.35,10.0,334.0,377.31,305.78
2016,1,1,14,30,800.0,56.0,1.3,10.0,353.0,387.56,309.32
2016,1,1,14,45,753.5,61.0,1.3,10.0,319.5,342.79,269.56
2016,1,1,15,0,707.0,66.0,1.3,10.0,286.0,299.86,231.07
2016,1,1,15,15,668.5,61.5,1.3,10.0,248.5,251.62,187.74
2016,1,1,15,30,630.0,57.0,1.3,10.0,211.0,205.84,146.31
2016,1,1,15,45,567.0,52.0,1.3,10.0,171.0,157.59,104.48
2016,1,1,16,0,504.0,47.0,1.3,10.0,131.0,114.67,69.05
2016,1,1,16,15,413.0,37.5,1.3,10.0,93.0,70.69,36.96
2016,1,1,16,30,322.0,28.0,1.3,10.0,55.0,35.64,14.31
2016,1,1,16,45,161.0,14.0,1.35,10.0,27.5,10.68,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.0,4.55,9.5,18.5,26.27,0.0
2016,1,2,8,0,48.0,32.0,4.6,10.0,37.0,57.79,38.38
2016,1,2,8,15,73.5,49.5,4.7,10.0,60.5,89.64,68.59
2016,1,2,8,30,99.0,67.0,4.8,10.0,84.0,122.69,98.23
2016,1,2,8,45,114.5,84.0,4.95,10.0,109.0,151.85,124.46
2016,1,2,9,0,130.0,101.0,5.1,10.0,134.0,181.69,150.96
2016,1,2,9,15,139.5,117.0,5.2,10.0,157.0,207.67,173.8
2016,1,2,9,30,149.0,133.0,5.3,10.0,180.0,233.79,196.39
2016,1,2,9,45,161.0,145.5,5.4,10.5,201.5,257.09,215.99
2016,1,2,10,0,173.0,158.0,5.5,11.0,223.0,280.52,235.38
2016,1,2,10,15,86.5,117.5,5.6,11.0,150.0,181.24,150.87
2016,1,2,10,30,0.0,77.0,5.7,11.0,77.0,74.46,58.28
2016,1,2,10,45,180.5,127.5,5.85,11.5,211.0,260.85,219.44
2016,1,2,11,0,361.0,178.0,6.0,12.0,345.0,436.64,365.83
2016,1,2,11,15,323.0,191.0,6.1,12.0,343.5,426.65,356.28
2016,1,2,11,30,285.0,204.0,6.2,12.0,342.0,415.15,345.91
2016,1,2,11,45,185.5,211.5,6.3,12.5,302.0,349.03,289.36
2016,1,2,12,0,86.0,219.0,6.4,13.0,262.0,283.79,233.22
2016,1,2,12,15,66.5,212.5,6.45,13.0,246.0,262.33,215.2
2016,1,2,12,30,47.0,206.0,6.5,13.0,230.0,241.3,197.46
2016,1,2,12,45,244.0,190.0,6.55,13.0,308.5,354.25,294.01
2016,1,2,13,0,441.0,174.0,6.6,13.0,387.0,453.21,376.62
2016,1,2,13,15,220.5,163.5,6.55,13.0,270.0,299.58,248.14
2016,1,2,13,30,0.0,153.0,6.5,13.0,153.0,150.31,121.35
2016,1,2,13,45,68.0,167.5,6.5,13.0,196.5,203.14,166.42
2016,1,2,14,0,136.0,182.0,6.5,13.0,240.0,251.79,206.94
2016,1,2,14,15,117.0,169.5,6.4,13.0,216.5,224.69,183.99
2016,1,2,14,30,98.0,157.0,6.3,13.0,193.0,196.29,160.02
2016,1,2,14,45,91.5,143.0,6.25,13.0,174.5,175.29,142.08
2016,1,2,15,0,85.0,129.0,6.2,13.0,156.0,154.75,124.38
2016,1,2,15,15,77.5,113.0,6.05,13.0,135.5,132.45,105.09
2016,1,2,15,30,70.0,97.0,5.9,13.0,115.0,110.84,86.31
2016,1,2,15,45,60.5,80.0,5.8,13.0,93.0,88.62,67.09
2016,1,2,16,0,51.0,63.0,5.7,13.0,71.0,67.43,48.88
2016,1,2,16,15,29.0,46.0,5.65,12.5,50.5,46.24,31.45
2016,1,2,16,30,7.0,29.0,5.6,12.0,30.0,27.84,14.96
2016,1,2,16,45,3.5,14.5,5.6,12.0,15.0,14.0,0.0
2016,1,2,17,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,11.0,6.75,11.5,11.0,10.61,0.0
2016,1,3,8,0,0.0,22.0,6.7,12.0,22.0,21.24,10.67
2016,1,3,8,15,0.0,35.5,6.65,12.0,35.5,34.94,23.43
2016,1,3,8,30,0.0,49.0,6.6,12.0,49.0,48.85,35.75
2016,1,3,8,45,0.0,63.0,6.55,12.5,63.0,63.21,48.28
2016,1,3,9,0,0.0,77.0,6.5,13.0,77.0,77.49,60.58
2016,1,3,9,15,0.0,90.5,6.5,13.0,90.5,91.17,72.34
2016,1,3,9,30,0.0,104.0,6.5,13.0,104.0,104.84,83.96
2016,1,3,9,45,0.0,116.0,6.5,13.0,116.0,116.86,94.07
2016,1,3,10,0,0.0,128.0,6.5,13.0,128.0,128.91,104.11
2016,1,3,10,15,8.0,143.5,6.4,13.0,147.0,149.77,121.68
2016,1,3,10,30,16.0,159.0,6.3,13.0,166.0,170.87,139.36
2016,1,3,10,45,8.0,143.0,6.2,13.5,146.5,147.77,119.43
2016,1,3,11,0,0.0,127.0,6.1,14.0,127.0,125.29,100.11
2016,1,3,11,15,7.0,152.5,6.05,14.0,156.0,156.22,125.97
2016,1,3,11,30,14.0,178.0,6.0,14.0,185.0,187.35,151.79
2016,1,3,11,45,34.0,194.0,5.95,14.0,211.0,223.33,181.79
2016,1,3,12,0,54.0,210.0,5.9,14.0,237.0,253.0,206.43
2016,1,3,12,15,206.5,204.5,5.75,14.0,307.0,349.74,288.4
2016,1,3,12,30,359.0,199.0,5.6,14.0,377.0,442.16,364.78
2016,1,3,12,45,322.0,202.0,5.45,14.0,360.0,415.49,342.0
2016,1,3,13,0,285.0,205.0,5.3,14.0,343.0,389.02,319.68
2016,1,3,13,15,170.0,199.0,5.05,14.0,280.5,304.08,249.11
2016,1,3,13,30,55.0,193.0,4.8,14.0,218.0,225.38,183.25
2016,1,3,13,45,27.5,154.0,4.6,14.5,166.5,168.36,135.87
2016,1,3,14,0,0.0,115.0,4.4,15.0,115.0,112.01,88.78
2016,1,3,14,15,0.0,83.5,4.2,14.5,83.5,80.86,62.98
2016,1,3,14,30,0.0,52.0,4.0,14.0,52.0,50.24,37.26
2016,1,3,14,45,0.0,46.5,3.8,14.0,46.5,44.91,32.79
2016,1,3,15,0,0.0,41.0,3.6,14.0,41.0,39.59,28.27
2016,1,3,15,15,0.0,35.5,3.55,14.0,35.5,34.27,23.72
2016,1,3,15,30,0.0,30.0,3.5,14.0,30.0,28.95,19.12
2016,1,3,15,45,0.0,24.0,3.45,14.0,24.0,23.15,14.07
2016,1,3,16,0,0.0,18.0,3.4,14.0,18.0,17.36,8.99
2016,1,3,16,15,0.0,13.0,3.4,13.5,13.0,12.53,4.73
2016,1,3,16,30,0.0,8.0,3.4,13.0,8.0,7.71,0.17
2016,1,3,16,45,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,1,3,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.0,5.65,13.0,10.0,9.64,0.0
2016,1,4,8,0,0.0,20.0,5.7,13.0,20.0,19.3,9.13
2016,1,4,8,15,0.0,32.5,5.75,13.0,32.5,31.43,20.43
2016,1,4,8,30,0.0,45.0,5.8,13.0,45.0,44.24,31.73
2016,1,4,8,45,0.0,58.0,5.9,13.5,58.0,57.51,43.26
2016,1,4,9,0,0.0,71.0,6.0,14.0,71.0,70.72,54.61
2016,1,4,9,15,0.0,83.5,6.05,14.0,83.5,83.34,65.43
2016,1,4,9,30,0.0,96.0,6.1,14.0,96.0,95.96,76.13
2016,1,4,9,45,0.0,106.0,6.2,14.0,106.0,105.86,84.44
2016,1,4,10,0,0.0,116.0,6.3,14.0,116.0,115.8,92.7
2016,1,4,10,15,56.5,150.0,6.4,14.0,174.0,193.19,158.62
2016,1,4,10,30,113.0,184.0,6.5,14.0,232.0,275.18,227.37
2016,1,4,10,45,274.0,174.5,6.6,14.5,299.0,375.54,312.17
2016,1,4,11,0,435.0,165.0,6.7,15.0,366.0,479.12,397.72
2016,1,4,11,15,385.0,181.5,6.75,15.0,363.5,457.57,379.03
2016,1,4,11,30,335.0,198.0,6.8,15.0,361.0,442.2,365.36
2016,1,4,11,45,279.0,209.5,6.85,15.0,346.5,415.93,342.84
2016,1,4,12,0,223.0,221.0,6.9,15.0,332.0,382.23,314.36
2016,1,4,12,15,133.0,214.0,6.95,15.0,280.0,313.19,256.53
2016,1,4,12,30,43.0,207.0,7.0,15.0,228.0,239.95,194.82
2016,1,4,12,45,21.5,148.0,7.05,15.0,158.5,162.4,130.75
2016,1,4,13,0,0.0,89.0,7.1,15.0,89.0,86.18,66.96
2016,1,4,13,15,70.0,147.0,7.05,14.5,179.5,187.59,152.99
2016,1,4,13,30,140.0,205.0,7.0,14.0,270.0,288.97,237.42
2016,1,4,13,45,70.0,158.0,7.0,14.0,190.5,194.54,158.65
2016,1,4,14,0,0.0,111.0,7.0,14.0,111.0,108.02,85.89
2016,1,4,14,15,138.0,130.0,6.85,14.0,182.5,194.03,158.29
2016,1,4,14,30,276.0,149.0,6.7,14.0,254.0,267.33,217.56
2016,1,4,14,45,260.5,138.0,6.55,14.0,229.5,238.09,191.89
2016,1,4,15,0,245.0,127.0,6.4,14.0,205.0,209.62,166.8
2016,1,4,15,15,229.0,112.5,6.4,14.0,178.0,178.45,139.34
2016,1,4,15,30,213.0,98.0,6.4,14.0,151.0,148.43,112.8
2016,1,4,15,45,195.0,81.5,6.4,14.0,123.5,117.37,85.65
2016,1,4,16,0,177.0,65.0,6.4,14.0,96.0,87.97,60.46
2016,1,4,16,15,135.5,49.0,6.4,14.0,68.5,58.65,37.32
2016,1,4,16,30,94.0,33.0,6.4,14.0,41.0,33.66,17.78
2016,1,4,16,45,47.0,16.5,6.45,14.0,20.5,14.03,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,5.55,12.5,13.0,12.55,0.0
2016,1,5,8,0,0.0,26.0,5.7,13.0,26.0,25.69,14.02
2016,1,5,8,15,0.0,42.5,5.7,13.0,42.5,43.51,30.42
2016,1,5,8,30,0.0,59.0,5.7,13.0,59.0,60.83,45.69
2016,1,5,8,45,4.0,75.0,5.7,13.0,76.0,79.16,61.7
2016,1,5,9,0,8.0,91.0,5.7,13.0,93.0,97.66,77.75
2016,1,5,9,15,12.5,105.5,5.75,13.0,109.0,114.87,92.57
2016,1,5,9,30,17.0,120.0,5.8,13.0,125.0,132.34,107.46
2016,1,5,9,45,19.0,132.0,5.85,13.0,138.5,145.74,118.75
2016,1,5,10,0,21.0,144.0,5.9,13.0,152.0,159.25,130.02
2016,1,5,10,15,10.5,137.5,6.0,13.0,141.5,144.71,117.44
2016,1,5,10,30,0.0,131.0,6.1,13.0,131.0,130.4,105.02
2016,1,5,10,45,0.5,143.0,6.25,13.0,143.0,142.88,115.37
2016,1,5,11,0,1.0,155.0,6.4,13.0,155.0,155.38,125.69
2016,1,5,11,15,0.5,121.5,6.5,13.0,121.5,119.63,95.66
2016,1,5,11,30,0.0,88.0,6.6,13.0,88.0,85.23,66.68
2016,1,5,11,45,0.0,79.0,6.75,13.0,79.0,76.4,59.21
2016,1,5,12,0,0.0,70.0,6.9,13.0,70.0,67.68,51.83
2016,1,5,12,15,118.5,145.0,6.9,12.5,204.5,228.8,189.92
2016,1,5,12,30,237.0,220.0,6.9,12.0,339.0,382.96,318.66
2016,1,5,12,45,119.5,191.5,6.9,12.0,252.0,274.59,227.25
2016,1,5,13,0,2.0,163.0,6.9,12.0,165.0,161.85,131.29
2016,1,5,13,15,108.5,182.5,6.75,12.0,233.5,251.81,208.25
2016,1,5,13,30,215.0,202.0,6.6,12.0,302.0,327.23,271.39
2016,1,5,13,45,329.5,174.5,6.5,12.5,319.5,354.7,293.88
2016,1,5,14,0,444.0,147.0,6.4,13.0,337.0,374.18,308.72
2016,1,5,14,15,527.5,120.5,6.35,13.0,331.5,367.76,301.81
2016,1,5,14,30,611.0,94.0,6.3,13.0,326.0,356.05,289.33
2016,1,5,14,45,639.0,83.5,6.25,13.0,306.5,330.02,264.15
2016,1,5,15,0,667.0,73.0,6.2,13.0,287.0,300.3,234.88
2016,1,5,15,15,627.5,69.0,6.05,13.0,250.0,253.9,192.43
2016,1,5,15,30,588.0,65.0,5.9,13.0,213.0,209.87,152.1
2016,1,5,15,45,524.0,59.0,5.8,13.0,174.0,161.8,110.11
2016,1,5,16,0,460.0,53.0,5.7,13.0,135.0,119.22,74.57
2016,1,5,16,15,364.0,43.5,5.45,12.5,97.0,76.08,42.75
2016,1,5,16,30,268.0,34.0,5.2,12.0,59.0,42.5,20.65
2016,1,5,16,45,134.0,17.0,5.0,12.0,29.5,13.2,0.0
2016,1,5,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.95,13.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,6.9,13.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.85,13.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.8,13.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,6.85,13.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,6.9,13.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,4.5,6.95,13.0,4.5,4.34,0.0
2016,1,6,10,0,0.0,5.0,7.0,13.0,5.0,4.82,0.0
2016,1,6,10,15,162.5,86.5,7.05,13.0,156.0,200.06,167.91
2016,1,6,10,30,325.0,168.0,7.1,13.0,307.0,399.32,334.99
2016,1,6,10,45,475.5,144.0,7.2,13.0,358.5,480.58,403.64
2016,1,6,11,0,626.0,120.0,7.3,13.0,410.0,559.4,469.71
2016,1,6,11,15,551.5,144.5,7.25,13.0,406.5,535.73,448.64
2016,1,6,11,30,477.0,169.0,7.2,13.0,403.0,512.91,428.31
2016,1,6,11,45,238.5,89.5,7.15,13.0,206.5,263.7,221.64
2016,1,6,12,0,0.0,10.0,7.1,13.0,10.0,9.65,2.56
2016,1,6,12,15,0.0,54.5,7.1,13.0,54.5,52.67,39.14
2016,1,6,12,30,0.0,99.0,7.1,13.0,99.0,96.11,75.8
2016,1,6,12,45,69.5,159.5,7.1,13.0,194.0,204.25,167.77
2016,1,6,13,0,139.0,220.0,7.1,13.0,289.0,313.92,259.03
2016,1,6,13,15,122.5,212.5,7.15,13.0,272.0,292.09,240.61
2016,1,6,13,30,106.0,205.0,7.2,13.0,255.0,266.44,219.23
2016,1,6,13,45,138.0,196.0,7.25,13.0,257.5,273.93,225.68
2016,1,6,14,0,170.0,187.0,7.3,13.0,260.0,274.82,226.36
2016,1,6,14,15,378.0,143.5,7.2,13.0,292.0,324.51,267.1
2016,1,6,14,30,586.0,100.0,7.1,13.0,324.0,353.25,287.92
2016,1,6,14,45,526.5,104.5,7.0,13.0,292.0,308.73,248.47
2016,1,6,15,0,467.0,109.0,6.9,13.0,260.0,269.56,213.58
2016,1,6,15,15,431.0,100.0,6.8,12.5,226.0,227.82,176.56
2016,1,6,15,30,395.0,91.0,6.7,12.0,192.0,188.56,141.62
2016,1,6,15,45,339.5,80.0,6.6,12.0,156.0,146.26,105.09
2016,1,6,16,0,284.0,69.0,6.5,12.0,120.0,108.92,74.0
2016,1,6,16,15,209.0,54.0,6.35,11.5,86.0,71.13,45.12
2016,1,6,16,30,134.0,39.0,6.2,11.0,52.0,41.39,23.4
2016,1,6,16,45,67.0,19.5,6.1,11.0,26.0,16.47,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,120.0,17.5,4.15,11.5,28.5,64.69,0.0
2016,1,7,8,0,240.0,35.0,4.2,12.0,57.0,140.61,98.14
2016,1,7,8,15,336.0,45.5,4.2,12.0,94.5,197.7,153.71
2016,1,7,8,30,432.0,56.0,4.2,12.0,132.0,263.49,212.15
2016,1,7,8,45,512.5,60.0,4.2,12.0,173.0,321.46,263.77
2016,1,7,9,0,593.0,64.0,4.2,12.0,214.0,383.31,317.79
2016,1,7,9,15,633.5,68.5,4.1,12.0,251.5,428.1,356.66
2016,1,7,9,30,674.0,73.0,4.0,12.0,289.0,473.37,394.92
2016,1,7,9,45,729.0,69.5,3.95,12.0,326.5,515.28,430.05
2016,1,7,10,0,784.0,66.0,3.9,12.0,364.0,560.24,466.8
2016,1,7,10,15,801.5,68.0,3.85,12.0,392.5,587.76,488.73
2016,1,7,10,30,819.0,70.0,3.8,12.0,421.0,613.14,508.62
2016,1,7,10,45,829.5,72.0,3.75,12.0,443.0,631.6,522.74
2016,1,7,11,0,840.0,74.0,3.7,12.0,465.0,647.34,534.55
2016,1,7,11,15,847.5,74.5,3.65,12.0,480.0,656.5,541.15
2016,1,7,11,30,855.0,75.0,3.6,12.0,495.0,662.68,545.38
2016,1,7,11,45,858.0,76.0,3.6,12.0,503.0,663.36,545.44
2016,1,7,12,0,861.0,77.0,3.6,12.0,511.0,660.94,543.07
2016,1,7,12,15,861.0,77.0,3.65,12.0,511.0,652.34,536.06
2016,1,7,12,30,861.0,77.0,3.7,12.0,511.0,640.7,526.62
2016,1,7,12,45,860.5,75.5,3.8,12.0,504.5,624.12,513.39
2016,1,7,13,0,860.0,74.0,3.9,12.0,498.0,602.25,495.88
2016,1,7,13,15,853.0,73.0,3.95,12.0,483.5,579.17,476.78
2016,1,7,13,30,846.0,72.0,4.0,12.0,469.0,551.3,453.59
2016,1,7,13,45,836.5,70.5,4.05,12.0,447.5,519.36,426.66
2016,1,7,14,0,827.0,69.0,4.1,12.0,426.0,485.51,397.69
2016,1,7,14,15,810.5,67.0,4.05,12.0,398.0,446.23,363.43
2016,1,7,14,30,794.0,65.0,4.0,12.0,370.0,405.97,327.66
2016,1,7,14,45,771.5,62.5,3.95,12.0,337.0,362.19,288.27
2016,1,7,15,0,749.0,60.0,3.9,12.0,304.0,318.45,248.15
2016,1,7,15,15,714.0,56.5,3.75,12.0,266.0,270.34,204.06
2016,1,7,15,30,679.0,53.0,3.6,12.0,228.0,224.01,161.31
2016,1,7,15,45,628.0,48.0,3.45,12.0,188.0,175.1,117.59
2016,1,7,16,0,577.0,43.0,3.3,12.0,148.0,130.23,79.03
2016,1,7,16,15,490.5,36.0,3.15,12.0,108.5,83.32,43.52
2016,1,7,16,30,404.0,29.0,3.0,12.0,69.0,45.55,19.33
2016,1,7,16,45,202.0,14.5,2.95,12.0,34.5,10.61,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,5.5,15.5,0.45,11.0,16.0,17.44,0.0
2016,1,8,8,0,11.0,31.0,0.4,11.0,32.0,38.54,24.12
2016,1,8,8,15,29.5,48.0,0.55,11.0,53.0,65.21,48.56
2016,1,8,8,30,48.0,65.0,0.7,11.0,74.0,92.66,72.7
2016,1,8,8,45,58.5,82.5,0.85,11.0,95.5,118.1,95.05
2016,1,8,9,0,69.0,100.0,1.0,11.0,117.0,143.99,117.53
2016,1,8,9,15,75.0,116.0,1.1,11.0,137.5,166.02,136.44
2016,1,8,9,30,81.0,132.0,1.2,11.0,158.0,188.22,155.2
2016,1,8,9,45,82.0,145.5,1.35,11.5,174.5,204.54,168.5
2016,1,8,10,0,83.0,159.0,1.5,12.0,191.0,220.74,181.49
2016,1,8,10,15,41.5,147.5,1.6,12.0,163.5,180.97,147.84
2016,1,8,10,30,0.0,136.0,1.7,12.0,136.0,135.65,109.23
2016,1,8,10,45,2.0,148.5,1.8,12.0,149.5,149.63,120.88
2016,1,8,11,0,4.0,161.0,1.9,12.0,163.0,163.66,132.38
2016,1,8,11,15,86.0,191.0,1.95,12.0,233.5,256.66,210.46
2016,1,8,11,30,168.0,221.0,2.0,12.0,304.0,351.32,287.53
2016,1,8,11,45,198.5,222.0,2.05,12.0,322.0,370.99,303.18
2016,1,8,12,0,229.0,223.0,2.1,12.0,340.0,389.82,318.45
2016,1,8,12,15,266.5,218.0,2.2,12.0,353.5,411.96,336.45
2016,1,8,12,30,304.0,213.0,2.3,12.0,367.0,425.65,347.75
2016,1,8,12,45,367.0,197.5,2.4,12.5,381.0,441.85,360.83
2016,1,8,13,0,430.0,182.0,2.5,13.0,395.0,460.56,375.41
2016,1,8,13,15,345.5,191.0,2.55,13.0,359.0,404.34,329.75
2016,1,8,13,30,261.0,200.0,2.6,13.0,323.0,356.65,290.74
2016,1,8,13,45,211.5,194.5,2.65,13.0,291.5,311.68,254.19
2016,1,8,14,0,162.0,189.0,2.7,13.0,260.0,273.72,223.0
2016,1,8,14,15,81.0,153.5,2.65,13.0,189.0,190.18,154.35
2016,1,8,14,30,0.0,118.0,2.6,13.0,118.0,114.88,91.9
2016,1,8,14,45,0.0,107.0,2.6,13.0,107.0,103.96,82.95
2016,1,8,15,0,0.0,96.0,2.6,13.0,96.0,93.1,73.87
2016,1,8,15,15,0.0,84.0,2.45,12.5,84.0,81.31,64.03
2016,1,8,15,30,0.0,72.0,2.3,12.0,72.0,69.58,54.09
2016,1,8,15,45,0.0,59.0,2.2,12.0,59.0,56.95,43.14
2016,1,8,16,0,0.0,46.0,2.1,12.0,46.0,44.38,32.13
2016,1,8,16,15,0.0,33.5,2.15,12.0,33.5,32.36,21.51
2016,1,8,16,30,0.0,21.0,2.2,12.0,21.0,20.27,10.57
2016,1,8,16,45,0.0,10.5,2.25,12.0,10.5,10.12,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,21.5,16.5,6.45,12.0,18.5,26.17,0.0
2016,1,9,8,0,43.0,33.0,6.5,12.0,37.0,57.47,38.04
2016,1,9,8,15,69.5,50.0,6.4,12.0,60.5,88.62,67.36
2016,1,9,8,30,96.0,67.0,6.3,12.0,84.0,121.26,96.47
2016,1,9,8,45,110.0,84.5,6.25,12.5,109.0,150.36,122.25
2016,1,9,9,0,124.0,102.0,6.2,13.0,134.0,180.03,148.11
2016,1,9,9,15,133.5,118.5,6.05,13.0,157.5,206.54,171.13
2016,1,9,9,30,143.0,135.0,5.9,13.0,181.0,233.21,193.9
2016,1,9,9,45,139.0,148.5,5.8,13.0,197.5,248.39,206.59
2016,1,9,10,0,135.0,162.0,5.7,13.0,214.0,262.98,218.54
2016,1,9,10,15,149.5,174.5,5.45,13.0,236.0,287.36,238.67
2016,1,9,10,30,164.0,187.0,5.2,13.0,258.0,311.75,258.57
2016,1,9,10,45,138.0,197.0,5.0,13.0,259.0,306.61,253.34
2016,1,9,11,0,112.0,207.0,4.8,13.0,260.0,300.45,247.29
2016,1,9,11,15,177.0,211.0,4.45,13.0,298.0,347.41,286.36
2016,1,9,11,30,242.0,215.0,4.1,13.0,336.0,401.61,330.28
2016,1,9,11,45,298.0,210.0,3.8,13.0,360.5,431.45,354.36
2016,1,9,12,0,354.0,205.0,3.5,13.0,385.0,459.96,377.12
2016,1,9,12,15,340.0,207.5,3.2,13.0,380.5,449.0,367.3
2016,1,9,12,30,326.0,210.0,2.9,13.0,376.0,437.12,356.9
2016,1,9,12,45,208.0,214.5,2.65,13.0,320.0,355.7,290.03
2016,1,9,13,0,90.0,219.0,2.4,13.0,264.0,278.66,226.2
2016,1,9,13,15,113.5,214.5,2.35,13.0,269.5,289.69,235.65
2016,1,9,13,30,137.0,210.0,2.3,13.0,275.0,294.04,239.29
2016,1,9,13,45,85.5,192.0,2.3,13.5,232.0,238.86,193.74
2016,1,9,14,0,34.0,174.0,2.3,14.0,189.0,191.27,154.36
2016,1,9,14,15,38.5,165.0,2.35,14.0,181.0,182.47,147.37
2016,1,9,14,30,43.0,156.0,2.4,14.0,173.0,173.32,139.87
2016,1,9,14,45,40.0,143.5,2.45,14.0,158.0,157.34,126.64
2016,1,9,15,0,37.0,131.0,2.5,14.0,143.0,141.63,113.51
2016,1,9,15,15,32.0,115.5,2.5,13.5,125.5,122.62,97.72
2016,1,9,15,30,27.0,100.0,2.5,13.0,108.0,104.14,82.19
2016,1,9,15,45,19.5,83.5,2.5,13.0,89.0,84.74,65.69
2016,1,9,16,0,12.0,67.0,2.5,13.0,70.0,66.13,49.8
2016,1,9,16,15,6.0,50.0,2.55,13.0,51.5,48.41,34.56
2016,1,9,16,30,0.0,33.0,2.6,13.0,33.0,31.52,19.61
2016,1,9,16,45,0.0,16.5,2.7,13.0,16.5,15.93,1.38
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,77.5,16.5,3.15,11.5,24.0,50.57,0.0
2016,1,10,8,0,155.0,33.0,3.3,12.0,48.0,108.52,75.62
2016,1,10,8,15,205.5,48.0,3.4,12.0,78.5,150.82,117.02
2016,1,10,8,30,256.0,63.0,3.5,12.0,109.0,196.92,158.4
2016,1,10,8,45,287.5,77.0,3.6,12.0,141.0,236.3,193.8
2016,1,10,9,0,319.0,91.0,3.7,12.0,173.0,277.17,229.83
2016,1,10,9,15,337.5,104.0,3.7,12.0,203.0,311.14,259.36
2016,1,10,9,30,356.0,117.0,3.7,12.0,233.0,345.17,288.29
2016,1,10,9,45,378.0,125.5,3.75,12.5,260.0,375.95,313.58
2016,1,10,10,0,400.0,134.0,3.8,13.0,287.0,406.54,338.19
2016,1,10,10,15,322.0,157.5,3.75,13.0,287.0,383.16,318.01
2016,1,10,10,30,244.0,181.0,3.7,13.0,287.0,363.92,300.82
2016,1,10,10,45,255.0,190.0,3.65,13.0,305.5,382.92,316.03
2016,1,10,11,0,266.0,199.0,3.6,13.0,324.0,401.22,330.41
2016,1,10,11,15,165.5,206.0,3.5,13.0,285.0,334.25,274.35
2016,1,10,11,30,65.0,213.0,3.4,13.0,246.0,266.48,217.14
2016,1,10,11,45,36.5,196.0,3.35,13.5,215.0,227.24,184.24
2016,1,10,12,0,8.0,179.0,3.3,14.0,184.0,183.3,147.33
2016,1,10,12,15,4.0,138.0,3.25,14.0,140.5,138.04,110.11
2016,1,10,12,30,0.0,97.0,3.2,14.0,97.0,94.09,73.61
2016,1,10,12,45,0.0,84.0,3.2,14.0,84.0,81.25,62.95
2016,1,10,13,0,0.0,71.0,3.2,14.0,71.0,68.65,52.43
2016,1,10,13,15,0.0,69.0,3.2,14.0,69.0,66.71,50.85
2016,1,10,13,30,0.0,67.0,3.2,14.0,67.0,64.77,49.27
2016,1,10,13,45,0.0,99.5,3.2,14.0,99.5,96.56,76.04
2016,1,10,14,0,0.0,132.0,3.2,14.0,132.0,128.87,103.08
2016,1,10,14,15,0.0,89.0,3.2,14.0,89.0,86.23,67.52
2016,1,10,14,30,0.0,46.0,3.2,14.0,46.0,44.43,32.29
2016,1,10,14,45,0.0,42.0,3.25,14.0,42.0,40.56,29.06
2016,1,10,15,0,0.0,38.0,3.3,14.0,38.0,36.69,25.79
2016,1,10,15,15,0.0,33.5,3.3,13.5,33.5,32.34,22.13
2016,1,10,15,30,0.0,29.0,3.3,13.0,29.0,27.98,18.42
2016,1,10,15,45,0.0,24.0,3.35,13.0,24.0,23.15,14.2
2016,1,10,16,0,0.0,19.0,3.4,13.0,19.0,18.32,9.95
2016,1,10,16,15,0.0,14.0,3.45,12.5,14.0,13.5,5.7
2016,1,10,16,30,0.0,9.0,3.5,12.0,9.0,8.67,1.37
2016,1,10,16,45,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,1,10,17,0,0.0,1.0,3.7,12.0,1.0,0.98,0.0
2016,1,10,17,15,0.0,0.5,3.8,12.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,4.1,13.0,10.0,9.64,0.0
2016,1,11,8,0,0.0,20.0,4.1,13.0,20.0,19.3,9.3
2016,1,11,8,15,0.0,33.5,4.1,13.0,33.5,32.48,21.37
2016,1,11,8,30,0.0,47.0,4.1,13.0,47.0,46.39,33.6
2016,1,11,8,45,0.0,60.5,4.1,13.5,60.5,60.17,45.56
2016,1,11,9,0,0.0,74.0,4.1,14.0,74.0,73.89,57.31
2016,1,11,9,15,0.0,87.0,4.05,14.0,87.0,87.02,68.53
2016,1,11,9,30,0.0,100.0,4.0,14.0,100.0,100.15,79.6
2016,1,11,9,45,0.0,111.5,3.95,14.0,111.5,111.64,89.18
2016,1,11,10,0,0.0,123.0,3.9,14.0,123.0,123.16,98.69
2016,1,11,10,15,24.5,150.5,3.8,14.0,161.0,167.54,136.05
2016,1,11,10,30,49.0,178.0,3.7,14.0,199.0,220.12,179.63
2016,1,11,10,45,124.5,192.5,3.65,14.0,250.5,292.8,240.2
2016,1,11,11,0,200.0,207.0,3.6,14.0,302.0,359.25,294.72
2016,1,11,11,15,136.5,211.5,3.45,14.0,277.5,321.28,262.29
2016,1,11,11,30,73.0,216.0,3.3,14.0,253.0,275.29,223.59
2016,1,11,11,45,98.0,223.5,3.15,14.5,273.5,299.19,242.82
2016,1,11,12,0,123.0,231.0,3.0,15.0,294.0,329.28,266.46
2016,1,11,12,15,108.0,229.5,2.9,15.0,285.0,308.95,249.69
2016,1,11,12,30,93.0,228.0,2.8,15.0,276.0,295.35,238.42
2016,1,11,12,45,106.0,226.5,2.75,15.0,280.5,299.61,242.04
2016,1,11,13,0,119.0,225.0,2.7,15.0,285.0,308.43,249.15
2016,1,11,13,15,65.5,199.5,2.65,15.0,232.5,241.01,194.28
2016,1,11,13,30,12.0,174.0,2.6,15.0,180.0,178.18,142.7
2016,1,11,13,45,96.0,183.0,2.6,15.0,226.0,235.39,190.54
