Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,13.0,7.05,15.0,13.0,12.54,0.06
2016,1,22,8,0,0.0,26.0,6.9,15.0,26.0,25.11,14.43
2016,1,22,8,15,0.0,41.0,6.95,15.0,41.0,40.54,28.07
2016,1,22,8,30,0.0,56.0,7.0,15.0,56.0,56.01,41.55
2016,1,22,8,45,0.0,72.0,7.1,15.0,72.0,72.48,55.79
2016,1,22,9,0,0.0,88.0,7.2,15.0,88.0,88.87,69.82
2016,1,22,9,15,0.0,103.0,7.25,15.0,103.0,104.07,82.69
2016,1,22,9,30,0.0,118.0,7.3,15.0,118.0,119.27,95.41
2016,1,22,9,45,0.0,100.5,7.4,15.0,100.5,99.23,78.45
2016,1,22,10,0,0.0,83.0,7.5,15.0,83.0,80.61,62.67
2016,1,22,10,15,0.0,90.0,7.5,15.0,90.0,87.55,68.4
2016,1,22,10,30,0.0,97.0,7.5,15.0,97.0,94.5,74.1
2016,1,22,10,45,0.0,102.0,7.5,15.0,102.0,99.42,78.1
2016,1,22,11,0,0.0,107.0,7.5,15.0,107.0,104.35,82.1
2016,1,22,11,15,1.5,140.0,7.55,15.0,141.0,138.96,110.81
2016,1,22,11,30,3.0,173.0,7.6,15.0,175.0,173.94,139.62
2016,1,22,11,45,1.5,112.0,7.65,15.0,113.0,110.14,86.7
2016,1,22,12,0,0.0,51.0,7.7,15.0,51.0,49.29,35.84
2016,1,22,12,15,27.5,142.5,7.45,15.0,157.5,162.43,130.81
2016,1,22,12,30,55.0,234.0,7.2,15.0,264.0,277.74,225.57
2016,1,22,12,45,27.5,185.0,7.0,15.0,200.0,205.54,165.9
2016,1,22,13,0,0.0,136.0,6.8,15.0,136.0,132.84,105.42
2016,1,22,13,15,0.0,141.5,6.55,15.0,141.5,138.28,110.03
2016,1,22,13,30,0.0,147.0,6.3,15.0,147.0,143.72,114.62
2016,1,22,13,45,31.5,175.0,6.05,15.0,190.5,192.96,155.89
2016,1,22,14,0,63.0,203.0,5.8,15.0,234.0,237.29,192.57
2016,1,22,14,15,31.5,153.0,5.7,15.0,168.5,167.59,135.01
2016,1,22,14,30,0.0,103.0,5.6,15.0,103.0,99.9,78.68
2016,1,22,14,45,10.0,122.0,5.5,15.0,126.0,122.78,97.99
2016,1,22,15,0,20.0,141.0,5.4,15.0,149.0,144.71,116.26
2016,1,22,15,15,15.5,127.0,5.4,15.0,132.5,128.33,102.63
2016,1,22,15,30,11.0,113.0,5.4,15.0,116.0,112.39,89.31
2016,1,22,15,45,5.5,96.5,5.45,15.0,98.0,94.27,74.11
2016,1,22,16,0,0.0,80.0,5.5,15.0,80.0,76.78,59.35
2016,1,22,16,15,0.0,62.5,5.5,14.5,62.5,59.82,44.77
2016,1,22,16,30,0.0,45.0,5.5,14.0,45.0,43.03,30.18
2016,1,22,16,45,0.0,29.5,5.55,14.0,29.5,28.28,16.84
2016,1,22,17,0,0.0,14.0,5.6,14.0,14.0,13.51,0.0
2016,1,22,17,15,0.0,7.0,5.55,14.0,7.0,6.88,0.0
2016,1,22,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,1.0,4.0,6.7,13.0,4.0,0.0,0.0
2016,1,23,7,30,2.0,8.0,6.8,13.0,8.0,8.4,0.0
2016,1,23,7,45,61.0,28.5,6.9,13.0,35.5,56.48,21.96
2016,1,23,8,0,120.0,49.0,7.0,13.0,63.0,112.66,83.43
2016,1,23,8,15,202.0,65.5,7.05,13.0,100.5,167.79,132.6
2016,1,23,8,30,284.0,82.0,7.1,13.0,138.0,229.74,187.14
2016,1,23,8,45,252.5,101.5,7.15,13.5,160.0,246.99,203.75
2016,1,23,9,0,221.0,121.0,7.2,14.0,182.0,261.09,216.51
2016,1,23,9,15,286.0,123.0,7.15,14.0,214.5,303.89,253.84
2016,1,23,9,30,351.0,125.0,7.1,14.0,247.0,358.58,300.48
2016,1,23,9,45,511.5,114.0,7.1,14.0,312.5,452.0,379.76
2016,1,23,10,0,672.0,103.0,7.1,14.0,378.0,556.05,466.26
2016,1,23,10,15,490.5,145.5,7.05,14.0,354.5,495.18,413.94
2016,1,23,10,30,309.0,188.0,7.0,14.0,331.0,420.93,350.15
2016,1,23,10,45,533.0,148.5,7.0,14.0,410.0,540.73,451.25
2016,1,23,11,0,757.0,109.0,7.0,14.0,489.0,660.39,549.77
2016,1,23,11,15,766.5,110.5,7.0,14.0,506.0,672.79,558.92
2016,1,23,11,30,776.0,112.0,7.0,14.0,523.0,682.44,566.16
2016,1,23,11,45,784.0,111.5,7.0,14.0,533.5,685.93,568.57
2016,1,23,12,0,792.0,111.0,7.0,14.0,544.0,684.28,566.99
2016,1,23,12,15,793.5,111.5,7.0,14.0,546.0,678.62,562.07
2016,1,23,12,30,795.0,112.0,7.0,14.0,548.0,670.03,554.79
2016,1,23,12,45,484.0,179.0,7.0,14.0,444.0,520.73,430.6
2016,1,23,13,0,173.0,246.0,7.0,14.0,340.0,368.89,302.29
2016,1,23,13,15,482.0,174.5,7.05,14.0,426.0,491.9,407.34
2016,1,23,13,30,791.0,103.0,7.1,14.0,512.0,589.72,488.79
2016,1,23,13,45,463.0,159.0,7.2,14.0,396.0,435.75,360.34
2016,1,23,14,0,135.0,215.0,7.3,14.0,280.0,292.38,239.41
2016,1,23,14,15,265.0,187.0,7.35,14.0,305.5,326.84,268.68
2016,1,23,14,30,395.0,159.0,7.4,14.0,331.0,351.01,287.88
2016,1,23,14,45,410.5,143.0,7.5,14.0,309.5,324.06,264.07
2016,1,23,15,0,426.0,127.0,7.6,14.0,288.0,295.02,237.86
2016,1,23,15,15,391.5,120.5,7.6,13.5,256.5,256.13,203.86
2016,1,23,15,30,357.0,114.0,7.6,13.0,225.0,219.57,171.62
2016,1,23,15,45,432.5,92.5,7.65,13.0,207.5,198.31,148.39
2016,1,23,16,0,508.0,71.0,7.7,13.0,190.0,170.13,118.32
2016,1,23,16,15,431.5,62.0,7.65,13.0,148.5,122.62,79.08
2016,1,23,16,30,355.0,53.0,7.6,13.0,107.0,81.65,48.16
2016,1,23,16,45,241.0,39.5,7.55,13.0,70.5,43.66,23.56
2016,1,23,17,0,127.0,26.0,7.5,13.0,34.0,20.51,3.6
2016,1,23,17,15,63.5,13.0,7.4,12.5,17.0,12.78,0.0
2016,1,23,17,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,4.9,12.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,4.8,12.0,7.0,6.88,0.0
2016,1,24,7,45,20.0,23.5,4.75,12.0,25.5,32.08,11.57
2016,1,24,8,0,40.0,40.0,4.7,12.0,44.0,64.56,46.31
2016,1,24,8,15,60.0,58.5,4.65,12.0,68.5,95.11,73.8
2016,1,24,8,30,80.0,77.0,4.6,12.0,93.0,126.74,101.83
2016,1,24,8,45,93.0,95.5,4.6,12.5,118.5,156.17,127.56
2016,1,24,9,0,106.0,114.0,4.6,13.0,144.0,186.2,153.35
2016,1,24,9,15,118.5,130.0,4.55,13.0,168.0,213.37,176.59
2016,1,24,9,30,131.0,146.0,4.5,13.0,192.0,241.0,199.87
2016,1,24,9,45,173.0,159.5,4.5,13.0,227.0,283.94,236.02
2016,1,24,10,0,215.0,173.0,4.5,13.0,262.0,328.54,273.1
2016,1,24,10,15,197.5,188.5,4.3,13.0,275.0,337.71,279.6
2016,1,24,10,30,180.0,204.0,4.1,13.0,288.0,345.49,284.89
2016,1,24,10,45,216.5,211.5,3.95,13.0,317.5,379.83,312.8
2016,1,24,11,0,253.0,219.0,3.8,13.0,347.0,422.26,346.64
2016,1,24,11,15,286.0,221.5,3.65,13.0,371.0,448.34,367.29
2016,1,24,11,30,319.0,224.0,3.5,13.0,395.0,473.75,387.24
2016,1,24,11,45,392.0,212.0,3.4,13.0,425.5,510.24,416.76
2016,1,24,12,0,465.0,200.0,3.3,13.0,456.0,552.68,450.25
2016,1,24,12,15,654.0,146.5,3.35,13.0,507.5,624.31,508.67
2016,1,24,12,30,843.0,93.0,3.4,13.0,559.0,684.81,557.45
2016,1,24,12,45,855.5,87.5,3.45,13.5,556.5,673.57,547.36
2016,1,24,13,0,868.0,82.0,3.5,14.0,554.0,656.32,533.12
2016,1,24,13,15,862.0,81.5,3.75,14.0,540.5,634.8,516.58
2016,1,24,13,30,856.0,81.0,4.0,14.0,527.0,608.05,495.66
2016,1,24,13,45,843.5,80.5,4.25,14.0,505.5,575.15,469.55
2016,1,24,14,0,831.0,80.0,4.5,14.0,484.0,540.38,441.43
2016,1,24,14,15,816.0,78.5,4.7,14.0,456.0,501.64,409.23
2016,1,24,14,30,801.0,77.0,4.9,14.0,428.0,461.7,375.15
2016,1,24,14,45,775.5,75.0,5.1,14.0,394.0,415.74,335.35
2016,1,24,15,0,750.0,73.0,5.3,14.0,360.0,369.95,294.72
2016,1,24,15,15,719.5,69.5,5.1,13.5,321.5,321.42,251.24
2016,1,24,15,30,689.0,66.0,4.9,13.0,283.0,273.59,207.7
2016,1,24,15,45,647.5,61.0,4.75,13.0,242.0,223.56,162.09
2016,1,24,16,0,606.0,56.0,4.6,13.0,201.0,176.55,119.68
2016,1,24,16,15,537.5,49.5,4.35,12.5,158.5,127.43,78.6
2016,1,24,16,30,469.0,43.0,4.1,12.0,116.0,84.84,46.24
2016,1,24,16,45,358.5,33.0,3.95,12.0,77.5,43.92,20.77
2016,1,24,17,0,248.0,23.0,3.8,12.0,39.0,18.18,4.18
2016,1,24,17,15,124.0,11.5,3.65,12.0,19.5,11.3,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,4.5,0.7,12.0,4.5,0.0,0.0
2016,1,25,7,30,0.0,9.0,0.6,12.0,9.0,8.85,0.0
2016,1,25,7,45,65.0,25.0,0.55,12.5,32.0,56.61,26.31
2016,1,25,8,0,130.0,41.0,0.5,13.0,55.0,103.91,76.67
2016,1,25,8,15,161.5,58.0,0.5,13.0,84.5,141.17,110.32
2016,1,25,8,30,193.0,75.0,0.5,13.0,114.0,180.55,144.76
2016,1,25,8,45,212.5,92.0,0.5,13.0,144.0,216.06,175.41
2016,1,25,9,0,232.0,109.0,0.5,13.0,174.0,252.39,205.99
2016,1,25,9,15,247.0,123.5,0.55,13.0,202.5,283.82,232.04
2016,1,25,9,30,262.0,138.0,0.6,13.0,231.0,315.47,257.74
2016,1,25,9,45,225.0,157.5,0.65,13.5,243.0,321.23,261.24
2016,1,25,10,0,188.0,177.0,0.7,14.0,255.0,316.45,256.37
2016,1,25,10,15,235.0,185.5,0.75,14.0,291.0,367.09,296.67
2016,1,25,10,30,282.0,194.0,0.8,14.0,327.0,411.02,330.9
2016,1,25,10,45,322.5,198.0,0.85,14.0,357.0,445.82,357.78
2016,1,25,11,0,363.0,202.0,0.9,14.0,387.0,480.51,384.37
2016,1,25,11,15,362.5,209.5,0.95,14.0,399.5,489.59,390.74
2016,1,25,11,30,362.0,217.0,1.0,14.0,412.0,497.28,396.29
2016,1,25,11,45,588.5,158.0,1.1,14.5,481.0,602.53,478.51
2016,1,25,12,0,815.0,99.0,1.2,15.0,550.0,692.34,545.88
2016,1,25,12,15,815.5,99.0,1.2,15.0,551.5,685.41,539.74
2016,1,25,12,30,816.0,99.0,1.2,15.0,553.0,675.5,532.39
2016,1,25,12,45,821.5,96.0,1.2,15.0,549.0,662.76,522.86
2016,1,25,13,0,827.0,93.0,1.2,15.0,545.0,646.99,511.0
2016,1,25,13,15,821.0,92.0,1.2,15.0,531.5,623.08,492.9
2016,1,25,13,30,815.0,91.0,1.2,15.0,518.0,596.73,472.75
2016,1,25,13,45,747.0,101.5,1.25,15.0,481.0,545.12,433.22
2016,1,25,14,0,679.0,112.0,1.3,15.0,444.0,494.21,393.72
2016,1,25,14,15,640.0,115.0,1.3,15.0,414.0,452.51,360.49
2016,1,25,14,30,601.0,118.0,1.3,15.0,384.0,411.67,327.25
2016,1,25,14,45,545.5,118.5,1.35,15.0,346.0,362.42,287.16
2016,1,25,15,0,490.0,119.0,1.4,15.0,308.0,314.85,247.85
2016,1,25,15,15,465.0,110.5,1.4,15.0,275.5,274.29,213.16
2016,1,25,15,30,440.0,102.0,1.4,15.0,243.0,235.11,179.03
2016,1,25,15,45,512.0,80.5,1.4,15.0,221.5,210.51,153.46
2016,1,25,16,0,584.0,59.0,1.4,15.0,200.0,176.87,119.36
2016,1,25,16,15,517.0,52.0,1.45,14.5,158.0,128.35,79.45
2016,1,25,16,30,450.0,45.0,1.5,14.0,116.0,86.26,47.66
2016,1,25,16,45,341.5,34.5,1.55,14.0,78.0,45.61,22.14
2016,1,25,17,0,233.0,24.0,1.6,14.0,40.0,18.96,5.82
2016,1,25,17,15,116.5,12.0,1.65,14.0,20.0,11.8,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,56.5,6.0,2.4,12.0,7.0,0.0,0.0
2016,1,26,7,30,113.0,12.0,2.5,12.0,14.0,42.54,0.0
2016,1,26,7,45,253.5,24.0,2.6,12.0,48.0,122.2,65.1
2016,1,26,8,0,394.0,36.0,2.7,12.0,82.0,201.07,151.55
2016,1,26,8,15,477.5,44.0,2.75,12.0,124.0,261.05,206.93
2016,1,26,8,30,561.0,52.0,2.8,12.0,166.0,327.11,265.66
2016,1,26,8,45,439.5,77.5,2.85,12.5,180.0,316.5,260.45
2016,1,26,9,0,318.0,103.0,2.9,13.0,194.0,297.75,246.33
2016,1,26,9,15,342.5,114.5,2.9,13.0,225.5,334.33,277.59
2016,1,26,9,30,367.0,126.0,2.9,13.0,257.0,371.42,308.4
2016,1,26,9,45,569.0,98.0,2.95,13.5,325.0,476.37,394.77
2016,1,26,10,0,771.0,70.0,3.0,14.0,393.0,584.12,480.81
2016,1,26,10,15,763.5,78.0,2.95,14.0,417.5,603.94,495.17
2016,1,26,10,30,756.0,86.0,2.9,14.0,442.0,620.7,507.38
2016,1,26,10,45,796.0,87.0,2.85,14.0,479.0,659.43,536.37
2016,1,26,11,0,836.0,88.0,2.8,14.0,516.0,696.25,562.91
2016,1,26,11,15,844.0,89.5,2.65,14.0,533.5,708.57,570.42
2016,1,26,11,30,852.0,91.0,2.5,14.0,551.0,717.84,575.85
2016,1,26,11,45,745.0,119.5,2.45,14.5,527.0,674.19,541.07
2016,1,26,12,0,638.0,148.0,2.4,15.0,503.0,625.14,501.23
2016,1,26,12,15,663.0,140.5,2.25,15.0,511.0,628.35,503.4
2016,1,26,12,30,688.0,133.0,2.1,15.0,519.0,628.63,502.86
2016,1,26,12,45,774.5,112.0,2.0,15.0,542.0,652.55,520.93
2016,1,26,13,0,861.0,91.0,1.9,15.0,565.0,669.8,533.46
2016,1,26,13,15,757.0,112.0,1.85,15.0,521.0,607.72,484.92
2016,1,26,13,30,653.0,133.0,1.8,15.0,477.0,546.14,436.88
2016,1,26,13,45,630.5,133.5,1.8,15.0,455.5,513.46,411.42
2016,1,26,14,0,608.0,134.0,1.8,15.0,434.0,480.11,384.81
2016,1,26,14,15,669.5,110.0,1.75,15.0,423.0,464.65,371.94
2016,1,26,14,30,731.0,86.0,1.7,15.0,412.0,442.77,353.03
2016,1,26,14,45,604.0,104.5,1.7,15.0,360.0,375.74,298.36
2016,1,26,15,0,477.0,123.0,1.7,15.0,308.0,315.27,248.95
2016,1,26,15,15,447.0,116.5,1.7,15.0,276.0,275.37,214.9
2016,1,26,15,30,417.0,110.0,1.7,15.0,244.0,237.3,181.82
2016,1,26,15,45,387.0,97.5,1.75,15.0,208.5,195.49,145.57
2016,1,26,16,0,357.0,85.0,1.8,15.0,173.0,156.11,111.43
2016,1,26,16,15,318.0,71.0,1.85,14.5,137.5,116.56,78.45
2016,1,26,16,30,279.0,57.0,1.9,14.0,102.0,80.8,50.19
2016,1,26,16,45,207.5,41.5,2.0,14.0,69.0,46.08,26.03
2016,1,26,17,0,136.0,26.0,2.1,14.0,36.0,20.24,7.67
2016,1,26,17,15,68.0,13.0,2.2,14.0,18.0,12.78,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,11.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.8,11.0,14.0,13.76,0.0
2016,1,27,7,45,153.0,27.0,3.8,11.5,45.5,94.07,52.41
2016,1,27,8,0,306.0,40.0,3.8,12.0,77.0,173.67,131.68
2016,1,27,8,15,377.0,51.5,3.6,12.0,116.5,228.91,182.32
2016,1,27,8,30,448.0,63.0,3.4,12.0,156.0,289.42,236.12
2016,1,27,8,45,497.0,71.5,3.25,12.0,196.0,340.59,281.41
2016,1,27,9,0,546.0,80.0,3.1,12.0,236.0,393.98,327.31
2016,1,27,9,15,599.0,79.0,2.85,12.5,274.0,440.77,366.06
2016,1,27,9,30,652.0,78.0,2.6,13.0,312.0,488.74,404.44
2016,1,27,9,45,566.5,107.0,2.4,13.5,325.5,486.23,400.3
2016,1,27,10,0,481.0,136.0,2.2,14.0,339.0,474.01,388.25
2016,1,27,10,15,653.5,108.0,1.95,14.0,405.5,569.81,463.89
2016,1,27,10,30,826.0,80.0,1.7,14.0,472.0,663.65,534.4
2016,1,27,10,45,837.5,81.5,1.5,14.5,496.0,684.31,545.36
2016,1,27,11,0,849.0,83.0,1.3,15.0,520.0,702.21,554.59
2016,1,27,11,15,856.5,84.0,1.15,15.0,537.5,713.79,560.51
2016,1,27,11,30,864.0,85.0,1.0,15.0,555.0,722.29,564.18
2016,1,27,11,45,868.0,85.5,0.85,15.0,565.0,724.55,563.36
2016,1,27,12,0,872.0,86.0,0.7,15.0,575.0,723.58,560.31
2016,1,27,12,15,873.0,86.0,0.6,15.0,577.0,716.7,553.91
2016,1,27,12,30,874.0,86.0,0.5,15.0,579.0,706.64,545.46
2016,1,27,12,45,874.0,85.0,0.4,15.0,573.5,688.66,531.63
2016,1,27,13,0,874.0,84.0,0.3,15.0,568.0,670.89,517.62
2016,1,27,13,15,868.5,83.0,0.25,15.0,554.5,649.02,500.92
2016,1,27,13,30,863.0,82.0,0.2,15.0,541.0,621.84,480.38
2016,1,27,13,45,855.5,80.5,0.2,15.5,520.5,590.46,456.28
2016,1,27,14,0,848.0,79.0,0.2,16.0,500.0,556.89,430.18
2016,1,27,14,15,834.5,77.0,0.25,16.0,472.5,517.67,400.63
2016,1,27,14,30,821.0,75.0,0.3,16.0,445.0,477.07,369.19
2016,1,27,14,45,803.0,72.5,0.35,16.0,411.5,432.83,333.98
2016,1,27,15,0,785.0,70.0,0.4,16.0,378.0,388.09,297.2
2016,1,27,15,15,757.0,66.5,0.45,16.0,339.5,338.54,255.66
2016,1,27,15,30,729.0,63.0,0.5,16.0,301.0,289.96,213.77
2016,1,27,15,45,690.5,58.5,0.55,16.0,259.0,238.96,169.48
2016,1,27,16,0,652.0,54.0,0.6,16.0,217.0,190.62,127.29
2016,1,27,16,15,590.0,48.0,0.65,15.5,173.5,139.06,84.77
2016,1,27,16,30,528.0,42.0,0.7,15.0,130.0,94.15,50.49
2016,1,27,16,45,426.0,33.0,0.8,15.0,89.5,50.43,22.98
2016,1,27,17,0,324.0,24.0,0.9,15.0,49.0,18.56,7.32
2016,1,27,17,15,162.0,12.0,1.05,14.5,24.5,11.8,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,2.15,13.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,2.0,13.0,8.0,7.86,0.0
2016,1,28,7,45,7.0,25.0,1.85,13.0,25.5,27.73,12.78
2016,1,28,8,0,14.0,42.0,1.7,13.0,43.0,51.98,36.86
2016,1,28,8,15,27.0,60.0,1.4,13.0,65.0,77.57,59.4
2016,1,28,8,30,40.0,78.0,1.1,13.0,87.0,103.81,82.28
2016,1,28,8,45,48.0,96.0,0.8,13.5,109.0,128.37,103.22
2016,1,28,9,0,56.0,114.0,0.5,14.0,131.0,153.32,123.89
2016,1,28,9,15,62.0,131.0,0.75,14.0,152.0,176.27,143.11
2016,1,28,9,30,68.0,148.0,1.0,14.0,173.0,199.44,162.27
2016,1,28,9,45,34.0,107.0,1.25,14.0,119.5,131.03,105.52
2016,1,28,10,0,0.0,66.0,1.5,14.0,66.0,63.8,48.56
2016,1,28,10,15,129.5,134.5,1.85,14.0,196.5,231.8,191.0
2016,1,28,10,30,259.0,203.0,2.2,14.0,327.0,407.64,332.91
2016,1,28,10,45,536.5,144.5,2.6,14.5,417.5,546.01,445.26
2016,1,28,11,0,814.0,86.0,3.0,15.0,508.0,683.4,552.65
2016,1,28,11,15,432.0,159.0,3.05,15.0,384.0,494.67,402.12
2016,1,28,11,30,50.0,232.0,3.1,15.0,260.0,277.55,222.6
2016,1,28,11,45,51.0,236.0,3.2,15.0,265.0,281.49,226.31
2016,1,28,12,0,52.0,240.0,3.3,15.0,270.0,285.31,229.28
2016,1,28,12,15,26.0,163.5,2.9,15.0,178.5,183.62,146.83
2016,1,28,12,30,0.0,87.0,2.5,15.0,87.0,84.17,64.71
2016,1,28,12,45,0.0,99.0,2.15,15.5,99.0,95.96,74.43
2016,1,28,13,0,0.0,111.0,1.8,16.0,111.0,107.82,84.03
2016,1,28,13,15,52.0,176.0,1.6,16.0,204.0,209.91,168.03
2016,1,28,13,30,104.0,241.0,1.4,16.0,297.0,307.96,245.72
2016,1,28,13,45,86.0,228.5,1.25,16.0,273.5,280.58,223.26
2016,1,28,14,0,68.0,216.0,1.1,16.0,250.0,254.18,202.21
2016,1,28,14,15,44.5,194.5,1.0,16.0,216.5,216.86,172.47
2016,1,28,14,30,21.0,173.0,0.9,16.0,183.0,179.12,142.28
2016,1,28,14,45,10.5,150.5,0.85,16.0,155.5,151.12,119.89
2016,1,28,15,0,0.0,128.0,0.8,16.0,128.0,124.18,98.16
2016,1,28,15,15,0.0,114.5,0.7,16.0,114.5,110.84,87.39
2016,1,28,15,30,0.0,101.0,0.6,16.0,101.0,97.57,76.51
2016,1,28,15,45,0.0,87.0,0.55,16.0,87.0,83.88,65.17
2016,1,28,16,0,0.0,73.0,0.5,16.0,73.0,70.26,53.72
2016,1,28,16,15,0.0,58.5,0.4,15.5,58.5,56.25,41.85
2016,1,28,16,30,0.0,44.0,0.3,15.0,44.0,42.33,29.89
2016,1,28,16,45,0.0,30.5,0.25,15.0,30.5,29.46,18.56
2016,1,28,17,0,0.0,17.0,0.2,15.0,17.0,16.4,6.4
2016,1,28,17,15,0.0,8.5,0.3,15.0,8.5,8.36,0.0
2016,1,28,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.95,15.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.0,15.0,1.0,0.98,0.0
2016,1,29,7,45,0.0,3.5,2.15,15.0,3.5,3.37,0.0
2016,1,29,8,0,0.0,6.0,2.3,15.0,6.0,5.78,0.0
2016,1,29,8,15,0.0,9.5,2.35,15.0,9.5,9.16,2.04
2016,1,29,8,30,0.0,13.0,2.4,15.0,13.0,12.53,5.0
2016,1,29,8,45,0.0,16.5,2.45,15.0,16.5,15.91,7.95
2016,1,29,9,0,0.0,20.0,2.5,15.0,20.0,19.29,10.86
2016,1,29,9,15,0.0,23.0,2.5,15.0,23.0,22.19,13.34
2016,1,29,9,30,0.0,26.0,2.5,15.0,26.0,25.09,15.79
2016,1,29,9,45,34.5,103.0,2.55,15.5,118.0,126.93,102.13
2016,1,29,10,0,69.0,180.0,2.6,16.0,210.0,236.61,191.95
2016,1,29,10,15,34.5,139.0,2.65,16.0,154.0,166.57,133.82
2016,1,29,10,30,0.0,98.0,2.7,16.0,98.0,95.37,74.21
2016,1,29,10,45,0.0,76.0,2.8,16.0,76.0,73.5,56.01
2016,1,29,11,0,0.0,54.0,2.9,16.0,54.0,52.19,38.2
2016,1,29,11,15,0.0,71.0,2.95,16.0,71.0,68.66,51.88
2016,1,29,11,30,0.0,88.0,3.0,16.0,88.0,85.14,65.47
2016,1,29,11,45,0.0,85.5,3.1,16.0,85.5,82.72,63.41
2016,1,29,12,0,0.0,83.0,3.2,16.0,83.0,80.3,61.37
2016,1,29,12,15,0.0,83.5,3.25,16.0,83.5,80.78,61.76
2016,1,29,12,30,0.0,84.0,3.3,16.0,84.0,81.27,62.16
2016,1,29,12,45,0.0,47.0,3.35,16.0,47.0,45.43,32.41
2016,1,29,13,0,0.0,10.0,3.4,16.0,10.0,9.66,2.47
2016,1,29,13,15,0.0,9.5,3.45,15.5,9.5,9.17,2.08
2016,1,29,13,30,0.0,9.0,3.5,15.0,9.0,8.69,1.69
2016,1,29,13,45,0.0,8.5,3.55,15.0,8.5,8.21,1.29
2016,1,29,14,0,0.0,8.0,3.6,15.0,8.0,7.72,0.89
2016,1,29,14,15,0.0,35.5,3.65,15.0,35.5,34.29,23.41
2016,1,29,14,30,0.0,63.0,3.7,15.0,63.0,60.89,45.9
2016,1,29,14,45,0.0,58.5,3.75,15.0,58.5,56.53,42.3
2016,1,29,15,0,0.0,54.0,3.8,15.0,54.0,52.17,38.7
2016,1,29,15,15,0.0,48.5,3.85,15.0,48.5,46.85,34.26
2016,1,29,15,30,0.0,43.0,3.9,15.0,43.0,41.52,29.79
2016,1,29,15,45,0.0,37.0,3.95,15.0,37.0,35.72,24.85
2016,1,29,16,0,0.0,31.0,4.0,15.0,31.0,29.92,19.87
2016,1,29,16,15,0.0,25.0,4.05,15.0,25.0,24.12,14.83
2016,1,29,16,30,0.0,19.0,4.1,15.0,19.0,18.32,9.75
2016,1,29,16,45,0.0,13.0,4.2,15.0,13.0,12.53,4.65
2016,1,29,17,0,0.0,7.0,4.3,15.0,7.0,6.74,0.0
2016,1,29,17,15,0.0,3.5,4.4,15.0,3.5,3.44,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,5.9,11.0,9.5,9.34,0.0
2016,1,30,7,30,0.0,19.0,5.9,11.0,19.0,18.68,0.0
2016,1,30,7,45,222.5,26.5,5.95,11.5,55.0,119.26,75.51
2016,1,30,8,0,445.0,34.0,6.0,12.0,91.0,220.88,169.9
2016,1,30,8,15,522.5,41.0,5.95,12.0,134.0,280.14,225.22
2016,1,30,8,30,600.0,48.0,5.9,12.0,177.0,345.05,284.08
2016,1,30,8,45,653.0,52.0,5.9,12.0,220.5,396.67,331.11
2016,1,30,9,0,706.0,56.0,5.9,12.0,264.0,453.25,380.95
2016,1,30,9,15,738.5,59.0,5.85,12.0,305.0,498.69,420.37
2016,1,30,9,30,771.0,62.0,5.8,12.0,346.0,543.98,458.62
2016,1,30,9,45,797.5,63.5,5.8,12.5,383.5,583.21,490.3
2016,1,30,10,0,824.0,65.0,5.8,13.0,421.0,621.19,520.22
2016,1,30,10,15,840.0,67.0,5.8,13.0,452.0,646.99,540.39
2016,1,30,10,30,856.0,69.0,5.8,13.0,483.0,674.63,561.21
2016,1,30,10,45,866.0,70.5,5.8,13.0,508.0,694.98,576.2
2016,1,30,11,0,876.0,72.0,5.8,13.0,533.0,712.49,589.01
2016,1,30,11,15,883.5,73.0,5.8,13.0,550.5,724.61,597.69
2016,1,30,11,30,891.0,74.0,5.8,13.0,568.0,733.59,604.04
2016,1,30,11,45,687.5,140.0,5.8,13.0,525.0,664.53,548.38
2016,1,30,12,0,484.0,206.0,5.8,13.0,482.0,581.59,478.63
2016,1,30,12,15,690.0,141.5,5.75,13.0,537.5,657.39,542.45
2016,1,30,12,30,896.0,77.0,5.7,13.0,593.0,717.58,590.68
2016,1,30,12,45,503.5,168.0,5.7,13.5,457.5,533.28,439.59
2016,1,30,13,0,111.0,259.0,5.7,14.0,322.0,338.78,275.33
2016,1,30,13,15,305.5,223.5,5.65,14.0,391.0,434.36,356.41
2016,1,30,13,30,500.0,188.0,5.6,14.0,460.0,514.28,422.35
2016,1,30,13,45,275.5,201.0,5.55,14.0,350.0,373.59,306.32
2016,1,30,14,0,51.0,214.0,5.5,14.0,240.0,242.81,196.97
2016,1,30,14,15,33.5,193.0,5.55,13.5,210.0,209.66,170.27
2016,1,30,14,30,16.0,172.0,5.6,13.0,180.0,175.72,142.56
2016,1,30,14,45,8.0,152.5,5.7,13.0,156.5,151.97,122.97
2016,1,30,15,0,0.0,133.0,5.8,13.0,133.0,129.03,103.98
2016,1,30,15,15,0.0,120.0,5.7,13.0,120.0,116.16,93.33
2016,1,30,15,30,0.0,107.0,5.6,13.0,107.0,103.34,82.62
2016,1,30,15,45,0.0,92.0,5.5,13.0,92.0,88.67,70.21
2016,1,30,16,0,0.0,77.0,5.4,13.0,77.0,74.08,57.72
2016,1,30,16,15,0.0,62.0,5.3,12.5,62.0,59.58,45.24
2016,1,30,16,30,0.0,47.0,5.2,12.0,47.0,45.18,32.68
2016,1,30,16,45,0.0,33.0,5.15,12.0,33.0,31.83,20.83
2016,1,30,17,0,0.0,19.0,5.1,12.0,19.0,18.34,8.75
2016,1,30,17,15,0.0,9.5,5.0,12.0,9.5,9.16,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.75,11.0,7.5,7.37,0.0
2016,1,31,7,30,0.0,15.0,3.8,11.0,15.0,14.74,0.0
2016,1,31,7,45,86.0,30.5,3.9,11.0,42.0,73.39,46.67
2016,1,31,8,0,172.0,46.0,4.0,11.0,69.0,126.38,97.02
2016,1,31,8,15,202.0,64.0,4.3,11.0,100.5,166.59,133.87
2016,1,31,8,30,232.0,82.0,4.6,11.0,132.0,208.68,171.81
2016,1,31,8,45,257.5,97.5,4.9,11.0,164.5,247.13,206.22
2016,1,31,9,0,283.0,113.0,5.2,11.0,197.0,286.86,241.13
2016,1,31,9,15,299.5,127.0,5.5,11.0,227.5,320.64,270.46
2016,1,31,9,30,316.0,141.0,5.8,11.0,258.0,354.62,299.47
2016,1,31,9,45,402.0,141.0,6.15,11.5,305.5,424.33,358.05
2016,1,31,10,0,488.0,141.0,6.5,12.0,353.0,489.51,412.22
2016,1,31,10,15,650.0,109.5,6.85,12.0,413.5,576.73,486.1
2016,1,31,10,30,812.0,78.0,7.2,12.0,474.0,661.47,556.55
2016,1,31,10,45,854.5,78.0,7.6,12.0,513.5,702.46,589.13
2016,1,31,11,0,897.0,78.0,8.0,12.0,553.0,737.23,616.83
2016,1,31,11,15,905.0,79.0,8.3,12.0,571.5,749.89,626.76
2016,1,31,11,30,913.0,80.0,8.6,12.0,590.0,759.33,634.31
2016,1,31,11,45,918.5,80.0,8.9,12.0,601.0,762.48,636.99
2016,1,31,12,0,924.0,80.0,9.2,12.0,612.0,762.25,637.12
2016,1,31,12,15,925.0,80.5,9.4,12.0,614.5,755.91,632.3
2016,1,31,12,30,926.0,81.0,9.6,12.0,617.0,746.2,624.91
2016,1,31,12,45,918.5,82.5,9.85,12.0,610.0,728.36,611.19
2016,1,31,13,0,911.0,84.0,10.1,12.0,603.0,707.51,595.09
2016,1,31,13,15,905.0,83.5,10.3,12.0,589.0,682.62,574.7
2016,1,31,13,30,899.0,83.0,10.5,12.0,575.0,654.98,551.49
2016,1,31,13,45,879.5,85.0,10.7,12.0,551.5,621.13,522.62
2016,1,31,14,0,860.0,87.0,10.9,12.0,528.0,583.53,490.27
2016,1,31,14,15,845.5,85.0,11.0,11.5,499.5,543.05,455.86
2016,1,31,14,30,831.0,83.0,11.1,11.0,471.0,501.22,419.5
2016,1,31,14,45,798.0,84.0,11.25,11.0,434.5,452.94,376.21
2016,1,31,15,0,765.0,85.0,11.4,11.0,398.0,405.05,332.54
2016,1,31,15,15,735.5,81.5,11.45,11.0,358.5,355.06,286.41
2016,1,31,15,30,706.0,78.0,11.5,11.0,319.0,306.22,240.65
2016,1,31,15,45,651.5,75.0,11.55,11.0,274.5,252.53,191.25
2016,1,31,16,0,597.0,72.0,11.6,11.0,230.0,203.14,146.11
2016,1,31,16,15,530.5,64.5,11.7,11.0,185.5,152.06,101.6
2016,1,31,16,30,464.0,57.0,11.8,11.0,141.0,107.4,65.39
2016,1,31,16,45,354.5,46.0,12.0,11.0,99.0,63.43,35.35
2016,1,31,17,0,245.0,35.0,12.2,11.0,57.0,29.99,18.45
2016,1,31,17,15,122.5,17.5,12.3,11.0,28.5,13.73,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,10.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,10.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
