Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,0,461.0,205.0,1.4,17.0,463.0,494.2,389.34
2016,2,11,14,15,310.0,217.5,1.45,17.0,387.5,399.05,315.59
2016,2,11,14,30,159.0,230.0,1.5,17.0,312.0,314.87,249.42
2016,2,11,14,45,150.0,217.5,1.55,17.0,290.5,290.05,230.26
2016,2,11,15,0,141.0,205.0,1.6,17.0,269.0,265.7,210.91
2016,2,11,15,15,214.5,178.0,1.65,16.5,265.5,261.06,206.89
2016,2,11,15,30,288.0,151.0,1.7,16.0,262.0,250.53,196.71
2016,2,11,15,45,260.5,138.0,1.8,16.0,229.5,213.63,165.67
2016,2,11,16,0,233.0,125.0,1.9,16.0,197.0,179.11,136.51
2016,2,11,16,15,209.0,106.5,1.95,15.5,163.0,142.76,106.02
2016,2,11,16,30,185.0,88.0,2.0,15.0,129.0,108.9,77.91
2016,2,11,16,45,150.5,68.5,2.05,15.0,96.5,75.81,51.66
2016,2,11,17,0,116.0,49.0,2.1,15.0,64.0,46.73,29.99
2016,2,11,17,15,58.0,30.5,2.2,15.0,38.0,26.7,14.71
2016,2,11,17,30,0.0,12.0,2.3,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,2.4,15.0,6.0,5.9,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,121.5,13.5,2.2,13.0,22.5,45.11,0.0
2016,2,12,7,30,243.0,27.0,2.2,13.0,45.0,120.48,69.16
2016,2,12,7,45,353.0,38.0,2.25,13.5,86.5,186.39,140.42
2016,2,12,8,0,463.0,49.0,2.3,14.0,128.0,260.12,205.22
2016,2,12,8,15,530.5,56.5,2.25,14.0,173.5,320.07,258.43
2016,2,12,8,30,598.0,64.0,2.2,14.0,219.0,384.64,314.07
2016,2,12,8,45,538.5,83.0,2.2,14.0,242.5,398.18,327.17
2016,2,12,9,0,479.0,102.0,2.2,14.0,266.0,402.68,331.84
2016,2,12,9,15,526.5,108.0,2.15,14.0,309.5,457.47,376.25
2016,2,12,9,30,574.0,114.0,2.1,14.0,353.0,511.13,418.48
2016,2,12,9,45,590.0,121.5,2.1,14.5,387.0,546.25,444.56
2016,2,12,10,0,606.0,129.0,2.1,15.0,421.0,580.13,469.18
2016,2,12,10,15,613.0,136.5,2.15,15.0,449.0,606.11,488.4
2016,2,12,10,30,620.0,144.0,2.2,15.0,477.0,630.07,505.93
2016,2,12,10,45,652.0,142.0,2.25,15.0,506.5,660.28,528.56
2016,2,12,11,0,684.0,140.0,2.3,15.0,536.0,688.77,549.67
2016,2,12,11,15,676.5,148.5,2.4,15.0,550.0,696.37,554.81
2016,2,12,11,30,669.0,157.0,2.5,15.0,564.0,701.16,558.03
2016,2,12,11,45,755.5,133.0,2.65,15.5,600.0,740.46,586.9
2016,2,12,12,0,842.0,109.0,2.8,16.0,636.0,774.3,610.65
2016,2,12,12,15,842.5,109.0,2.9,16.0,638.0,767.35,605.75
2016,2,12,12,30,843.0,109.0,3.0,16.0,640.0,757.24,598.96
2016,2,12,12,45,837.5,110.0,3.2,16.0,633.5,740.67,588.02
2016,2,12,13,0,832.0,111.0,3.4,16.0,627.0,721.23,574.94
2016,2,12,13,15,826.0,110.0,3.55,15.5,613.5,696.59,558.57
2016,2,12,13,30,820.0,109.0,3.7,15.0,600.0,669.4,539.17
2016,2,12,13,45,629.0,160.5,3.85,15.0,530.0,576.67,465.44
2016,2,12,14,0,438.0,212.0,4.0,15.0,460.0,488.79,394.63
2016,2,12,14,15,369.0,214.5,4.1,15.0,416.5,430.76,348.41
2016,2,12,14,30,300.0,217.0,4.2,15.0,373.0,380.66,307.87
2016,2,12,14,45,368.5,189.0,4.3,15.0,367.5,372.65,301.47
2016,2,12,15,0,437.0,161.0,4.4,15.0,362.0,360.58,290.62
2016,2,12,15,15,412.5,152.5,4.4,15.0,329.0,320.42,256.38
2016,2,12,15,30,388.0,144.0,4.4,15.0,296.0,281.68,222.93
2016,2,12,15,45,366.5,129.0,4.45,15.0,259.0,239.33,186.15
2016,2,12,16,0,345.0,114.0,4.5,15.0,222.0,198.66,150.48
2016,2,12,16,15,313.0,98.5,4.5,15.0,184.5,157.21,114.67
2016,2,12,16,30,281.0,83.0,4.5,15.0,147.0,118.93,82.34
2016,2,12,16,45,231.5,66.5,4.5,15.0,111.0,82.33,53.82
2016,2,12,17,0,182.0,50.0,4.5,15.0,75.0,50.64,31.49
2016,2,12,17,15,91.0,33.0,4.45,14.5,45.5,27.29,15.72
2016,2,12,17,30,0.0,16.0,4.4,14.0,16.0,15.22,0.0
2016,2,12,17,45,0.0,8.0,4.4,14.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,13.0,5.95,12.0,26.0,56.48,0.0
2016,2,13,7,30,330.0,26.0,5.9,12.0,52.0,148.66,91.51
2016,2,13,7,45,444.0,35.0,5.85,12.5,96.5,217.25,166.02
2016,2,13,8,0,558.0,44.0,5.8,13.0,141.0,294.94,235.87
2016,2,13,8,15,622.5,50.0,5.6,13.0,189.0,353.22,289.5
2016,2,13,8,30,687.0,56.0,5.4,13.0,237.0,418.94,347.78
2016,2,13,8,45,731.0,59.5,5.2,13.5,284.5,474.32,395.27
2016,2,13,9,0,775.0,63.0,5.0,14.0,332.0,531.0,442.05
2016,2,13,9,15,802.5,66.0,4.8,14.0,375.5,577.89,480.24
2016,2,13,9,30,830.0,69.0,4.6,14.0,419.0,624.11,516.69
2016,2,13,9,45,857.0,69.0,4.45,14.5,459.0,661.22,543.94
2016,2,13,10,0,884.0,69.0,4.3,15.0,499.0,701.05,571.39
2016,2,13,10,15,898.0,70.5,4.1,15.0,532.0,731.58,592.27
2016,2,13,10,30,912.0,72.0,3.9,15.0,565.0,759.53,611.17
2016,2,13,10,45,922.0,73.0,3.7,15.5,591.5,781.09,623.97
2016,2,13,11,0,932.0,74.0,3.5,16.0,618.0,799.55,634.35
2016,2,13,11,15,938.0,75.0,3.35,16.0,636.5,811.66,641.5
2016,2,13,11,30,944.0,76.0,3.2,16.0,655.0,820.34,646.24
2016,2,13,11,45,948.0,76.0,3.1,16.0,666.0,822.82,646.91
2016,2,13,12,0,952.0,76.0,3.0,16.0,677.0,821.74,645.19
2016,2,13,12,15,953.0,76.5,3.15,16.0,679.5,815.34,641.31
2016,2,13,12,30,954.0,77.0,3.3,16.0,682.0,805.38,634.98
2016,2,13,12,45,943.0,80.5,3.5,16.0,674.5,786.32,622.35
2016,2,13,13,0,932.0,84.0,3.7,16.0,667.0,764.19,607.44
2016,2,13,13,15,927.5,83.5,3.95,16.0,653.5,739.41,590.67
2016,2,13,13,30,923.0,83.0,4.2,16.0,640.0,711.68,571.51
2016,2,13,13,45,914.0,82.0,4.45,16.0,618.0,677.71,546.57
2016,2,13,14,0,905.0,81.0,4.7,16.0,596.0,641.37,518.78
2016,2,13,14,15,893.0,79.5,5.2,16.0,567.0,600.62,487.44
2016,2,13,14,30,881.0,78.0,5.7,16.0,538.0,558.14,453.45
2016,2,13,14,45,863.0,76.5,6.25,16.0,502.0,511.6,414.99
2016,2,13,15,0,845.0,75.0,6.8,16.0,466.0,463.6,374.0
2016,2,13,15,15,821.5,72.0,6.8,15.5,425.0,411.41,328.52
2016,2,13,15,30,798.0,69.0,6.8,15.0,384.0,359.62,282.22
2016,2,13,15,45,761.5,66.0,6.8,15.0,338.5,304.49,232.02
2016,2,13,16,0,725.0,63.0,6.8,15.0,293.0,251.71,183.48
2016,2,13,16,15,674.5,58.5,6.7,14.5,245.5,197.24,134.83
2016,2,13,16,30,624.0,54.0,6.6,14.0,198.0,145.91,90.61
2016,2,13,16,45,539.5,47.0,6.55,14.0,150.5,94.93,51.82
2016,2,13,17,0,455.0,40.0,6.5,14.0,103.0,52.96,26.23
2016,2,13,17,15,227.5,32.5,6.5,13.5,64.0,25.19,14.54
2016,2,13,17,30,0.0,25.0,6.5,13.0,25.0,22.41,0.0
2016,2,13,17,45,0.0,12.5,6.5,13.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,160.0,13.0,6.15,13.0,26.5,55.61,0.0
2016,2,14,7,30,320.0,26.0,6.1,13.0,53.0,147.53,94.57
2016,2,14,7,45,425.0,35.0,6.1,13.5,96.0,211.61,161.94
2016,2,14,8,0,530.0,44.0,6.1,14.0,139.0,285.09,227.91
2016,2,14,8,15,592.5,50.0,6.1,14.0,185.0,344.29,282.03
2016,2,14,8,30,655.0,56.0,6.1,14.0,231.0,405.2,336.43
2016,2,14,8,45,695.5,60.0,6.1,14.5,276.5,458.12,382.22
2016,2,14,9,0,736.0,64.0,6.1,15.0,322.0,512.2,427.49
2016,2,14,9,15,594.0,103.0,6.05,15.0,328.5,497.25,414.45
2016,2,14,9,30,452.0,142.0,6.0,15.0,335.0,464.54,386.17
2016,2,14,9,45,571.5,124.5,6.0,15.5,390.5,541.24,448.9
2016,2,14,10,0,691.0,107.0,6.0,16.0,446.0,619.48,511.39
2016,2,14,10,15,767.0,95.0,5.9,16.0,494.5,672.67,552.38
2016,2,14,10,30,843.0,83.0,5.8,16.0,543.0,728.85,594.22
2016,2,14,10,45,851.5,85.0,5.7,16.0,568.0,749.37,608.31
2016,2,14,11,0,860.0,87.0,5.6,16.0,593.0,762.49,616.92
2016,2,14,11,15,866.5,88.0,5.55,16.0,611.0,774.38,624.91
2016,2,14,11,30,873.0,89.0,5.5,16.0,629.0,783.11,630.61
2016,2,14,11,45,681.5,160.5,5.5,16.5,586.0,718.24,579.44
2016,2,14,12,0,490.0,232.0,5.5,17.0,543.0,639.0,513.19
2016,2,14,12,15,686.0,161.5,5.45,17.0,599.0,712.18,573.53
2016,2,14,12,30,882.0,91.0,5.4,17.0,655.0,769.68,617.06
2016,2,14,12,45,886.0,88.5,5.35,17.0,651.0,756.13,606.51
2016,2,14,13,0,890.0,86.0,5.3,17.0,647.0,739.29,593.96
2016,2,14,13,15,886.5,85.5,5.25,17.0,634.5,716.07,576.68
2016,2,14,13,30,883.0,85.0,5.2,17.0,622.0,689.99,557.3
2016,2,14,13,45,873.5,85.5,5.2,17.0,601.5,658.33,532.55
2016,2,14,14,0,864.0,86.0,5.2,17.0,581.0,624.44,505.38
2016,2,14,14,15,853.0,84.0,5.25,17.0,553.0,586.18,474.48
2016,2,14,14,30,842.0,82.0,5.3,17.0,525.0,544.77,440.47
2016,2,14,14,45,820.0,82.0,5.4,17.0,490.0,498.45,401.82
2016,2,14,15,0,798.0,82.0,5.5,17.0,455.0,451.84,361.98
2016,2,14,15,15,774.5,79.0,5.65,17.0,415.5,401.6,318.38
2016,2,14,15,30,751.0,76.0,5.8,17.0,376.0,351.86,274.14
2016,2,14,15,45,710.5,73.5,5.95,17.0,331.0,297.14,225.36
2016,2,14,16,0,670.0,71.0,6.1,17.0,286.0,246.0,179.19
2016,2,14,16,15,620.0,65.5,6.2,16.5,240.0,193.13,132.65
2016,2,14,16,30,570.0,60.0,6.3,16.0,194.0,144.86,91.46
2016,2,14,16,45,485.0,52.0,6.4,15.5,148.0,95.56,54.19
2016,2,14,17,0,400.0,44.0,6.5,15.0,102.0,55.45,29.25
2016,2,14,17,15,200.0,35.0,6.45,15.0,64.0,27.17,16.34
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,23.34,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,12.78,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,3.15,15.0,30.5,68.44,0.0
2016,2,15,7,30,415.0,25.0,3.1,15.0,61.0,174.4,114.47
2016,2,15,7,45,516.0,32.5,3.1,15.5,106.5,240.6,182.45
2016,2,15,8,0,617.0,40.0,3.1,16.0,152.0,315.66,248.85
2016,2,15,8,15,675.0,45.0,3.0,16.0,200.5,376.09,302.81
2016,2,15,8,30,733.0,50.0,2.9,16.0,249.0,439.99,357.81
2016,2,15,8,45,771.0,53.0,2.85,16.5,296.5,493.55,402.24
2016,2,15,9,0,809.0,56.0,2.8,17.0,344.0,547.94,445.61
2016,2,15,9,15,834.5,58.5,2.8,17.0,388.0,590.42,479.49
2016,2,15,9,30,860.0,61.0,2.8,17.0,432.0,635.87,514.6
2016,2,15,9,45,878.0,63.0,2.85,17.0,470.5,674.46,542.66
2016,2,15,10,0,896.0,65.0,2.9,17.0,509.0,711.14,568.73
2016,2,15,10,15,909.0,66.5,2.95,17.0,542.0,741.39,589.84
2016,2,15,10,30,922.0,68.0,3.0,17.0,575.0,768.98,608.94
2016,2,15,10,45,930.0,69.5,3.1,17.5,600.5,789.88,622.28
2016,2,15,11,0,938.0,71.0,3.2,18.0,626.0,807.58,633.36
2016,2,15,11,15,943.5,71.5,3.25,18.0,644.5,818.85,640.84
2016,2,15,11,30,949.0,72.0,3.3,18.0,663.0,826.66,646.01
2016,2,15,11,45,950.5,73.0,3.35,18.0,673.0,828.35,646.98
2016,2,15,12,0,952.0,74.0,3.4,18.0,683.0,826.46,645.57
2016,2,15,12,15,952.5,74.0,3.45,18.0,685.5,819.1,640.41
2016,2,15,12,30,953.0,74.0,3.5,18.0,688.0,808.2,632.86
2016,2,15,12,45,947.5,75.5,3.55,18.5,681.5,790.97,619.71
2016,2,15,13,0,942.0,77.0,3.6,19.0,675.0,770.49,604.34
2016,2,15,13,15,937.5,76.5,3.65,19.0,661.5,745.44,586.86
2016,2,15,13,30,933.0,76.0,3.7,19.0,648.0,717.4,567.18
2016,2,15,13,45,923.5,76.0,3.75,19.0,626.0,683.78,542.71
2016,2,15,14,0,914.0,76.0,3.8,19.0,604.0,647.78,514.97
2016,2,15,14,15,903.0,74.5,3.75,19.0,575.0,607.16,482.9
2016,2,15,14,30,892.0,73.0,3.7,19.0,546.0,564.71,448.75
2016,2,15,14,45,874.0,72.0,3.7,19.0,510.5,517.66,410.32
2016,2,15,15,0,856.0,71.0,3.7,19.0,475.0,469.83,370.31
2016,2,15,15,15,834.0,68.5,3.65,18.5,434.0,418.08,326.76
2016,2,15,15,30,812.0,66.0,3.6,18.0,393.0,366.52,282.11
2016,2,15,15,45,779.5,63.0,3.55,18.0,348.0,311.66,233.45
2016,2,15,16,0,747.0,60.0,3.5,18.0,303.0,258.72,185.8
2016,2,15,16,15,700.5,55.5,3.4,17.5,255.5,203.57,137.31
2016,2,15,16,30,654.0,51.0,3.3,17.0,208.0,152.52,93.68
2016,2,15,16,45,582.0,44.5,3.2,17.0,160.5,101.33,54.42
2016,2,15,17,0,510.0,38.0,3.1,17.0,113.0,55.97,25.98
2016,2,15,17,15,380.5,28.0,3.0,17.0,72.0,21.13,11.57
2016,2,15,17,30,251.0,18.0,2.9,17.0,31.0,14.09,0.0
2016,2,15,17,45,125.5,9.0,2.8,17.0,15.5,8.85,0.0
2016,2,15,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.5,2.0,15.0,31.5,77.0,0.0
2016,2,16,7,30,395.0,27.0,2.0,15.0,63.0,175.15,118.2
2016,2,16,7,45,492.5,35.0,2.0,15.0,108.0,239.32,182.25
2016,2,16,8,0,590.0,43.0,2.0,15.0,153.0,309.64,244.7
2016,2,16,8,15,648.5,48.5,1.85,15.0,201.5,370.01,297.86
2016,2,16,8,30,707.0,54.0,1.7,15.0,250.0,433.91,351.88
2016,2,16,8,45,744.0,58.5,1.6,15.5,297.0,487.86,395.55
2016,2,16,9,0,781.0,63.0,1.5,16.0,344.0,542.62,437.94
2016,2,16,9,15,807.5,65.5,1.45,16.0,387.5,588.89,473.41
2016,2,16,9,30,834.0,68.0,1.4,16.0,431.0,634.41,507.23
2016,2,16,9,45,857.5,69.0,1.35,16.5,470.5,670.74,531.51
2016,2,16,10,0,881.0,70.0,1.3,17.0,510.0,709.66,556.57
2016,2,16,10,15,894.0,71.5,1.3,17.0,542.5,739.61,576.31
2016,2,16,10,30,907.0,73.0,1.3,17.0,575.0,766.94,594.15
2016,2,16,10,45,914.5,74.5,1.3,17.5,601.0,787.23,605.9
2016,2,16,11,0,922.0,76.0,1.3,18.0,627.0,804.36,615.51
2016,2,16,11,15,927.5,77.0,1.3,18.0,645.0,816.07,622.62
2016,2,16,11,30,933.0,78.0,1.3,18.0,663.0,824.35,627.56
2016,2,16,11,45,935.0,79.0,1.35,18.5,673.5,826.39,627.84
2016,2,16,12,0,937.0,80.0,1.4,19.0,684.0,824.89,625.91
2016,2,16,12,15,937.5,80.0,1.35,19.0,686.5,817.58,620.18
2016,2,16,12,30,938.0,80.0,1.3,19.0,689.0,806.78,612.27
2016,2,16,12,45,938.0,79.0,1.3,19.5,683.5,791.06,600.61
2016,2,16,13,0,938.0,78.0,1.3,20.0,678.0,771.98,586.82
2016,2,16,13,15,933.5,77.5,1.25,20.0,664.0,746.96,569.59
2016,2,16,13,30,929.0,77.0,1.2,20.0,650.0,718.95,550.36
2016,2,16,13,45,921.5,76.0,1.15,20.5,628.5,685.61,526.01
2016,2,16,14,0,914.0,75.0,1.1,21.0,607.0,649.79,498.5
2016,2,16,14,15,903.5,73.5,1.05,21.0,578.0,609.38,468.19
2016,2,16,14,30,893.0,72.0,1.0,21.0,549.0,567.11,435.86
2016,2,16,14,45,718.5,108.5,0.95,21.0,476.5,478.87,368.45
2016,2,16,15,0,544.0,145.0,0.9,21.0,404.0,399.77,307.52
2016,2,16,15,15,683.5,104.0,0.9,21.0,401.0,392.54,299.49
2016,2,16,15,30,823.0,63.0,0.9,21.0,398.0,369.98,276.89
2016,2,16,15,45,792.5,60.0,0.9,21.0,353.0,315.09,230.0
2016,2,16,16,0,762.0,57.0,0.9,21.0,308.0,261.89,183.78
2016,2,16,16,15,718.0,53.0,0.95,20.5,260.0,206.81,136.72
2016,2,16,16,30,674.0,49.0,1.0,20.0,212.0,155.53,93.77
2016,2,16,16,45,601.5,43.0,1.05,20.0,164.5,103.41,54.38
2016,2,16,17,0,529.0,37.0,1.1,20.0,117.0,59.0,27.1
2016,2,16,17,15,406.0,27.5,1.15,19.5,75.0,20.48,11.08
2016,2,16,17,30,283.0,18.0,1.2,19.0,33.0,13.92,0.0
2016,2,16,17,45,141.5,9.0,1.3,18.5,16.5,8.85,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.05,16.0,13.0,12.55,0.0
2016,2,17,7,30,0.0,26.0,7.2,16.0,26.0,25.45,13.9
2016,2,17,7,45,0.0,45.0,7.35,16.0,45.0,45.75,32.08
2016,2,17,8,0,0.0,64.0,7.5,16.0,64.0,65.52,49.27
2016,2,17,8,15,6.5,83.5,7.45,16.0,85.0,88.66,69.18
2016,2,17,8,30,13.0,103.0,7.4,16.0,106.0,112.2,89.3
2016,2,17,8,45,18.5,120.5,7.35,16.0,126.5,133.33,107.17
2016,2,17,9,0,24.0,138.0,7.3,16.0,147.0,154.85,125.16
2016,2,17,9,15,153.0,158.5,7.35,16.0,225.0,271.56,224.29
2016,2,17,9,30,282.0,179.0,7.4,16.0,303.0,391.27,324.16
2016,2,17,9,45,231.0,202.0,7.45,16.0,309.5,381.06,314.3
2016,2,17,10,0,180.0,225.0,7.5,16.0,316.0,375.2,307.79
2016,2,17,10,15,276.5,225.5,7.45,16.0,375.5,457.14,375.46
2016,2,17,10,30,373.0,226.0,7.4,16.0,435.0,533.86,437.99
2016,2,17,10,45,269.5,254.0,7.4,16.0,408.5,489.87,399.65
2016,2,17,11,0,166.0,282.0,7.4,16.0,382.0,433.44,351.5
2016,2,17,11,15,111.5,279.5,7.4,16.0,348.0,379.05,306.49
2016,2,17,11,30,57.0,277.0,7.4,16.0,314.0,332.21,267.11
2016,2,17,11,45,108.0,293.5,7.4,16.0,364.0,389.23,314.01
2016,2,17,12,0,159.0,310.0,7.4,16.0,414.0,453.04,365.54
2016,2,17,12,15,198.5,308.5,7.45,16.0,438.0,479.22,387.07
2016,2,17,12,30,238.0,307.0,7.5,16.0,462.0,503.97,407.44
2016,2,17,12,45,120.5,247.0,7.55,16.0,325.5,346.75,280.36
2016,2,17,13,0,3.0,187.0,7.6,16.0,189.0,185.35,147.02
2016,2,17,13,15,1.5,133.0,7.65,16.0,134.0,130.39,102.35
2016,2,17,13,30,0.0,79.0,7.7,16.0,79.0,76.44,57.96
2016,2,17,13,45,0.0,84.5,7.8,16.0,84.5,81.76,62.46
2016,2,17,14,0,0.0,90.0,7.9,16.0,90.0,87.09,66.97
2016,2,17,14,15,0.0,92.0,7.95,16.0,92.0,89.03,68.69
2016,2,17,14,30,0.0,94.0,8.0,16.0,94.0,90.97,70.44
2016,2,17,14,45,0.0,60.0,8.1,16.0,60.0,58.0,43.07
2016,2,17,15,0,0.0,26.0,8.2,16.0,26.0,25.11,15.53
2016,2,17,15,15,0.0,15.5,8.25,15.5,15.5,14.96,7.03
2016,2,17,15,30,0.0,5.0,8.3,15.0,5.0,4.82,0.0
2016,2,17,15,45,0.0,4.5,8.4,15.0,4.5,4.34,0.0
2016,2,17,16,0,0.0,4.0,8.5,15.0,4.0,3.86,0.0
2016,2,17,16,15,0.0,3.5,8.65,15.0,3.5,3.37,0.0
2016,2,17,16,30,0.0,3.0,8.8,15.0,3.0,2.89,0.0
2016,2,17,16,45,0.0,2.0,9.0,15.0,2.0,1.93,0.0
2016,2,17,17,0,0.0,1.0,9.2,15.0,1.0,0.96,0.0
2016,2,17,17,15,0.0,0.5,9.15,15.0,0.5,0.48,0.0
2016,2,17,17,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,9.05,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,77.5,21.0,6.0,13.0,28.5,50.37,0.0
2016,2,18,7,30,155.0,42.0,6.0,13.0,57.0,110.97,78.71
2016,2,18,7,45,254.0,57.5,6.0,13.5,99.5,177.37,138.42
2016,2,18,8,0,353.0,73.0,6.0,14.0,142.0,248.52,200.66
2016,2,18,8,15,423.0,83.0,5.9,14.0,188.0,308.16,253.63
2016,2,18,8,30,493.0,93.0,5.8,14.0,234.0,373.17,310.18
2016,2,18,8,45,414.0,114.5,5.7,14.0,246.5,373.22,311.32
2016,2,18,9,0,335.0,136.0,5.6,14.0,259.0,357.81,298.66
2016,2,18,9,15,503.0,126.0,5.5,14.0,336.5,470.98,393.28
2016,2,18,9,30,671.0,116.0,5.4,14.0,414.0,589.94,490.05
2016,2,18,9,45,702.5,117.5,5.35,14.0,453.5,632.34,523.19
2016,2,18,10,0,734.0,119.0,5.3,14.0,493.0,673.93,555.41
2016,2,18,10,15,751.0,122.0,5.25,14.0,525.5,705.33,578.83
2016,2,18,10,30,768.0,125.0,5.2,14.0,558.0,734.67,599.94
2016,2,18,10,45,782.5,126.0,5.2,14.0,584.0,757.51,616.24
2016,2,18,11,0,797.0,127.0,5.2,14.0,610.0,777.76,630.61
2016,2,18,11,15,804.5,128.5,5.15,14.0,628.5,787.31,636.73
2016,2,18,11,30,812.0,130.0,5.1,14.0,647.0,796.92,643.05
2016,2,18,11,45,816.0,131.0,5.1,14.0,657.5,800.09,644.92
2016,2,18,12,0,820.0,132.0,5.1,14.0,668.0,800.09,644.59
2016,2,18,12,15,820.5,132.0,5.05,14.0,670.0,793.09,638.92
2016,2,18,12,30,821.0,132.0,5.0,14.0,672.0,782.96,631.09
2016,2,18,12,45,705.5,166.0,4.95,14.5,627.5,720.17,581.52
2016,2,18,13,0,590.0,200.0,4.9,15.0,583.0,652.74,526.67
2016,2,18,13,15,721.0,154.0,4.85,15.0,612.5,686.4,554.88
2016,2,18,13,30,852.0,108.0,4.8,15.0,642.0,707.3,572.46
2016,2,18,13,45,842.0,107.0,4.75,15.0,620.0,673.78,545.81
2016,2,18,14,0,832.0,106.0,4.7,15.0,598.0,638.17,517.44
2016,2,18,14,15,819.5,104.0,4.6,15.0,569.5,598.15,485.03
2016,2,18,14,30,807.0,102.0,4.5,15.0,541.0,556.66,450.91
2016,2,18,14,45,791.5,98.5,4.45,15.0,506.0,510.89,412.89
2016,2,18,15,0,776.0,95.0,4.4,15.0,471.0,464.4,373.43
2016,2,18,15,15,751.5,92.0,4.3,14.5,431.0,413.51,330.12
2016,2,18,15,30,727.0,89.0,4.2,14.0,391.0,363.71,286.59
2016,2,18,15,45,698.5,83.0,4.1,14.0,347.0,310.61,239.06
2016,2,18,16,0,670.0,77.0,4.0,14.0,303.0,259.24,192.39
2016,2,18,16,15,620.5,71.0,3.8,14.0,256.0,205.21,144.33
2016,2,18,16,30,571.0,65.0,3.6,14.0,209.0,155.75,101.45
2016,2,18,16,45,501.5,56.5,3.45,14.0,162.5,106.58,62.67
2016,2,18,17,0,432.0,48.0,3.3,14.0,116.0,64.89,34.94
2016,2,18,17,15,309.5,36.0,3.2,13.5,75.5,28.13,18.16
2016,2,18,17,30,187.0,24.0,3.1,13.0,35.0,18.85,2.4
2016,2,18,17,45,93.5,12.0,3.05,13.0,17.5,11.8,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,158.5,17.0,5.45,13.0,33.5,73.86,3.78
2016,2,19,7,30,317.0,34.0,5.6,13.0,67.0,160.21,115.64
2016,2,19,7,45,409.0,44.5,5.75,13.5,111.0,222.88,174.39
2016,2,19,8,0,501.0,55.0,5.9,14.0,155.0,293.89,237.68
2016,2,19,8,15,562.0,61.5,6.0,14.0,202.0,353.17,291.21
2016,2,19,8,30,623.0,68.0,6.1,14.0,249.0,416.44,346.88
2016,2,19,8,45,658.5,74.0,6.2,14.0,294.0,468.29,391.92
2016,2,19,9,0,694.0,80.0,6.3,14.0,339.0,521.08,436.6
2016,2,19,9,15,575.0,115.5,6.3,14.0,347.5,509.65,426.24
2016,2,19,9,30,456.0,151.0,6.3,14.0,356.0,485.17,404.57
2016,2,19,9,45,549.5,139.5,6.35,14.5,407.0,549.33,457.0
2016,2,19,10,0,643.0,128.0,6.4,15.0,458.0,621.19,514.22
2016,2,19,10,15,533.0,173.0,6.35,15.0,458.0,599.12,493.38
2016,2,19,10,30,423.0,218.0,6.3,15.0,458.0,573.84,469.94
2016,2,19,10,45,464.5,216.0,6.3,15.0,490.5,609.01,497.95
2016,2,19,11,0,506.0,214.0,6.3,15.0,523.0,643.44,524.99
2016,2,19,11,15,516.5,216.5,6.2,15.0,540.0,656.92,534.74
2016,2,19,11,30,527.0,219.0,6.1,15.0,557.0,668.45,543.03
2016,2,19,11,45,497.0,235.5,6.0,15.0,558.5,660.58,535.28
2016,2,19,12,0,467.0,252.0,5.9,15.0,560.0,650.57,526.02
2016,2,19,12,15,346.5,282.0,5.75,14.5,511.0,575.35,465.33
2016,2,19,12,30,226.0,312.0,5.6,14.0,462.0,501.35,404.99
2016,2,19,12,45,206.0,311.0,5.45,14.0,447.0,479.98,387.65
2016,2,19,13,0,186.0,310.0,5.3,14.0,432.0,458.54,370.12
2016,2,19,13,15,190.5,303.0,5.1,14.0,425.5,448.59,362.24
2016,2,19,13,30,195.0,296.0,4.9,14.0,419.0,437.84,353.68
2016,2,19,13,45,98.5,237.5,4.75,14.0,299.5,306.42,247.74
2016,2,19,14,0,2.0,179.0,4.6,14.0,180.0,175.68,140.18
2016,2,19,14,15,1.0,141.0,4.35,14.0,141.5,137.49,109.18
2016,2,19,14,30,0.0,103.0,4.1,14.0,103.0,99.73,78.12
2016,2,19,14,45,63.0,159.5,3.9,14.0,190.5,188.71,152.53
2016,2,19,15,0,126.0,216.0,3.7,14.0,278.0,272.22,220.33
2016,2,19,15,15,63.0,176.5,3.65,13.5,207.5,198.29,160.16
2016,2,19,15,30,0.0,137.0,3.6,13.0,137.0,132.06,106.16
2016,2,19,15,45,0.0,121.5,3.55,13.0,121.5,116.87,93.75
2016,2,19,16,0,0.0,106.0,3.5,13.0,106.0,101.75,81.17
2016,2,19,16,15,0.0,89.5,3.6,13.0,89.5,85.77,67.7
2016,2,19,16,30,0.0,73.0,3.7,13.0,73.0,69.88,54.11
2016,2,19,16,45,0.0,56.5,3.85,13.0,56.5,54.12,40.43
2016,2,19,17,0,0.0,40.0,4.0,13.0,40.0,38.5,26.76
2016,2,19,17,15,0.0,26.0,4.1,12.5,26.0,25.1,15.8
2016,2,19,17,30,0.0,12.0,4.2,12.0,12.0,11.57,0.4
2016,2,19,17,45,0.0,6.0,4.35,12.0,6.0,5.9,0.0
2016,2,19,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,7,15,91.0,19.5,3.9,10.0,29.5,57.33,11.67
2016,2,20,7,30,182.0,39.0,3.8,10.0,59.0,121.36,89.39
2016,2,20,7,45,240.0,56.0,3.75,10.5,96.5,171.37,135.67
2016,2,20,8,0,298.0,73.0,3.7,11.0,134.0,226.73,184.98
2016,2,20,8,15,335.0,88.5,3.5,11.0,174.0,275.08,228.07
2016,2,20,8,30,372.0,104.0,3.3,11.0,214.0,325.93,272.18
2016,2,20,8,45,410.5,112.5,3.1,11.5,252.5,371.73,310.57
2016,2,20,9,0,449.0,121.0,2.9,12.0,291.0,419.44,349.34
2016,2,20,9,15,493.0,128.0,2.65,12.0,334.5,470.43,390.2
2016,2,20,9,30,537.0,135.0,2.4,12.0,378.0,522.84,430.97
2016,2,20,9,45,507.5,156.5,2.2,12.0,402.0,541.25,443.17
2016,2,20,10,0,478.0,178.0,2.0,12.0,426.0,556.01,452.28
2016,2,20,10,15,511.5,180.5,1.75,12.0,460.5,593.37,479.34
2016,2,20,10,30,545.0,183.0,1.5,12.0,495.0,630.19,504.91
2016,2,20,10,45,428.5,226.0,1.3,12.5,478.0,593.49,471.48
2016,2,20,11,0,312.0,269.0,1.1,13.0,461.0,543.95,429.34
2016,2,20,11,15,419.5,245.0,1.05,13.0,511.5,612.07,481.63
2016,2,20,11,30,527.0,221.0,1.0,13.0,562.0,672.49,526.16
2016,2,20,11,45,382.5,266.0,1.0,13.5,515.5,595.54,465.22
2016,2,20,12,0,238.0,311.0,1.0,14.0,469.0,518.17,404.45
2016,2,20,12,15,426.5,255.0,1.2,14.0,539.0,617.86,484.26
2016,2,20,12,30,615.0,199.0,1.4,14.0,609.0,701.37,549.34
2016,2,20,12,45,760.5,148.0,1.6,14.0,651.0,748.03,586.24
2016,2,20,13,0,906.0,97.0,1.8,14.0,693.0,781.67,611.83
2016,2,20,13,15,902.0,96.0,2.05,14.0,679.5,756.82,596.18
2016,2,20,13,30,898.0,95.0,2.3,14.0,666.0,729.05,578.56
2016,2,20,13,45,893.0,93.0,2.55,14.0,645.0,696.81,556.81
2016,2,20,14,0,888.0,91.0,2.8,14.0,624.0,662.01,531.33
2016,2,20,14,15,877.5,89.5,2.9,14.0,595.5,623.19,501.27
2016,2,20,14,30,867.0,88.0,3.0,14.0,567.0,581.06,467.92
2016,2,20,14,45,834.0,83.5,3.2,14.0,520.5,522.59,421.33
2016,2,20,15,0,801.0,79.0,3.4,14.0,474.0,464.8,373.96
2016,2,20,15,15,802.0,77.0,3.5,14.0,444.5,425.26,339.26
2016,2,20,15,30,803.0,75.0,3.6,14.0,415.0,383.86,301.74
2016,2,20,15,45,773.5,71.5,3.75,14.0,369.5,329.12,252.88
2016,2,20,16,0,744.0,68.0,3.9,14.0,324.0,276.03,204.59
2016,2,20,16,15,699.5,63.0,3.9,13.5,275.5,220.05,154.54
2016,2,20,16,30,655.0,58.0,3.9,13.0,227.0,166.48,107.58
2016,2,20,16,45,584.5,51.0,3.9,13.0,178.0,113.52,65.1
2016,2,20,17,0,514.0,44.0,3.9,13.0,129.0,68.05,34.4
2016,2,20,17,15,396.5,33.5,3.85,12.5,85.5,26.85,17.4
2016,2,20,17,30,279.0,23.0,3.8,12.0,42.0,18.02,5.1
2016,2,20,17,45,139.5,11.5,3.8,12.0,21.0,11.3,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,16.5,4.4,11.0,40.0,90.76,31.99
2016,2,21,7,30,421.0,33.0,4.4,11.0,80.0,196.82,146.25
2016,2,21,7,45,515.0,41.0,4.4,11.5,128.0,263.16,208.23
2016,2,21,8,0,609.0,49.0,4.4,12.0,176.0,337.85,274.98
2016,2,21,8,15,665.0,54.5,4.35,12.0,226.0,396.21,327.77
2016,2,21,8,30,721.0,60.0,4.3,12.0,276.0,460.76,383.93
2016,2,21,8,45,760.0,63.5,4.3,12.5,324.5,516.14,430.34
2016,2,21,9,0,799.0,67.0,4.3,13.0,373.0,572.38,475.88
2016,2,21,9,15,825.0,70.0,4.3,13.0,418.0,620.16,514.28
2016,2,21,9,30,851.0,73.0,4.3,13.0,463.0,667.08,550.86
2016,2,21,9,45,870.0,75.0,4.35,13.5,502.5,702.35,575.65
2016,2,21,10,0,889.0,77.0,4.4,14.0,542.0,739.96,601.94
2016,2,21,10,15,902.0,79.0,4.4,14.0,575.5,770.91,623.79
2016,2,21,10,30,915.0,81.0,4.4,14.0,609.0,799.17,643.56
2016,2,21,10,45,924.5,82.0,4.4,14.0,635.5,820.66,658.27
2016,2,21,11,0,934.0,83.0,4.4,14.0,662.0,838.98,670.72
2016,2,21,11,15,939.5,84.0,4.4,14.0,681.0,850.78,678.47
2016,2,21,11,30,945.0,85.0,4.4,14.0,700.0,859.08,683.83
2016,2,21,11,45,948.0,85.5,4.45,14.5,710.5,861.25,683.93
2016,2,21,12,0,951.0,86.0,4.5,15.0,721.0,859.81,681.59
2016,2,21,12,15,951.5,86.0,4.55,15.0,723.0,852.21,676.23
2016,2,21,12,30,952.0,86.0,4.6,15.0,725.0,841.05,668.44
2016,2,21,12,45,950.5,85.5,4.7,15.0,719.0,824.29,656.96
2016,2,21,13,0,949.0,85.0,4.8,15.0,713.0,804.15,643.03
2016,2,21,13,15,944.5,84.5,4.95,15.0,699.0,778.53,625.28
2016,2,21,13,30,940.0,84.0,5.1,15.0,685.0,749.87,605.15
2016,2,21,13,45,929.0,84.5,5.25,15.0,662.0,715.01,580.13
2016,2,21,14,0,918.0,85.0,5.4,15.0,639.0,677.81,551.44
2016,2,21,14,15,906.5,83.5,5.5,15.0,609.5,636.14,518.24
2016,2,21,14,30,895.0,82.0,5.6,15.0,580.0,592.66,482.83
2016,2,21,14,45,796.5,94.0,5.75,15.0,516.5,516.17,420.22
2016,2,21,15,0,698.0,106.0,5.9,15.0,453.0,444.48,360.6
2016,2,21,15,15,754.5,90.5,5.95,14.5,437.5,420.48,338.63
2016,2,21,15,30,811.0,75.0,6.0,14.0,422.0,389.2,308.93
2016,2,21,15,45,778.5,72.0,6.05,14.0,375.5,333.41,258.4
2016,2,21,16,0,746.0,69.0,6.1,14.0,329.0,279.56,208.89
2016,2,21,16,15,700.5,64.0,6.05,13.5,280.0,223.07,157.94
2016,2,21,16,30,655.0,59.0,6.0,13.0,231.0,169.07,110.22
2016,2,21,16,45,584.5,52.0,6.0,13.0,181.5,115.88,67.16
2016,2,21,17,0,514.0,45.0,6.0,13.0,132.0,70.19,35.88
2016,2,21,17,15,396.5,35.0,5.95,13.0,88.5,29.16,19.42
2016,2,21,17,30,279.0,25.0,5.9,13.0,45.0,19.79,7.21
