Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,45,139.5,12.5,5.85,13.0,22.5,12.29,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,7,15,220.5,16.5,4.15,12.0,42.5,95.07,42.21
2016,2,22,7,30,441.0,33.0,4.1,12.0,85.0,205.12,153.1
2016,2,22,7,45,527.5,41.0,4.05,12.5,132.5,269.84,213.19
2016,2,22,8,0,614.0,49.0,4.0,13.0,180.0,342.19,277.59
2016,2,22,8,15,668.5,54.5,3.9,13.0,230.0,400.37,329.72
2016,2,22,8,30,723.0,60.0,3.8,13.0,280.0,464.5,384.93
2016,2,22,8,45,744.5,61.0,3.7,13.0,319.0,507.21,421.39
2016,2,22,9,0,766.0,62.0,3.6,13.0,358.0,549.38,456.19
2016,2,22,9,15,623.5,107.0,3.6,13.0,366.0,538.1,445.44
2016,2,22,9,30,481.0,152.0,3.6,13.0,374.0,508.09,419.33
2016,2,22,9,45,681.0,115.0,3.6,13.5,459.0,624.86,512.94
2016,2,22,10,0,881.0,78.0,3.6,14.0,544.0,738.61,597.84
2016,2,22,10,15,894.5,80.0,3.45,14.5,577.5,769.8,617.25
2016,2,22,10,30,908.0,82.0,3.3,15.0,611.0,798.35,634.95
2016,2,22,10,45,916.5,83.5,3.2,15.5,637.0,819.54,647.35
2016,2,22,11,0,925.0,85.0,3.1,16.0,663.0,837.54,657.42
2016,2,22,11,15,795.5,130.0,3.1,16.0,637.5,793.67,624.94
2016,2,22,11,30,666.0,175.0,3.1,16.0,612.0,742.58,587.14
2016,2,22,11,45,663.0,180.0,3.1,16.0,620.5,743.96,587.93
2016,2,22,12,0,660.0,185.0,3.1,16.0,629.0,742.67,586.43
2016,2,22,12,15,803.0,136.5,3.15,16.0,678.5,795.69,625.96
2016,2,22,12,30,946.0,88.0,3.2,16.0,728.0,841.88,659.01
2016,2,22,12,45,941.0,89.5,3.3,16.5,722.0,824.61,645.76
2016,2,22,13,0,936.0,91.0,3.4,17.0,716.0,804.06,630.73
2016,2,22,13,15,932.5,90.5,3.45,17.0,702.0,779.35,613.65
2016,2,22,13,30,929.0,90.0,3.5,17.0,688.0,751.6,594.35
2016,2,22,13,45,923.0,88.5,3.55,17.0,666.5,718.19,570.82
2016,2,22,14,0,917.0,87.0,3.6,17.0,645.0,682.19,543.74
2016,2,22,14,15,907.5,85.5,3.6,17.0,616.5,641.66,512.2
2016,2,22,14,30,898.0,84.0,3.6,17.0,588.0,599.17,478.46
2016,2,22,14,45,870.5,78.0,3.65,17.0,541.5,540.88,432.01
2016,2,22,15,0,843.0,72.0,3.7,17.0,495.0,482.72,384.51
2016,2,22,15,15,771.0,79.5,3.6,17.0,441.5,418.82,331.13
2016,2,22,15,30,699.0,87.0,3.5,17.0,388.0,358.98,280.31
2016,2,22,15,45,658.0,87.0,3.45,17.0,346.5,308.42,236.05
2016,2,22,16,0,617.0,87.0,3.4,17.0,305.0,260.84,193.76
2016,2,22,16,15,582.5,78.5,3.35,16.5,260.5,209.95,148.99
2016,2,22,16,30,548.0,70.0,3.3,16.0,216.0,162.12,107.43
2016,2,22,16,45,483.0,62.0,3.3,15.5,171.0,114.38,69.48
2016,2,22,17,0,418.0,54.0,3.3,15.0,126.0,73.72,41.5
2016,2,22,17,15,328.0,40.0,3.3,15.0,85.0,34.29,23.73
2016,2,22,17,30,238.0,26.0,3.3,15.0,44.0,20.55,8.52
2016,2,22,17,45,119.0,13.0,3.3,15.0,22.0,12.78,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,0.8,14.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,2,23,7,15,179.0,25.5,0.95,14.0,47.0,94.34,48.47
2016,2,23,7,30,358.0,39.0,1.0,14.0,82.0,184.09,136.77
2016,2,23,7,45,442.5,48.5,1.1,14.0,127.5,246.34,192.6
2016,2,23,8,0,527.0,58.0,1.2,14.0,173.0,315.98,253.17
2016,2,23,8,15,579.5,65.0,1.3,14.0,220.0,373.82,303.27
2016,2,23,8,30,632.0,72.0,1.4,14.0,267.0,434.88,354.5
2016,2,23,8,45,690.5,69.0,1.5,14.5,313.0,488.06,397.8
2016,2,23,9,0,749.0,66.0,1.6,15.0,359.0,546.51,443.84
2016,2,23,9,15,760.0,72.5,1.6,15.0,399.0,587.09,474.8
2016,2,23,9,30,771.0,79.0,1.6,15.0,439.0,625.98,503.76
2016,2,23,9,45,771.5,87.5,1.6,15.5,473.5,657.79,524.85
2016,2,23,10,0,772.0,96.0,1.6,16.0,508.0,686.88,543.66
2016,2,23,10,15,852.5,90.0,1.55,16.0,570.0,757.44,592.54
2016,2,23,10,30,933.0,84.0,1.5,16.0,632.0,823.44,636.54
2016,2,23,10,45,941.5,85.5,1.45,16.5,658.5,845.0,647.85
2016,2,23,11,0,950.0,87.0,1.4,17.0,685.0,863.29,657.34
2016,2,23,11,15,955.5,88.0,1.3,17.0,704.0,875.17,663.06
2016,2,23,11,30,961.0,89.0,1.2,17.0,723.0,883.49,666.45
2016,2,23,11,45,961.5,90.5,1.1,17.5,733.5,884.66,663.88
2016,2,23,12,0,962.0,92.0,1.0,18.0,744.0,882.16,659.05
2016,2,23,12,15,962.0,92.0,0.85,18.0,746.0,873.96,650.96
2016,2,23,12,30,962.0,92.0,0.7,18.0,748.0,862.16,640.6
2016,2,23,12,45,957.5,92.5,0.6,18.0,741.0,843.86,627.0
2016,2,23,13,0,953.0,93.0,0.5,18.0,734.0,822.23,611.41
2016,2,23,13,15,948.5,92.5,0.55,18.0,719.0,796.33,595.79
2016,2,23,13,30,944.0,92.0,0.6,18.0,704.0,767.37,578.03
2016,2,23,13,45,935.0,91.5,0.7,18.5,681.0,732.45,555.74
2016,2,23,14,0,926.0,91.0,0.8,19.0,658.0,695.06,530.05
2016,2,23,14,15,914.5,89.0,1.0,18.5,628.0,652.35,502.42
2016,2,23,14,30,903.0,87.0,1.2,18.0,598.0,607.82,471.9
2016,2,23,14,45,887.0,85.0,1.45,18.0,561.0,559.69,436.5
2016,2,23,15,0,871.0,83.0,1.7,18.0,524.0,509.89,398.09
2016,2,23,15,15,838.5,74.0,1.85,17.5,470.0,445.15,347.07
2016,2,23,15,30,806.0,65.0,2.0,17.0,416.0,381.74,295.17
2016,2,23,15,45,750.5,71.0,2.15,17.0,370.5,327.06,248.17
2016,2,23,16,0,695.0,77.0,2.3,17.0,325.0,275.29,202.87
2016,2,23,16,15,650.0,72.0,2.4,16.5,277.5,221.05,155.57
2016,2,23,16,30,605.0,67.0,2.5,16.0,230.0,170.87,112.28
2016,2,23,16,45,525.5,60.5,2.6,16.0,181.5,119.36,71.58
2016,2,23,17,0,446.0,54.0,2.7,16.0,133.0,76.52,42.44
2016,2,23,17,15,345.0,41.0,2.8,15.5,90.0,36.12,21.31
2016,2,23,17,30,244.0,28.0,2.9,15.0,47.0,22.33,10.51
2016,2,23,17,45,122.0,14.0,3.05,15.0,23.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.45,12.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.5,12.0,13.0,12.78,0.0
2016,2,24,7,15,176.0,26.0,1.6,12.0,48.0,95.41,54.5
2016,2,24,7,30,352.0,39.0,1.7,12.0,83.0,183.34,138.5
2016,2,24,7,45,444.5,48.5,1.8,12.5,130.0,248.77,196.9
2016,2,24,8,0,537.0,58.0,1.9,13.0,177.0,322.41,260.88
2016,2,24,8,15,592.5,64.5,1.85,13.0,225.5,381.82,312.45
2016,2,24,8,30,648.0,71.0,1.8,13.0,274.0,444.68,365.12
2016,2,24,8,45,689.5,75.5,1.8,13.5,321.5,500.03,409.64
2016,2,24,9,0,731.0,80.0,1.8,14.0,369.0,556.69,453.63
2016,2,24,9,15,757.5,83.5,1.65,14.0,413.0,600.88,486.81
2016,2,24,9,30,784.0,87.0,1.5,14.0,457.0,646.92,520.15
2016,2,24,9,45,803.5,89.5,1.35,14.5,496.0,685.82,544.95
2016,2,24,10,0,823.0,92.0,1.2,15.0,535.0,723.0,567.59
2016,2,24,10,15,836.5,94.0,1.05,15.5,567.5,753.04,584.42
2016,2,24,10,30,850.0,96.0,0.9,16.0,600.0,780.58,599.0
2016,2,24,10,45,859.5,98.0,0.75,16.5,625.5,802.23,609.06
2016,2,24,11,0,869.0,100.0,0.6,17.0,651.0,820.87,616.78
2016,2,24,11,15,875.0,101.0,0.6,17.0,669.5,827.71,620.35
2016,2,24,11,30,881.0,102.0,0.6,17.0,688.0,836.05,625.23
2016,2,24,11,45,883.5,103.0,0.65,17.5,698.0,838.19,625.84
2016,2,24,12,0,886.0,104.0,0.7,18.0,708.0,836.95,624.41
2016,2,24,12,15,886.5,104.0,0.85,18.0,710.0,829.63,621.93
2016,2,24,12,30,887.0,104.0,1.0,18.0,712.0,818.97,617.16
2016,2,24,12,45,891.0,101.0,1.15,18.0,707.5,804.55,609.73
2016,2,24,13,0,895.0,98.0,1.3,18.0,703.0,786.78,599.85
2016,2,24,13,15,890.0,97.0,1.4,17.5,688.5,761.19,584.92
2016,2,24,13,30,885.0,96.0,1.5,17.0,674.0,732.76,567.81
2016,2,24,13,45,877.5,94.5,1.65,17.0,652.5,699.43,546.28
2016,2,24,14,0,870.0,93.0,1.8,17.0,631.0,663.74,521.19
2016,2,24,14,15,858.5,91.5,1.85,17.0,602.0,624.56,491.87
2016,2,24,14,30,847.0,90.0,1.9,17.0,573.0,582.2,459.48
2016,2,24,14,45,829.5,88.5,2.0,17.0,537.0,535.22,422.89
2016,2,24,15,0,812.0,87.0,2.1,17.0,501.0,487.58,384.64
2016,2,24,15,15,790.5,84.0,2.15,17.0,460.0,436.29,342.25
2016,2,24,15,30,769.0,81.0,2.2,17.0,419.0,385.3,298.86
2016,2,24,15,45,736.5,77.0,2.25,17.0,373.5,330.16,251.21
2016,2,24,16,0,704.0,73.0,2.3,17.0,328.0,275.83,203.35
2016,2,24,16,15,660.5,68.0,2.3,16.5,280.0,221.33,155.65
2016,2,24,16,30,617.0,63.0,2.3,16.0,232.0,170.72,111.78
2016,2,24,16,45,550.5,55.5,2.35,15.5,184.0,119.02,70.34
2016,2,24,17,0,484.0,48.0,2.4,15.0,136.0,74.43,39.28
2016,2,24,17,15,379.0,37.0,2.45,14.5,92.5,33.43,18.39
2016,2,24,17,30,274.0,26.0,2.5,14.0,49.0,20.12,9.52
2016,2,24,17,45,137.0,13.0,2.65,14.0,24.5,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,33.0,6.0,0.5,13.5,7.0,0.0,0.0
2016,2,25,7,0,66.0,12.0,0.5,14.0,14.0,28.47,0.0
2016,2,25,7,15,188.5,28.0,0.55,14.0,49.0,103.32,62.86
2016,2,25,7,30,311.0,44.0,0.6,14.0,84.0,175.0,131.56
2016,2,25,7,45,393.0,55.5,0.65,14.0,129.0,236.95,185.92
2016,2,25,8,0,475.0,67.0,0.7,14.0,174.0,306.09,245.1
2016,2,25,8,15,531.0,75.0,0.7,14.0,221.5,365.09,294.84
2016,2,25,8,30,587.0,83.0,0.7,14.0,269.0,427.63,345.78
2016,2,25,8,45,461.0,116.5,0.75,14.5,277.0,412.88,333.83
2016,2,25,9,0,335.0,150.0,0.8,15.0,285.0,381.5,308.26
2016,2,25,9,15,526.0,122.0,0.75,15.0,360.5,494.02,397.35
2016,2,25,9,30,717.0,94.0,0.7,15.0,436.0,614.18,487.4
2016,2,25,9,45,745.5,100.0,0.7,15.5,481.0,661.63,518.78
2016,2,25,10,0,774.0,106.0,0.7,16.0,526.0,705.36,547.03
2016,2,25,10,15,682.5,141.0,0.65,16.0,527.0,693.83,536.31
2016,2,25,10,30,591.0,176.0,0.6,16.0,528.0,671.76,517.6
2016,2,25,10,45,576.0,190.0,0.6,16.5,546.0,679.56,521.36
2016,2,25,11,0,561.0,204.0,0.6,17.0,564.0,687.97,525.02
2016,2,25,11,15,604.5,195.5,0.6,17.0,593.0,720.2,547.5
2016,2,25,11,30,648.0,187.0,0.6,17.0,622.0,747.83,566.39
2016,2,25,11,45,649.5,190.5,0.65,17.5,631.5,751.14,567.51
2016,2,25,12,0,651.0,194.0,0.7,18.0,641.0,751.81,567.19
2016,2,25,12,15,750.0,155.5,0.8,18.0,672.0,784.28,591.59
2016,2,25,12,30,849.0,117.0,0.9,18.0,703.0,809.56,609.74
2016,2,25,12,45,857.0,112.0,1.0,18.0,700.0,796.26,601.98
2016,2,25,13,0,865.0,107.0,1.1,18.0,697.0,779.59,592.37
2016,2,25,13,15,861.0,106.5,1.15,18.0,683.5,755.44,576.94
2016,2,25,13,30,857.0,106.0,1.2,18.0,670.0,728.49,559.55
2016,2,25,13,45,846.5,106.0,1.3,18.5,648.0,694.96,536.57
2016,2,25,14,0,836.0,106.0,1.4,19.0,626.0,659.31,510.56
2016,2,25,14,15,824.5,104.0,1.55,18.5,597.5,619.11,482.82
2016,2,25,14,30,813.0,102.0,1.7,18.0,569.0,577.36,452.83
2016,2,25,14,45,793.5,100.5,1.85,18.0,533.0,530.5,416.98
2016,2,25,15,0,774.0,99.0,2.0,18.0,497.0,483.24,379.6
2016,2,25,15,15,751.5,95.5,2.15,17.5,456.5,431.85,338.47
2016,2,25,15,30,729.0,92.0,2.3,17.0,416.0,381.46,296.62
2016,2,25,15,45,701.0,87.0,2.5,17.0,371.5,328.48,251.03
2016,2,25,16,0,673.0,82.0,2.7,17.0,327.0,277.18,205.76
2016,2,25,16,15,629.5,75.5,2.7,16.5,279.5,222.68,158.18
2016,2,25,16,30,586.0,69.0,2.7,16.0,232.0,172.14,114.47
2016,2,25,16,45,528.0,60.0,2.7,16.0,185.0,121.63,73.38
2016,2,25,17,0,470.0,51.0,2.7,16.0,138.0,77.33,41.79
2016,2,25,17,15,366.5,40.0,2.6,15.5,94.5,36.89,20.72
2016,2,25,17,30,263.0,29.0,2.5,15.0,51.0,22.86,12.0
2016,2,25,17,45,131.5,14.5,2.4,15.0,25.5,14.25,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.75,14.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.8,14.0,11.0,10.81,0.0
2016,2,26,7,15,43.5,30.0,0.9,14.0,36.0,51.48,31.25
2016,2,26,7,30,87.0,49.0,1.0,14.0,61.0,90.45,67.65
2016,2,26,7,45,112.5,70.0,1.1,14.0,92.0,128.39,101.04
2016,2,26,8,0,138.0,91.0,1.2,14.0,123.0,168.21,135.68
2016,2,26,8,15,155.0,112.0,1.3,14.0,155.5,205.65,167.8
2016,2,26,8,30,172.0,133.0,1.4,14.0,188.0,244.14,200.11
2016,2,26,8,45,187.0,151.0,1.55,14.5,219.5,278.74,228.29
2016,2,26,9,0,202.0,169.0,1.7,15.0,251.0,314.03,256.42
2016,2,26,9,15,237.0,185.0,1.7,15.0,291.5,368.68,299.77
2016,2,26,9,30,272.0,201.0,1.7,15.0,332.0,417.28,337.6
2016,2,26,9,45,284.0,217.0,1.7,15.0,363.5,450.46,362.52
2016,2,26,10,0,296.0,233.0,1.7,15.0,395.0,483.25,386.86
2016,2,26,10,15,286.5,250.0,1.65,15.0,414.5,500.05,398.14
2016,2,26,10,30,277.0,267.0,1.6,15.0,434.0,515.29,408.21
2016,2,26,10,45,272.0,280.5,1.55,15.5,450.0,528.73,416.26
2016,2,26,11,0,267.0,294.0,1.5,16.0,466.0,540.87,423.28
2016,2,26,11,15,336.0,286.5,1.5,16.0,509.0,589.39,460.11
2016,2,26,11,30,405.0,279.0,1.5,16.0,552.0,637.48,495.79
2016,2,26,11,45,475.5,256.5,1.5,16.0,582.0,677.37,525.36
2016,2,26,12,0,546.0,234.0,1.5,16.0,612.0,707.52,547.94
2016,2,26,12,15,561.5,229.5,1.55,16.0,619.0,709.16,549.35
2016,2,26,12,30,577.0,225.0,1.6,16.0,626.0,708.35,549.31
2016,2,26,12,45,434.0,269.5,1.7,16.0,570.0,631.53,491.24
2016,2,26,13,0,291.0,314.0,1.8,16.0,514.0,552.19,430.75
2016,2,26,13,15,331.5,297.5,1.9,16.0,521.0,556.32,435.93
2016,2,26,13,30,372.0,281.0,2.0,16.0,528.0,557.54,438.19
2016,2,26,13,45,361.0,273.5,2.1,16.0,506.5,529.26,417.31
2016,2,26,14,0,350.0,266.0,2.2,16.0,485.0,500.56,396.01
2016,2,26,14,15,322.0,258.0,2.25,16.0,453.0,460.57,365.43
2016,2,26,14,30,294.0,250.0,2.3,16.0,421.0,421.77,335.42
2016,2,26,14,45,241.5,240.0,2.4,16.0,375.0,369.27,294.3
2016,2,26,15,0,189.0,230.0,2.5,16.0,329.0,318.95,254.5
2016,2,26,15,15,148.0,211.5,2.6,15.5,285.0,272.17,217.65
2016,2,26,15,30,107.0,193.0,2.7,15.0,241.0,229.13,183.43
2016,2,26,15,45,53.5,132.5,2.85,15.0,156.5,146.05,116.07
2016,2,26,16,0,0.0,72.0,3.0,15.0,72.0,69.6,53.43
2016,2,26,16,15,0.0,61.5,3.0,14.5,61.5,59.44,45.07
2016,2,26,16,30,0.0,51.0,3.0,14.0,51.0,49.27,36.5
2016,2,26,16,45,0.0,40.5,3.05,14.0,40.5,39.11,27.73
2016,2,26,17,0,0.0,30.0,3.1,14.0,30.0,28.96,18.87
2016,2,26,17,15,0.0,20.5,2.85,14.0,20.5,19.78,10.79
2016,2,26,17,30,0.0,11.0,2.6,14.0,11.0,10.6,2.76
2016,2,26,17,45,0.0,5.5,2.35,14.0,5.5,5.41,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.55,13.0,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.5,13.0,22.0,21.63,0.0
2016,2,27,7,15,216.0,30.5,2.5,13.0,61.0,116.81,78.08
2016,2,27,7,30,432.0,39.0,2.5,13.0,100.0,216.25,165.69
2016,2,27,7,45,520.5,46.0,2.55,13.5,148.5,282.14,224.61
2016,2,27,8,0,609.0,53.0,2.6,14.0,197.0,355.71,288.63
2016,2,27,8,15,659.0,58.5,2.6,14.0,246.5,412.64,338.37
2016,2,27,8,30,709.0,64.0,2.6,14.0,296.0,475.0,390.78
2016,2,27,8,45,744.0,67.5,2.65,14.0,343.5,528.49,434.76
2016,2,27,9,0,779.0,71.0,2.7,14.0,391.0,582.58,477.96
2016,2,27,9,15,803.0,74.0,2.7,14.0,435.0,628.97,513.9
2016,2,27,9,30,827.0,77.0,2.7,14.0,479.0,674.42,547.24
2016,2,27,9,45,842.0,80.0,2.7,14.5,517.5,712.06,572.7
2016,2,27,10,0,857.0,83.0,2.7,15.0,556.0,747.61,596.28
2016,2,27,10,15,869.5,85.0,2.65,15.0,589.0,773.09,613.07
2016,2,27,10,30,882.0,87.0,2.6,15.0,622.0,800.55,631.27
2016,2,27,10,45,888.0,89.5,2.55,15.0,647.5,820.5,643.97
2016,2,27,11,0,894.0,92.0,2.5,15.0,673.0,837.28,654.49
2016,2,27,11,15,900.0,93.0,2.5,15.0,691.0,849.1,661.96
2016,2,27,11,30,906.0,94.0,2.5,15.0,709.0,857.55,667.22
2016,2,27,11,45,908.0,94.5,2.5,15.5,719.0,858.7,666.26
2016,2,27,12,0,910.0,95.0,2.5,16.0,729.0,856.37,663.07
2016,2,27,12,15,911.5,95.5,2.6,16.0,731.5,850.15,659.34
2016,2,27,12,30,913.0,96.0,2.7,16.0,734.0,840.47,653.29
2016,2,27,12,45,903.0,99.5,2.8,16.0,726.5,821.49,640.73
2016,2,27,13,0,893.0,103.0,2.9,16.0,719.0,799.49,626.07
2016,2,27,13,15,889.5,102.0,2.95,16.0,705.5,774.82,609.17
2016,2,27,13,30,886.0,101.0,3.0,16.0,692.0,747.24,590.13
2016,2,27,13,45,883.5,98.0,3.15,16.0,671.5,715.51,568.43
2016,2,27,14,0,881.0,95.0,3.3,16.0,651.0,681.11,543.53
2016,2,27,14,15,788.5,115.0,3.3,16.0,596.0,612.87,490.28
2016,2,27,14,30,696.0,135.0,3.3,16.0,541.0,547.28,438.45
2016,2,27,14,45,585.5,157.5,3.35,16.0,485.0,479.0,383.81
2016,2,27,15,0,475.0,180.0,3.4,16.0,429.0,416.66,333.29
2016,2,27,15,15,624.5,127.0,3.45,15.5,426.5,409.68,326.85
2016,2,27,15,30,774.0,74.0,3.5,15.0,424.0,386.49,304.8
2016,2,27,15,45,759.0,72.5,3.55,15.0,386.0,339.35,262.24
2016,2,27,16,0,744.0,71.0,3.6,15.0,348.0,292.4,218.97
2016,2,27,16,15,702.5,66.5,3.65,14.5,299.0,236.45,169.08
2016,2,27,16,30,661.0,62.0,3.7,14.0,250.0,182.53,121.45
2016,2,27,16,45,604.0,55.0,3.8,14.0,201.0,129.52,77.35
2016,2,27,17,0,547.0,48.0,3.9,14.0,152.0,82.51,43.16
2016,2,27,17,15,442.0,38.5,3.95,14.0,106.0,38.5,20.09
2016,2,27,17,30,337.0,29.0,4.0,14.0,60.0,22.42,12.41
2016,2,27,17,45,168.5,14.5,4.1,14.0,30.0,11.06,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,3.65,12.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,3.7,13.0,16.0,15.73,0.0
2016,2,28,7,15,63.5,35.0,3.7,13.0,44.0,64.26,42.83
2016,2,28,7,30,127.0,54.0,3.7,13.0,72.0,116.77,89.68
2016,2,28,7,45,157.5,74.5,3.7,13.5,106.0,158.5,126.68
2016,2,28,8,0,188.0,95.0,3.7,14.0,140.0,202.7,165.25
2016,2,28,8,15,206.5,115.0,3.6,14.0,175.0,242.5,199.7
2016,2,28,8,30,225.0,135.0,3.5,14.0,210.0,283.39,234.25
2016,2,28,8,45,243.5,151.0,3.45,14.0,243.0,320.45,265.0
2016,2,28,9,0,262.0,167.0,3.4,14.0,276.0,358.32,295.79
2016,2,28,9,15,160.5,186.5,3.3,14.0,255.5,312.53,256.52
2016,2,28,9,30,59.0,206.0,3.2,14.0,235.0,259.1,210.44
2016,2,28,9,45,235.0,209.5,3.15,14.5,338.5,407.9,332.96
2016,2,28,10,0,411.0,213.0,3.1,15.0,442.0,557.86,450.8
2016,2,28,10,15,519.0,191.0,3.0,15.0,497.0,625.72,503.06
2016,2,28,10,30,627.0,169.0,2.9,15.0,552.0,699.68,559.07
2016,2,28,10,45,436.0,236.0,2.85,15.0,507.5,622.65,495.55
2016,2,28,11,0,245.0,303.0,2.8,15.0,463.0,525.63,417.09
2016,2,28,11,15,242.0,312.5,2.8,15.0,474.5,533.64,423.07
2016,2,28,11,30,239.0,322.0,2.8,15.0,486.0,540.62,427.68
2016,2,28,11,45,290.0,316.5,2.85,15.5,518.5,583.23,459.83
2016,2,28,12,0,341.0,311.0,2.9,16.0,551.0,616.24,484.42
2016,2,28,12,15,306.0,320.0,2.95,16.0,535.5,592.42,465.54
2016,2,28,12,30,271.0,329.0,3.0,16.0,520.0,567.96,446.47
2016,2,28,12,45,175.0,324.5,3.05,16.0,448.0,474.36,374.02
2016,2,28,13,0,79.0,320.0,3.1,16.0,376.0,384.54,303.23
2016,2,28,13,15,259.5,293.0,3.15,16.0,469.0,499.53,396.71
2016,2,28,13,30,440.0,266.0,3.2,16.0,562.0,598.1,474.28
2016,2,28,13,45,442.0,255.5,3.25,16.0,545.0,573.36,455.3
2016,2,28,14,0,444.0,245.0,3.3,16.0,528.0,547.15,435.66
2016,2,28,14,15,249.0,248.0,3.3,16.0,405.5,406.57,324.86
2016,2,28,14,30,54.0,251.0,3.3,16.0,283.0,278.22,221.43
2016,2,28,14,45,135.0,241.5,3.35,16.0,314.5,311.69,249.61
2016,2,28,15,0,216.0,232.0,3.4,16.0,346.0,335.28,268.58
2016,2,28,15,15,196.5,214.5,3.45,15.5,312.0,297.72,238.58
2016,2,28,15,30,177.0,197.0,3.5,15.0,278.0,261.74,209.62
2016,2,28,15,45,88.5,156.5,3.6,15.0,197.0,181.29,144.63
2016,2,28,16,0,0.0,116.0,3.7,15.0,116.0,111.27,88.33
2016,2,28,16,15,0.0,99.5,3.8,15.0,99.5,95.29,75.16
2016,2,28,16,30,0.0,83.0,3.9,15.0,83.0,79.39,61.8
2016,2,28,16,45,0.0,66.5,4.05,15.0,66.5,63.6,48.33
2016,2,28,17,0,0.0,50.0,4.2,15.0,50.0,47.94,34.79
2016,2,28,17,15,0.0,35.0,4.25,14.5,35.0,33.78,22.45
2016,2,28,17,30,0.0,20.0,4.3,14.0,20.0,19.3,10.12
2016,2,28,17,45,0.0,10.0,4.4,14.0,10.0,9.64,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.0,2.8,12.0,13.5,29.25,0.0
2016,2,29,7,0,186.0,18.0,2.8,12.0,27.0,79.58,1.62
2016,2,29,7,15,317.0,29.5,2.8,12.0,67.5,151.11,108.24
2016,2,29,7,30,448.0,41.0,2.8,12.0,108.0,229.22,178.75
2016,2,29,7,45,532.5,48.0,2.8,12.5,157.5,295.3,237.87
2016,2,29,8,0,617.0,55.0,2.8,13.0,207.0,368.66,301.68
2016,2,29,8,15,666.0,60.5,2.75,13.0,256.5,426.16,351.63
2016,2,29,8,30,715.0,66.0,2.7,13.0,306.0,488.86,404.04
2016,2,29,8,45,748.5,69.5,2.65,13.5,354.0,542.11,446.52
2016,2,29,9,0,782.0,73.0,2.6,14.0,402.0,595.82,487.88
2016,2,29,9,15,805.5,76.0,2.4,14.5,446.5,642.25,521.55
2016,2,29,9,30,829.0,79.0,2.2,15.0,491.0,687.67,551.78
2016,2,29,9,45,841.0,83.0,2.05,15.5,529.0,724.44,575.04
2016,2,29,10,0,853.0,87.0,1.9,16.0,567.0,758.95,596.09
2016,2,29,10,15,865.5,89.0,1.75,16.0,599.5,784.33,611.27
2016,2,29,10,30,878.0,91.0,1.6,16.0,632.0,811.76,627.66
2016,2,29,10,45,888.0,91.5,1.45,16.5,658.0,832.64,637.96
2016,2,29,11,0,898.0,92.0,1.3,17.0,684.0,850.45,645.94
2016,2,29,11,15,904.0,93.0,1.15,17.0,702.5,862.26,650.88
2016,2,29,11,30,910.0,94.0,1.0,17.0,721.0,870.67,653.47
2016,2,29,11,45,916.0,93.0,0.85,17.5,732.0,873.42,651.01
2016,2,29,12,0,922.0,92.0,0.7,18.0,743.0,872.66,646.27
2016,2,29,12,15,923.0,92.0,0.75,18.0,745.5,865.28,642.2
2016,2,29,12,30,924.0,92.0,0.8,18.0,748.0,854.4,636.02
2016,2,29,12,45,925.5,90.5,0.9,18.0,742.5,838.85,627.64
2016,2,29,13,0,927.0,89.0,1.0,18.0,737.0,819.9,616.95
2016,2,29,13,15,922.5,88.5,1.1,18.0,722.5,794.11,601.5
2016,2,29,13,30,918.0,88.0,1.2,18.0,708.0,765.34,583.85
2016,2,29,13,45,776.5,133.0,1.35,18.5,646.0,686.77,529.42
2016,2,29,14,0,635.0,178.0,1.5,19.0,584.0,611.7,473.67
2016,2,29,14,15,755.0,132.0,1.5,19.0,593.5,616.15,478.83
2016,2,29,14,30,875.0,86.0,1.5,19.0,603.0,608.76,473.83
2016,2,29,14,45,852.0,87.0,1.5,19.0,565.5,560.12,436.2
2016,2,29,15,0,829.0,88.0,1.5,19.0,528.0,510.59,397.25
2016,2,29,15,15,808.5,85.0,1.55,19.0,486.5,458.26,355.34
2016,2,29,15,30,788.0,82.0,1.6,19.0,445.0,406.13,312.21
2016,2,29,15,45,753.5,79.5,1.65,19.0,398.0,349.95,264.82
2016,2,29,16,0,719.0,77.0,1.7,19.0,351.0,294.68,217.14
2016,2,29,16,15,677.5,72.0,1.7,18.5,302.0,238.92,168.99
2016,2,29,16,30,636.0,67.0,1.7,18.0,253.0,186.84,124.06
2016,2,29,16,45,569.5,60.5,1.7,18.0,203.5,133.82,81.04
2016,2,29,17,0,503.0,54.0,1.7,18.0,154.0,87.96,47.95
2016,2,29,17,15,404.5,43.5,1.7,17.5,108.5,44.95,24.17
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,25.64,15.51
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,12.52,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,40.5,10.0,1.9,14.0,12.0,18.85,0.0
2016,3,1,7,0,81.0,20.0,2.1,14.0,24.0,49.16,8.47
2016,3,1,7,15,157.0,37.0,2.25,14.0,57.0,107.57,77.41
2016,3,1,7,30,233.0,54.0,2.4,14.0,90.0,163.17,126.93
2016,3,1,7,45,273.0,71.0,2.55,14.5,128.5,210.77,169.17
2016,3,1,8,0,313.0,88.0,2.7,15.0,167.0,261.77,213.41
2016,3,1,8,15,345.0,102.0,2.6,15.0,206.0,308.18,253.14
2016,3,1,8,30,377.0,116.0,2.5,15.0,245.0,356.61,293.44
2016,3,1,8,45,584.0,95.5,2.45,15.5,328.5,477.3,391.33
2016,3,1,9,0,791.0,75.0,2.4,16.0,412.0,606.95,492.44
2016,3,1,9,15,813.5,78.0,2.4,16.0,456.0,653.1,526.54
2016,3,1,9,30,836.0,81.0,2.4,16.0,500.0,698.15,558.35
2016,3,1,9,45,860.0,80.5,2.4,16.0,540.5,734.31,583.17
2016,3,1,10,0,884.0,80.0,2.4,16.0,581.0,773.27,609.8
2016,3,1,10,15,895.5,82.0,2.4,16.0,614.0,803.28,629.75
2016,3,1,10,30,907.0,84.0,2.4,16.0,647.0,830.52,647.7
2016,3,1,10,45,917.0,84.5,2.4,16.0,673.5,851.87,661.48
2016,3,1,11,0,927.0,85.0,2.4,16.0,700.0,870.04,673.12
2016,3,1,11,15,932.5,85.5,2.35,16.0,718.5,881.11,679.48
2016,3,1,11,30,938.0,86.0,2.3,16.0,737.0,888.67,683.58
2016,3,1,11,45,943.5,85.5,2.25,16.5,748.0,891.56,683.31
2016,3,1,12,0,949.0,85.0,2.2,17.0,759.0,890.81,680.72
2016,3,1,12,15,950.0,85.0,2.15,17.0,761.5,883.21,674.88
2016,3,1,12,30,951.0,85.0,2.1,17.0,764.0,872.01,666.77
2016,3,1,12,45,950.5,84.5,2.1,17.0,758.0,855.5,655.64
2016,3,1,13,0,950.0,84.0,2.1,17.0,752.0,835.55,642.24
2016,3,1,13,15,946.0,83.0,2.1,17.0,737.5,809.04,624.34
2016,3,1,13,30,942.0,82.0,2.1,17.0,723.0,779.46,604.3
2016,3,1,13,45,934.5,81.5,2.1,17.0,700.5,745.01,580.74
2016,3,1,14,0,927.0,81.0,2.1,17.0,678.0,708.0,555.21
2016,3,1,14,15,917.0,79.5,2.15,16.5,648.0,666.02,525.5
2016,3,1,14,30,907.0,78.0,2.2,16.0,618.0,622.11,493.05
2016,3,1,14,45,893.0,76.0,2.3,16.0,581.5,573.76,455.55
2016,3,1,15,0,879.0,74.0,2.4,16.0,545.0,524.29,415.98
2016,3,1,15,15,859.5,72.0,2.4,16.0,502.5,471.43,372.21
2016,3,1,15,30,840.0,70.0,2.4,16.0,460.0,417.69,326.47
2016,3,1,15,45,812.5,67.0,2.45,16.0,413.0,360.86,277.19
2016,3,1,16,0,785.0,64.0,2.5,16.0,366.0,305.45,227.88
2016,3,1,16,15,746.0,60.0,2.4,15.5,316.0,247.86,176.76
2016,3,1,16,30,707.0,56.0,2.3,15.0,266.0,193.58,128.67
2016,3,1,16,45,645.5,51.0,2.25,15.0,215.0,138.76,82.93
2016,3,1,17,0,584.0,46.0,2.2,15.0,164.0,88.6,45.73
2016,3,1,17,15,487.0,38.0,2.1,14.5,117.0,43.04,20.87
2016,3,1,17,30,390.0,30.0,2.0,14.0,70.0,22.57,13.33
2016,3,1,17,45,195.0,15.0,1.95,14.0,35.0,11.04,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,2.25,13.5,8.0,7.86,0.0
2016,3,2,7,0,0.0,16.0,2.4,14.0,16.0,15.44,1.3
2016,3,2,7,15,8.5,35.5,2.45,14.0,37.0,38.79,25.64
2016,3,2,7,30,17.0,55.0,2.5,14.0,58.0,65.84,49.34
2016,3,2,7,45,27.0,76.0,2.55,14.5,82.0,93.62,73.35
2016,3,2,8,0,37.0,97.0,2.6,15.0,106.0,122.01,97.62
2016,3,2,8,15,44.5,117.0,2.5,15.0,130.5,148.57,120.12
2016,3,2,8,30,52.0,137.0,2.4,15.0,155.0,175.63,142.65
2016,3,2,8,45,231.5,144.0,2.3,15.0,241.5,307.6,253.13
2016,3,2,9,0,411.0,151.0,2.2,15.0,328.0,448.13,366.45
2016,3,2,9,15,341.0,182.5,2.15,15.0,339.5,440.98,358.36
2016,3,2,9,30,271.0,214.0,2.1,15.0,351.0,436.3,352.45
2016,3,2,9,45,296.5,227.5,2.1,15.5,388.0,476.89,382.89
2016,3,2,10,0,322.0,241.0,2.1,16.0,425.0,517.78,412.75
2016,3,2,10,15,217.5,265.5,2.1,16.0,393.0,459.09,364.81
2016,3,2,10,30,113.0,290.0,2.1,16.0,361.0,395.35,312.81
2016,3,2,10,45,163.0,303.0,2.15,16.0,409.5,459.68,363.1
2016,3,2,11,0,213.0,316.0,2.2,16.0,458.0,515.84,405.91
2016,3,2,11,15,188.5,326.5,2.25,16.0,455.0,506.45,397.45
2016,3,2,11,30,164.0,337.0,2.3,16.0,452.0,495.98,388.64
2016,3,2,11,45,154.0,341.5,2.4,16.5,450.5,490.47,383.53
2016,3,2,12,0,144.0,346.0,2.5,17.0,449.0,484.36,377.99
2016,3,2,12,15,230.0,336.5,2.5,16.5,502.0,542.78,424.8
2016,3,2,12,30,316.0,327.0,2.5,16.0,555.0,605.62,473.74
2016,3,2,12,45,291.5,329.5,2.55,16.0,538.0,581.29,454.85
2016,3,2,13,0,267.0,332.0,2.6,16.0,521.0,556.65,436.25
2016,3,2,13,15,258.0,331.0,2.55,16.0,511.0,540.19,423.78
2016,3,2,13,30,249.0,330.0,2.5,16.0,501.0,518.46,407.37
2016,3,2,13,45,138.5,293.0,2.5,16.0,387.5,393.47,310.81
2016,3,2,14,0,28.0,256.0,2.5,16.0,274.0,271.98,214.67
2016,3,2,14,15,24.0,240.0,2.45,16.0,255.0,248.96,197.1
2016,3,2,14,30,20.0,224.0,2.4,16.0,236.0,229.5,181.92
2016,3,2,14,45,22.0,215.5,2.4,16.0,228.0,221.02,175.55
2016,3,2,15,0,24.0,207.0,2.4,16.0,220.0,212.31,168.92
2016,3,2,15,15,48.5,202.5,2.4,15.5,226.0,218.2,174.37
2016,3,2,15,30,73.0,198.0,2.4,15.0,232.0,220.45,176.52
2016,3,2,15,45,143.5,178.0,2.45,15.0,236.5,222.41,177.14
2016,3,2,16,0,214.0,158.0,2.5,15.0,241.0,216.2,169.75
2016,3,2,16,15,192.5,140.5,2.5,15.0,208.0,181.3,140.26
2016,3,2,16,30,171.0,123.0,2.5,15.0,175.0,148.37,112.56
2016,3,2,16,45,155.0,101.5,2.55,15.0,142.0,115.14,84.75
2016,3,2,17,0,139.0,80.0,2.6,15.0,109.0,83.91,59.44
2016,3,2,17,15,106.0,59.5,2.55,14.5,77.5,55.09,38.18
2016,3,2,17,30,73.0,39.0,2.5,14.0,46.0,33.82,22.93
2016,3,2,17,45,36.5,19.5,2.45,14.0,23.0,17.56,1.08
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
