Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,1.5,14.0,6.5,6.39,0.0
2016,3,3,7,0,0.0,13.0,1.4,14.0,13.0,12.54,1.3
2016,3,3,7,15,0.0,29.5,1.55,14.0,29.5,28.53,17.67
2016,3,3,7,30,0.0,46.0,1.7,14.0,46.0,45.5,32.62
2016,3,3,7,45,0.0,65.5,1.85,14.5,65.5,65.62,49.97
2016,3,3,8,0,0.0,85.0,2.0,15.0,85.0,85.56,66.91
2016,3,3,8,15,2.0,104.0,2.0,15.0,104.5,105.89,84.04
2016,3,3,8,30,4.0,123.0,2.0,15.0,124.0,126.33,101.0
2016,3,3,8,45,50.0,154.0,2.05,15.0,175.5,193.67,157.23
2016,3,3,9,0,96.0,185.0,2.1,15.0,227.0,259.26,210.97
2016,3,3,9,15,52.5,181.0,2.05,15.0,204.5,225.81,182.36
2016,3,3,9,30,9.0,177.0,2.0,15.0,182.0,183.54,146.57
2016,3,3,9,45,15.5,197.5,2.0,15.5,206.5,209.46,167.11
2016,3,3,10,0,22.0,218.0,2.0,16.0,231.0,235.66,187.42
2016,3,3,10,15,92.0,257.0,2.05,16.0,314.5,341.54,272.34
2016,3,3,10,30,162.0,296.0,2.1,16.0,398.0,450.83,357.0
2016,3,3,10,45,106.0,293.5,2.2,16.0,361.0,393.47,310.9
2016,3,3,11,0,50.0,291.0,2.3,16.0,324.0,343.34,270.52
2016,3,3,11,15,39.0,285.0,2.4,16.0,311.5,326.55,257.24
2016,3,3,11,30,28.0,279.0,2.5,16.0,299.0,309.73,243.76
2016,3,3,11,45,29.0,282.0,2.65,16.0,302.5,312.72,246.16
2016,3,3,12,0,30.0,285.0,2.8,16.0,306.0,315.59,248.43
2016,3,3,12,15,93.5,318.5,2.75,16.0,385.5,402.81,317.59
2016,3,3,12,30,157.0,352.0,2.7,16.0,465.0,494.97,388.38
2016,3,3,12,45,134.0,346.0,2.65,16.0,442.5,465.65,365.06
2016,3,3,13,0,111.0,340.0,2.6,16.0,420.0,430.92,338.31
2016,3,3,13,15,113.0,332.0,2.4,16.0,412.0,420.23,330.18
2016,3,3,13,30,115.0,324.0,2.2,16.0,404.0,413.84,325.15
2016,3,3,13,45,84.5,303.5,2.05,16.0,361.5,361.91,284.78
2016,3,3,14,0,54.0,283.0,1.9,16.0,319.0,316.62,249.4
2016,3,3,14,15,38.0,256.0,1.75,16.0,280.5,276.36,218.05
2016,3,3,14,30,22.0,229.0,1.6,16.0,242.0,235.59,186.05
2016,3,3,14,45,36.0,228.0,1.5,16.0,248.5,242.53,192.1
2016,3,3,15,0,50.0,227.0,1.4,16.0,255.0,246.04,195.13
2016,3,3,15,15,117.5,216.0,1.4,16.0,273.5,264.42,210.05
2016,3,3,15,30,185.0,205.0,1.4,16.0,292.0,274.59,217.44
2016,3,3,15,45,92.5,162.0,1.4,16.0,205.5,189.08,149.46
2016,3,3,16,0,0.0,119.0,1.4,16.0,119.0,114.14,90.0
2016,3,3,16,15,0.0,102.5,1.4,15.5,102.5,98.18,77.25
2016,3,3,16,30,0.0,86.0,1.4,15.0,86.0,82.31,64.21
2016,3,3,16,45,0.0,69.5,1.4,15.0,69.5,66.53,50.87
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,50.87,37.42
2016,3,3,17,15,0.0,38.0,1.4,15.0,38.0,36.71,25.09
2016,3,3,17,30,0.0,23.0,1.4,15.0,23.0,22.2,13.19
2016,3,3,17,45,0.0,11.5,1.45,15.0,11.5,11.09,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.45,14.0,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.6,14.0,21.0,20.45,7.2
2016,3,4,7,15,22.5,41.0,1.75,14.0,45.0,52.18,36.75
2016,3,4,7,30,45.0,61.0,1.9,14.0,69.0,83.73,64.22
2016,3,4,7,45,59.0,82.5,2.05,14.5,96.5,115.2,91.49
2016,3,4,8,0,73.0,104.0,2.2,15.0,124.0,147.65,119.21
2016,3,4,8,15,83.0,125.0,2.3,15.0,151.5,178.36,145.2
2016,3,4,8,30,93.0,146.0,2.4,15.0,179.0,209.7,171.24
2016,3,4,8,45,46.5,145.5,2.55,15.5,162.0,181.53,146.91
2016,3,4,9,0,0.0,145.0,2.7,16.0,145.0,144.9,115.24
2016,3,4,9,15,0.0,135.5,2.8,16.0,135.5,133.97,106.04
2016,3,4,9,30,0.0,126.0,2.9,16.0,126.0,123.64,97.31
2016,3,4,9,45,0.0,102.0,3.05,16.0,102.0,99.08,76.9
2016,3,4,10,0,0.0,78.0,3.2,16.0,78.0,75.46,57.27
2016,3,4,10,15,0.5,128.5,3.2,16.0,129.0,125.87,98.56
2016,3,4,10,30,1.0,179.0,3.2,16.0,180.0,177.38,140.02
2016,3,4,10,45,0.5,121.0,3.2,16.0,121.5,118.19,91.83
2016,3,4,11,0,0.0,63.0,3.2,16.0,63.0,60.95,44.9
2016,3,4,11,15,0.0,95.5,3.25,16.0,95.5,92.49,70.77
2016,3,4,11,30,0.0,128.0,3.3,16.0,128.0,124.58,96.79
2016,3,4,11,45,0.0,106.5,3.35,16.0,106.5,103.31,79.42
2016,3,4,12,0,0.0,85.0,3.4,16.0,85.0,82.3,62.26
2016,3,4,12,15,0.0,106.0,3.4,16.0,106.0,102.8,79.0
2016,3,4,12,30,0.0,127.0,3.4,16.0,127.0,123.43,95.72
2016,3,4,12,45,3.0,167.0,3.4,16.0,169.0,165.31,129.62
2016,3,4,13,0,6.0,207.0,3.4,16.0,211.0,207.19,163.19
2016,3,4,13,15,5.5,203.0,3.25,15.5,207.0,202.48,159.69
2016,3,4,13,30,5.0,199.0,3.1,15.0,203.0,197.79,156.33
2016,3,4,13,45,7.0,207.5,3.0,15.0,212.5,207.23,164.09
2016,3,4,14,0,9.0,216.0,2.9,15.0,222.0,216.46,171.67
2016,3,4,14,15,9.5,211.0,2.9,15.0,217.5,211.23,167.73
2016,3,4,14,30,10.0,206.0,2.9,15.0,213.0,205.93,163.78
2016,3,4,14,45,5.0,152.0,2.9,15.0,155.5,149.95,118.71
2016,3,4,15,0,0.0,98.0,2.9,15.0,98.0,94.81,73.66
2016,3,4,15,15,0.0,107.5,3.0,15.0,107.5,103.91,81.47
2016,3,4,15,30,0.0,117.0,3.1,15.0,117.0,112.89,89.15
2016,3,4,15,45,0.0,63.5,3.25,15.0,63.5,61.38,46.32
2016,3,4,16,0,0.0,10.0,3.4,15.0,10.0,9.65,2.58
2016,3,4,16,15,0.0,8.5,3.55,15.0,8.5,8.2,1.36
2016,3,4,16,30,0.0,7.0,3.7,15.0,7.0,6.75,0.12
2016,3,4,16,45,0.0,5.5,3.85,15.0,5.5,5.3,0.0
2016,3,4,17,0,0.0,4.0,4.0,15.0,4.0,3.85,0.0
2016,3,4,17,15,0.0,3.0,4.1,15.0,3.0,2.89,0.0
2016,3,4,17,30,0.0,2.0,4.2,15.0,2.0,1.93,0.0
2016,3,4,17,45,0.0,1.0,4.3,15.0,1.0,0.96,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,5.45,15.0,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,5.8,15.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,4.0,6.05,15.0,4.0,3.85,0.0
2016,3,5,7,30,0.0,6.0,6.3,15.0,6.0,5.78,0.0
2016,3,5,7,45,0.0,8.5,6.55,15.5,8.5,8.19,1.3
2016,3,5,8,0,0.0,11.0,6.8,16.0,11.0,10.61,3.37
2016,3,5,8,15,0.0,14.0,6.7,16.0,14.0,13.5,5.84
2016,3,5,8,30,0.0,17.0,6.6,16.0,17.0,16.4,8.29
2016,3,5,8,45,6.5,89.0,6.5,16.0,92.5,90.77,71.13
2016,3,5,9,0,13.0,161.0,6.4,16.0,168.0,170.56,137.31
2016,3,5,9,15,12.5,173.0,6.45,16.0,180.0,182.28,146.5
2016,3,5,9,30,12.0,185.0,6.5,16.0,192.0,194.0,155.69
2016,3,5,9,45,6.0,161.5,6.55,16.0,165.0,164.31,130.86
2016,3,5,10,0,0.0,138.0,6.6,16.0,138.0,135.24,106.56
2016,3,5,10,15,0.0,145.5,6.75,16.0,145.5,142.63,112.41
2016,3,5,10,30,0.0,153.0,6.9,16.0,153.0,150.02,118.23
2016,3,5,10,45,0.0,129.0,7.1,16.5,129.0,125.74,98.04
2016,3,5,11,0,0.0,105.0,7.3,17.0,105.0,101.86,78.26
2016,3,5,11,15,0.0,135.5,7.45,17.0,135.5,132.08,102.8
2016,3,5,11,30,0.0,166.0,7.6,17.0,166.0,162.46,127.31
2016,3,5,11,45,77.5,261.0,7.75,17.0,317.5,331.86,265.78
2016,3,5,12,0,155.0,356.0,7.9,17.0,469.0,505.18,403.22
2016,3,5,12,15,86.5,311.0,8.2,16.5,374.5,389.21,311.11
2016,3,5,12,30,18.0,266.0,8.5,16.0,280.0,277.18,220.49
2016,3,5,12,45,9.0,211.0,8.85,16.0,218.0,213.94,169.66
2016,3,5,13,0,0.0,156.0,9.2,16.0,156.0,151.87,119.19
2016,3,5,13,15,0.0,153.0,9.7,16.0,153.0,148.83,116.84
2016,3,5,13,30,0.0,150.0,10.2,16.0,150.0,145.79,114.49
2016,3,5,13,45,0.0,86.5,10.7,16.0,86.5,83.73,63.72
2016,3,5,14,0,0.0,23.0,11.2,16.0,23.0,22.23,12.86
2016,3,5,14,15,0.0,23.5,11.5,16.0,23.5,22.71,13.29
2016,3,5,14,30,0.0,24.0,11.8,16.0,24.0,23.19,13.72
2016,3,5,14,45,0.0,33.5,12.15,16.0,33.5,32.37,21.44
2016,3,5,15,0,0.0,43.0,12.5,16.0,43.0,41.56,29.18
2016,3,5,15,15,0.0,35.0,12.7,16.0,35.0,33.81,22.77
2016,3,5,15,30,0.0,27.0,12.9,16.0,27.0,26.07,16.33
2016,3,5,15,45,0.0,16.5,13.1,16.0,16.5,15.92,7.81
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.0,17.0,6.2,13.5,21.0,30.16,0.0
2016,3,6,7,0,112.0,34.0,6.1,14.0,42.0,81.32,50.2
2016,3,6,7,15,224.5,50.5,6.05,14.0,84.5,149.11,113.17
2016,3,6,7,30,337.0,67.0,6.0,14.0,127.0,223.49,178.16
2016,3,6,7,45,409.0,79.0,5.95,14.0,175.0,285.54,233.49
2016,3,6,8,0,481.0,91.0,5.9,14.0,223.0,354.01,293.4
2016,3,6,8,15,534.5,99.0,5.9,14.0,273.0,415.68,346.62
2016,3,6,8,30,588.0,107.0,5.9,14.0,323.0,479.56,400.44
2016,3,6,8,45,623.5,113.5,5.95,14.0,370.0,533.27,444.9
2016,3,6,9,0,659.0,120.0,6.0,14.0,417.0,587.82,489.1
2016,3,6,9,15,686.5,124.5,5.9,14.0,461.0,635.03,526.26
2016,3,6,9,30,714.0,129.0,5.8,14.0,505.0,681.75,562.31
2016,3,6,9,45,737.0,131.0,5.75,14.0,544.0,721.44,591.94
2016,3,6,10,0,760.0,133.0,5.7,14.0,583.0,759.71,619.66
2016,3,6,10,15,774.5,136.0,5.5,14.0,615.5,790.51,640.81
2016,3,6,10,30,789.0,139.0,5.3,14.0,648.0,818.98,659.97
2016,3,6,10,45,804.5,138.0,5.15,14.0,675.0,838.04,672.22
2016,3,6,11,0,820.0,137.0,5.0,14.0,702.0,857.84,685.02
2016,3,6,11,15,826.5,138.5,4.95,14.0,720.0,869.66,692.55
2016,3,6,11,30,833.0,140.0,4.9,14.0,738.0,878.28,697.89
2016,3,6,11,45,725.5,184.0,4.9,14.0,710.0,834.21,665.04
2016,3,6,12,0,618.0,228.0,4.9,14.0,682.0,783.06,625.26
2016,3,6,12,15,355.5,288.5,5.0,14.0,550.0,607.62,487.2
2016,3,6,12,30,93.0,349.0,5.1,14.0,418.0,432.47,344.64
2016,3,6,12,45,364.0,283.0,5.25,14.5,548.5,594.92,478.77
2016,3,6,13,0,635.0,217.0,5.4,15.0,679.0,742.24,595.71
2016,3,6,13,15,629.0,215.5,5.55,15.0,665.0,719.03,577.87
2016,3,6,13,30,623.0,214.0,5.7,15.0,651.0,693.89,559.13
2016,3,6,13,45,558.0,227.5,5.9,15.0,610.0,638.03,515.56
2016,3,6,14,0,493.0,241.0,6.1,15.0,569.0,586.03,474.43
2016,3,6,14,15,295.0,261.0,6.25,14.5,455.0,453.87,368.36
2016,3,6,14,30,97.0,281.0,6.4,14.0,341.0,334.32,270.29
2016,3,6,14,45,99.0,264.5,6.55,14.0,322.5,313.85,254.33
2016,3,6,15,0,101.0,248.0,6.7,14.0,304.0,293.08,237.77
2016,3,6,15,15,60.0,214.0,6.8,14.0,246.5,234.91,190.26
2016,3,6,15,30,19.0,180.0,6.9,14.0,189.0,180.97,146.09
2016,3,6,15,45,9.5,134.0,7.0,14.0,138.5,132.33,106.01
2016,3,6,16,0,0.0,88.0,7.1,14.0,88.0,84.91,66.53
2016,3,6,16,15,0.0,76.0,7.15,14.0,76.0,73.36,56.93
2016,3,6,16,30,0.0,64.0,7.2,14.0,64.0,61.86,47.22
2016,3,6,16,45,0.0,51.5,7.3,14.0,51.5,49.75,36.87
2016,3,6,17,0,0.0,39.0,7.4,14.0,39.0,37.66,26.41
2016,3,6,17,15,0.0,28.0,7.5,14.0,28.0,27.02,17.12
2016,3,6,17,30,0.0,17.0,7.6,14.0,17.0,16.4,8.44
2016,3,6,17,45,0.0,9.0,7.7,14.0,9.0,8.67,0.11
2016,3,6,18,0,0.0,1.0,7.8,14.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,7.85,13.5,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,6.1,11.5,10.5,10.32,0.0
2016,3,7,7,0,0.0,21.0,6.2,12.0,21.0,20.27,9.58
2016,3,7,7,15,0.0,39.5,6.45,12.0,39.5,39.29,27.14
2016,3,7,7,30,0.0,58.0,6.7,12.0,58.0,58.33,43.95
2016,3,7,7,45,1.0,78.0,6.95,12.0,78.5,79.3,62.28
2016,3,7,8,0,2.0,98.0,7.2,12.0,99.0,100.21,80.35
2016,3,7,8,15,8.5,117.0,7.3,11.5,120.0,123.0,100.05
2016,3,7,8,30,15.0,136.0,7.4,11.0,141.0,146.33,120.06
2016,3,7,8,45,176.5,156.0,7.5,11.0,235.5,282.51,238.1
2016,3,7,9,0,338.0,176.0,7.6,11.0,330.0,426.53,360.38
2016,3,7,9,15,350.0,193.5,7.55,11.0,366.5,465.41,391.75
2016,3,7,9,30,362.0,211.0,7.5,11.0,403.0,503.9,422.54
2016,3,7,9,45,375.0,225.0,7.5,11.5,437.0,538.62,449.24
2016,3,7,10,0,388.0,239.0,7.5,12.0,471.0,572.67,475.03
2016,3,7,10,15,609.0,179.0,7.55,12.0,565.0,705.95,585.76
2016,3,7,10,30,830.0,119.0,7.6,12.0,659.0,830.72,683.33
2016,3,7,10,45,620.5,202.5,7.65,12.0,615.5,758.64,624.65
2016,3,7,11,0,411.0,286.0,7.7,12.0,572.0,663.52,543.86
2016,3,7,11,15,486.5,264.0,7.85,12.0,610.5,714.43,585.85
2016,3,7,11,30,562.0,242.0,8.0,12.0,649.0,756.0,620.15
2016,3,7,11,45,431.0,292.5,8.15,12.0,607.0,694.0,567.54
2016,3,7,12,0,300.0,343.0,8.3,12.0,565.0,623.96,508.54
2016,3,7,12,15,610.5,221.0,8.5,12.0,673.5,764.29,628.55
2016,3,7,12,30,921.0,99.0,8.7,12.0,782.0,880.28,720.61
2016,3,7,12,45,748.0,170.5,8.9,12.5,722.0,803.57,660.18
2016,3,7,13,0,575.0,242.0,9.1,13.0,662.0,719.54,590.25
2016,3,7,13,15,534.0,251.0,9.25,13.0,635.5,681.14,559.41
2016,3,7,13,30,493.0,260.0,9.4,13.0,609.0,642.68,528.21
2016,3,7,13,45,294.0,285.5,9.6,13.0,492.0,503.31,413.05
2016,3,7,14,0,95.0,311.0,9.8,13.0,375.0,372.94,303.47
2016,3,7,14,15,318.0,256.5,9.9,13.0,456.0,465.01,383.36
2016,3,7,14,30,541.0,202.0,10.0,13.0,537.0,535.78,443.69
2016,3,7,14,45,485.0,205.5,10.1,13.0,493.0,482.19,398.56
2016,3,7,15,0,429.0,209.0,10.2,13.0,449.0,432.07,356.12
2016,3,7,15,15,462.5,183.5,10.2,13.0,424.5,400.93,329.4
2016,3,7,15,30,496.0,158.0,10.2,13.0,400.0,365.86,298.33
2016,3,7,15,45,248.0,127.5,10.2,13.0,248.5,215.81,173.88
2016,3,7,16,0,0.0,97.0,10.2,13.0,97.0,93.45,74.03
2016,3,7,16,15,0.0,84.0,10.2,13.0,84.0,80.93,63.59
2016,3,7,16,30,0.0,71.0,10.2,13.0,71.0,68.45,53.04
2016,3,7,16,45,228.5,70.5,10.2,13.0,121.5,98.06,68.21
2016,3,7,17,0,457.0,70.0,10.2,13.0,172.0,105.67,65.09
2016,3,7,17,15,361.0,58.0,10.25,12.5,125.5,61.49,36.99
2016,3,7,17,30,265.0,46.0,10.3,12.0,79.0,35.3,24.96
2016,3,7,17,45,141.5,28.5,10.4,12.0,45.0,22.24,10.08
2016,3,7,18,0,18.0,11.0,10.5,12.0,11.0,10.81,0.0
2016,3,7,18,15,9.0,5.5,10.45,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,58.0,16.0,5.1,11.5,21.0,35.0,0.0
2016,3,8,7,0,116.0,32.0,5.1,12.0,42.0,79.21,52.85
2016,3,8,7,15,170.5,50.5,5.0,12.0,77.0,125.18,96.12
2016,3,8,7,30,225.0,69.0,4.9,12.0,112.0,176.38,141.85
2016,3,8,7,45,252.0,88.5,4.8,12.5,150.0,221.34,181.9
2016,3,8,8,0,279.0,108.0,4.7,13.0,188.0,268.34,222.7
2016,3,8,8,15,309.0,122.5,4.6,13.0,226.5,312.89,260.99
2016,3,8,8,30,339.0,137.0,4.5,13.0,265.0,359.45,300.05
2016,3,8,8,45,539.5,117.0,4.4,13.0,351.5,488.59,407.31
2016,3,8,9,0,740.0,97.0,4.3,13.0,438.0,621.54,514.37
2016,3,8,9,15,565.5,151.5,4.1,13.0,427.0,580.72,477.69
2016,3,8,9,30,391.0,206.0,3.9,13.0,416.0,520.85,426.52
2016,3,8,9,45,472.0,197.5,3.75,13.0,468.5,592.8,483.32
2016,3,8,10,0,553.0,189.0,3.6,13.0,521.0,658.72,533.9
2016,3,8,10,15,454.5,234.0,3.5,13.0,517.0,638.71,514.39
2016,3,8,10,30,356.0,279.0,3.4,13.0,513.0,604.2,484.52
2016,3,8,10,45,326.0,298.5,3.35,13.0,519.0,603.77,482.56
2016,3,8,11,0,296.0,318.0,3.3,13.0,525.0,601.1,478.75
2016,3,8,11,15,268.5,332.5,3.15,13.0,523.5,593.24,470.97
2016,3,8,11,30,241.0,347.0,3.0,13.0,522.0,575.49,456.02
2016,3,8,11,45,140.0,330.0,2.9,13.0,432.0,467.66,371.24
2016,3,8,12,0,39.0,313.0,2.8,13.0,342.0,352.59,279.38
2016,3,8,12,15,272.0,293.5,2.75,13.0,496.5,543.65,433.99
2016,3,8,12,30,505.0,274.0,2.7,13.0,651.0,720.6,569.26
2016,3,8,12,45,302.5,312.0,2.7,13.0,537.5,576.4,456.28
2016,3,8,13,0,100.0,350.0,2.7,13.0,424.0,433.14,342.62
2016,3,8,13,15,152.5,345.5,2.9,13.0,455.5,470.89,374.26
2016,3,8,13,30,205.0,341.0,3.1,13.0,487.0,499.76,398.05
2016,3,8,13,45,210.0,329.0,3.35,13.0,474.5,482.98,385.91
2016,3,8,14,0,215.0,317.0,3.6,13.0,462.0,465.34,373.12
2016,3,8,14,15,130.5,289.5,3.6,13.0,376.5,372.93,299.7
2016,3,8,14,30,46.0,262.0,3.6,13.0,291.0,284.6,228.58
2016,3,8,14,45,39.0,242.5,3.6,13.0,266.5,258.43,208.04
2016,3,8,15,0,32.0,223.0,3.6,13.0,242.0,232.98,187.78
2016,3,8,15,15,16.0,150.0,3.4,12.5,159.5,152.4,122.38
2016,3,8,15,30,0.0,77.0,3.2,12.0,77.0,74.46,57.73
2016,3,8,15,45,0.0,87.5,3.05,12.0,87.5,84.56,66.51
2016,3,8,16,0,0.0,98.0,2.9,12.0,98.0,94.4,75.01
2016,3,8,16,15,0.0,85.0,2.7,12.0,85.0,81.88,64.56
2016,3,8,16,30,0.0,72.0,2.5,12.0,72.0,69.41,54.04
2016,3,8,16,45,0.0,59.0,2.4,12.0,59.0,56.99,43.41
2016,3,8,17,0,0.0,46.0,2.3,12.0,46.0,44.44,32.51
2016,3,8,17,15,0.0,34.0,1.85,11.5,34.0,32.83,22.36
2016,3,8,17,30,0.0,22.0,1.4,11.0,22.0,21.23,12.96
2016,3,8,17,45,0.0,12.5,0.95,11.0,12.5,12.05,3.32
2016,3,8,18,0,0.0,3.0,0.5,11.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,0.85,11.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.5,4.0,13.0,14.5,14.0,0.0
2016,3,9,7,0,0.0,29.0,4.0,13.0,29.0,28.92,17.05
2016,3,9,7,15,16.5,50.0,3.9,13.0,53.0,59.89,44.18
2016,3,9,7,30,33.0,71.0,3.8,13.0,77.0,90.08,70.51
2016,3,9,7,45,43.5,92.5,3.7,13.5,103.5,119.4,95.89
2016,3,9,8,0,54.0,114.0,3.6,14.0,130.0,149.47,121.47
2016,3,9,8,15,63.0,135.0,3.4,14.0,156.5,178.87,146.22
2016,3,9,8,30,72.0,156.0,3.2,14.0,183.0,208.86,171.03
2016,3,9,8,45,36.0,133.0,3.05,14.5,146.5,160.44,129.87
2016,3,9,9,0,0.0,110.0,2.9,15.0,110.0,107.7,84.81
2016,3,9,9,15,2.5,144.0,2.8,15.0,145.5,144.16,114.77
2016,3,9,9,30,5.0,178.0,2.7,15.0,181.0,180.99,144.47
2016,3,9,9,45,34.0,221.0,2.65,15.0,241.5,256.02,205.29
2016,3,9,10,0,63.0,264.0,2.6,15.0,302.0,326.32,260.96
2016,3,9,10,15,57.0,274.5,2.6,15.0,310.5,332.76,264.99
2016,3,9,10,30,51.0,285.0,2.6,15.0,319.0,338.81,268.97
2016,3,9,10,45,82.5,309.5,2.6,15.5,366.5,391.78,309.95
2016,3,9,11,0,114.0,334.0,2.6,16.0,414.0,445.08,350.23
2016,3,9,11,15,131.5,345.0,2.65,16.0,439.5,479.98,376.43
2016,3,9,11,30,149.0,356.0,2.7,16.0,465.0,505.68,395.77
2016,3,9,11,45,173.5,360.5,2.75,16.0,489.0,529.79,414.22
2016,3,9,12,0,198.0,365.0,2.8,16.0,513.0,553.02,431.96
2016,3,9,12,15,109.0,321.5,2.85,16.0,403.5,427.12,335.19
2016,3,9,12,30,20.0,278.0,2.9,16.0,294.0,290.9,228.15
2016,3,9,12,45,16.0,261.0,2.95,16.0,274.0,269.71,212.0
2016,3,9,13,0,12.0,244.0,3.0,16.0,254.0,248.78,195.63
2016,3,9,13,15,14.5,251.0,3.0,16.0,262.0,257.1,202.42
2016,3,9,13,30,17.0,258.0,3.0,16.0,270.0,265.18,208.97
2016,3,9,13,45,99.5,290.0,3.05,16.0,358.0,359.77,285.33
2016,3,9,14,0,182.0,322.0,3.1,16.0,446.0,447.86,354.53
2016,3,9,14,15,205.5,305.0,3.1,16.0,439.0,437.7,347.04
2016,3,9,14,30,229.0,288.0,3.1,16.0,432.0,425.33,338.08
2016,3,9,14,45,189.5,273.0,3.1,16.0,387.5,376.33,299.61
2016,3,9,15,0,150.0,258.0,3.1,16.0,343.0,330.41,263.38
2016,3,9,15,15,95.0,228.5,3.1,16.0,281.0,265.85,212.1
2016,3,9,15,30,40.0,199.0,3.1,16.0,219.0,208.06,165.94
2016,3,9,15,45,51.5,184.0,3.1,16.0,207.0,194.96,155.5
2016,3,9,16,0,63.0,169.0,3.1,16.0,195.0,180.59,143.57
2016,3,9,16,15,56.0,149.0,3.05,15.5,170.0,155.36,123.07
2016,3,9,16,30,49.0,129.0,3.0,15.0,145.0,130.97,103.07
2016,3,9,16,45,41.5,107.5,2.95,15.0,119.5,106.13,82.37
2016,3,9,17,0,34.0,86.0,2.9,15.0,94.0,82.37,62.57
2016,3,9,17,15,20.5,65.0,2.9,15.0,69.5,59.95,44.14
2016,3,9,17,30,7.0,44.0,2.9,15.0,45.0,41.03,29.77
2016,3,9,17,45,3.5,26.0,2.9,15.0,26.5,24.7,12.99
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,2.95,14.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,7.5,16.5,5.7,14.5,17.5,18.67,0.0
2016,3,10,7,0,15.0,33.0,5.8,15.0,35.0,40.24,25.83
2016,3,10,7,15,38.5,54.0,5.8,15.0,61.5,72.66,54.23
2016,3,10,7,30,62.0,75.0,5.8,15.0,88.0,106.82,83.98
2016,3,10,7,45,75.0,97.0,5.85,15.0,116.5,139.33,112.32
2016,3,10,8,0,88.0,119.0,5.9,15.0,145.0,178.76,146.07
2016,3,10,8,15,99.0,140.0,6.0,15.0,174.5,211.27,173.59
2016,3,10,8,30,110.0,161.0,6.1,15.0,204.0,244.46,201.24
2016,3,10,8,45,55.0,146.0,6.25,15.5,167.5,187.16,152.4
2016,3,10,9,0,0.0,131.0,6.4,16.0,131.0,129.37,102.6
2016,3,10,9,15,5.0,160.0,6.4,16.0,162.5,162.61,129.89
2016,3,10,9,30,10.0,189.0,6.4,16.0,194.0,196.22,157.15
2016,3,10,9,45,71.5,236.0,6.4,16.0,279.0,301.7,244.08
2016,3,10,10,0,133.0,283.0,6.4,16.0,364.0,412.4,333.18
2016,3,10,10,15,76.5,265.0,6.35,16.0,312.0,338.24,272.0
2016,3,10,10,30,20.0,247.0,6.3,16.0,260.0,263.17,209.77
2016,3,10,10,45,30.5,272.5,6.3,16.0,293.5,306.97,244.79
2016,3,10,11,0,41.0,298.0,6.3,16.0,327.0,342.78,273.06
2016,3,10,11,15,23.5,252.5,6.2,16.0,269.0,270.73,215.11
2016,3,10,11,30,6.0,207.0,6.1,16.0,211.0,208.79,164.86
2016,3,10,11,45,6.5,209.0,6.0,16.0,213.5,210.99,166.6
2016,3,10,12,0,7.0,211.0,5.9,16.0,216.0,213.17,168.27
2016,3,10,12,15,11.0,236.5,5.75,16.0,245.0,241.91,191.27
2016,3,10,12,30,15.0,262.0,5.6,16.0,274.0,270.5,213.99
2016,3,10,12,45,7.5,184.0,5.45,16.0,190.0,185.82,146.23
2016,3,10,13,0,0.0,106.0,5.3,16.0,106.0,102.76,78.88
2016,3,10,13,15,0.0,90.0,5.1,16.0,90.0,87.15,66.23
2016,3,10,13,30,0.0,74.0,4.9,16.0,74.0,71.63,53.57
2016,3,10,13,45,0.0,58.5,4.75,16.0,58.5,56.6,41.27
2016,3,10,14,0,0.0,43.0,4.6,16.0,43.0,41.59,28.92
2016,3,10,14,15,0.0,93.5,4.45,16.0,93.5,90.51,69.38
2016,3,10,14,30,0.0,144.0,4.3,16.0,144.0,139.48,109.54
2016,3,10,14,45,0.0,77.0,4.2,16.0,77.0,74.49,56.37
2016,3,10,15,0,0.0,10.0,4.1,16.0,10.0,9.66,2.45
2016,3,10,15,15,0.0,13.5,4.1,15.5,13.5,13.04,5.35
2016,3,10,15,30,0.0,17.0,4.1,15.0,17.0,16.41,8.26
2016,3,10,15,45,0.0,15.0,4.15,15.0,15.0,14.48,6.65
2016,3,10,16,0,0.0,13.0,4.2,15.0,13.0,12.54,5.04
2016,3,10,16,15,0.0,11.0,4.25,15.0,11.0,10.61,3.41
2016,3,10,16,30,0.0,9.0,4.3,15.0,9.0,8.68,1.77
2016,3,10,16,45,0.0,7.5,4.4,15.0,7.5,7.23,0.53
2016,3,10,17,0,0.0,6.0,4.5,15.0,6.0,5.78,0.0
2016,3,10,17,15,0.0,4.5,4.65,15.0,4.5,4.34,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.5,10.85,14.0,7.5,7.23,0.0
2016,3,11,7,0,0.0,15.0,10.7,14.0,15.0,14.47,5.94
2016,3,11,7,15,0.0,25.5,10.45,14.0,25.5,24.61,14.95
2016,3,11,7,30,0.0,36.0,10.2,14.0,36.0,34.76,23.87
2016,3,11,7,45,0.0,48.0,9.95,14.0,48.0,46.37,33.95
2016,3,11,8,0,0.0,60.0,9.7,14.0,60.0,57.98,43.92
2016,3,11,8,15,0.0,72.0,9.6,14.0,72.0,69.77,53.91
2016,3,11,8,30,0.0,84.0,9.5,14.0,84.0,81.69,63.89
2016,3,11,8,45,116.0,143.0,9.45,14.0,198.5,230.23,191.22
2016,3,11,9,0,232.0,202.0,9.4,14.0,313.0,388.03,323.33
2016,3,11,9,15,283.0,214.5,9.3,14.0,362.0,445.55,370.71
2016,3,11,9,30,334.0,227.0,9.2,14.0,411.0,505.56,419.67
2016,3,11,9,45,167.0,190.0,9.1,14.0,282.0,333.51,275.97
2016,3,11,10,0,0.0,153.0,9.0,14.0,153.0,150.24,119.57
2016,3,11,10,15,98.0,235.5,9.15,14.0,301.5,332.24,271.76
2016,3,11,10,30,196.0,318.0,9.3,14.0,450.0,506.42,413.34
2016,3,11,10,45,306.0,306.5,9.45,14.5,521.0,598.16,487.83
2016,3,11,11,0,416.0,295.0,9.6,15.0,592.0,690.59,561.72
2016,3,11,11,15,409.0,305.5,9.15,15.0,603.0,688.95,558.86
2016,3,11,11,30,402.0,316.0,8.7,15.0,614.0,693.45,560.77
2016,3,11,11,45,499.0,282.0,8.3,15.0,657.0,747.73,604.36
2016,3,11,12,0,596.0,248.0,7.9,15.0,700.0,791.99,639.7
2016,3,11,12,15,313.5,278.0,7.95,15.0,516.0,565.07,457.62
2016,3,11,12,30,31.0,308.0,8.0,15.0,332.0,337.32,268.91
2016,3,11,12,45,26.0,293.0,8.1,15.0,313.0,310.19,247.56
2016,3,11,13,0,21.0,278.0,8.2,15.0,294.0,290.05,231.47
2016,3,11,13,15,103.0,314.5,8.2,14.5,389.5,400.76,323.06
2016,3,11,13,30,185.0,351.0,8.2,14.0,485.0,495.77,400.88
2016,3,11,13,45,339.5,300.0,8.25,14.0,536.5,553.75,450.94
2016,3,11,14,0,494.0,249.0,8.3,14.0,588.0,600.55,491.28
2016,3,11,14,15,365.5,270.5,8.4,13.5,515.5,513.03,419.98
2016,3,11,14,30,237.0,292.0,8.5,13.0,443.0,435.08,355.82
2016,3,11,14,45,177.0,276.5,8.6,13.0,385.5,373.14,305.03
2016,3,11,15,0,117.0,261.0,8.7,13.0,328.0,316.12,258.02
2016,3,11,15,15,58.5,165.5,8.95,13.0,199.0,188.38,152.84
2016,3,11,15,30,0.0,70.0,9.2,13.0,70.0,67.68,51.79
2016,3,11,15,45,0.0,94.5,9.45,13.0,94.5,91.26,71.93
2016,3,11,16,0,0.0,119.0,9.7,13.0,119.0,114.23,91.57
2016,3,11,16,15,0.0,103.5,9.8,12.5,103.5,99.26,79.26
2016,3,11,16,30,0.0,88.0,9.9,12.0,88.0,84.36,66.84
2016,3,11,16,45,0.0,71.5,10.05,12.0,71.5,68.62,53.38
2016,3,11,17,0,0.0,55.0,10.2,12.0,55.0,52.99,39.83
2016,3,11,17,15,0.0,40.5,10.2,12.0,40.5,39.12,27.67
2016,3,11,17,30,0.0,26.0,10.2,12.0,26.0,25.09,16.33
2016,3,11,17,45,0.0,15.0,10.25,12.0,15.0,14.47,5.88
2016,3,11,18,0,0.0,4.0,10.3,12.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,10.25,12.0,2.0,1.97,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,5.0,12.5,9.5,9.16,0.0
2016,3,12,7,0,0.0,19.0,5.2,13.0,19.0,18.33,9.25
2016,3,12,7,15,0.0,34.0,5.4,13.0,34.0,32.83,22.02
2016,3,12,7,30,0.0,49.0,5.6,13.0,49.0,47.52,34.88
2016,3,12,7,45,0.0,65.0,5.85,13.0,65.0,63.64,48.86
2016,3,12,8,0,0.0,81.0,6.1,13.0,81.0,79.71,62.63
2016,3,12,8,15,0.0,97.5,6.2,13.0,97.5,96.29,76.64
2016,3,12,8,30,0.0,114.0,6.3,13.0,114.0,112.85,90.44
2016,3,12,8,45,6.5,143.0,6.45,13.5,146.0,146.89,118.72
2016,3,12,9,0,13.0,172.0,6.6,14.0,178.0,181.46,147.02
2016,3,12,9,15,15.0,187.5,6.65,14.0,195.5,198.73,160.9
2016,3,12,9,30,17.0,203.0,6.7,14.0,213.0,216.11,174.8
2016,3,12,9,45,8.5,155.5,6.8,14.0,160.5,159.73,127.87
2016,3,12,10,0,0.0,108.0,6.9,14.0,108.0,104.9,82.03
2016,3,12,10,15,0.0,121.0,6.9,14.0,121.0,117.81,92.56
2016,3,12,10,30,0.0,134.0,6.9,14.0,134.0,130.72,103.01
2016,3,12,10,45,11.5,203.5,6.95,14.0,212.0,210.66,168.62
2016,3,12,11,0,23.0,273.0,7.0,14.0,290.0,291.8,234.13
2016,3,12,11,15,49.5,309.5,7.0,14.0,346.0,361.51,290.31
2016,3,12,11,30,76.0,346.0,7.0,14.0,402.0,422.92,339.31
2016,3,12,11,45,93.0,357.0,7.05,14.0,427.0,448.11,359.39
2016,3,12,12,0,110.0,368.0,7.1,14.0,452.0,472.75,379.05
2016,3,12,12,15,58.0,287.5,7.1,14.0,332.0,340.71,273.47
2016,3,12,12,30,6.0,207.0,7.1,14.0,212.0,207.69,165.07
2016,3,12,12,45,3.0,176.5,7.1,14.0,179.0,174.64,138.32
2016,3,12,13,0,0.0,146.0,7.1,14.0,146.0,141.96,111.65
2016,3,12,13,15,1.5,167.0,7.1,14.0,168.5,163.7,129.55
2016,3,12,13,30,3.0,188.0,7.1,14.0,191.0,185.31,147.31
2016,3,12,13,45,1.5,150.5,7.1,14.5,152.0,147.21,116.09
2016,3,12,14,0,0.0,113.0,7.1,15.0,113.0,109.48,85.09
2016,3,12,14,15,0.0,78.0,7.0,15.0,78.0,75.49,57.19
2016,3,12,14,30,0.0,43.0,6.9,15.0,43.0,41.58,29.12
2016,3,12,14,45,0.0,58.0,6.85,15.0,58.0,56.09,41.31
2016,3,12,15,0,0.0,73.0,6.8,15.0,73.0,70.61,53.54
2016,3,12,15,15,0.0,101.5,6.7,14.5,101.5,98.14,76.78
2016,3,12,15,30,0.0,130.0,6.6,14.0,130.0,125.32,99.83
2016,3,12,15,45,13.0,145.5,6.55,14.0,151.0,144.7,116.16
2016,3,12,16,0,26.0,161.0,6.5,14.0,172.0,162.1,130.63
2016,3,12,16,15,19.5,142.0,6.45,14.0,149.5,140.29,112.64
2016,3,12,16,30,13.0,123.0,6.4,14.0,127.0,119.27,95.25
2016,3,12,16,45,6.5,102.0,6.35,14.0,104.0,97.28,76.94
2016,3,12,17,0,0.0,81.0,6.3,14.0,81.0,76.23,59.22
2016,3,12,17,15,0.0,60.0,6.2,14.0,60.0,56.51,42.13
2016,3,12,17,30,0.0,39.0,6.1,14.0,39.0,37.17,26.74
2016,3,12,17,45,0.0,22.5,6.05,14.0,22.5,21.72,11.83
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,5.95,14.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,9.64,2.18
2016,3,13,7,15,0.0,16.5,5.25,15.0,16.5,15.91,7.7
2016,3,13,7,30,0.0,23.0,5.3,15.0,23.0,22.19,13.19
2016,3,13,7,45,0.0,30.5,5.4,15.0,30.5,29.43,19.46
