Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,0.0,38.0,5.5,15.0,38.0,36.69,25.67
2016,3,13,8,15,0.0,45.5,5.55,15.0,45.5,43.94,31.8
2016,3,13,8,30,0.0,53.0,5.6,15.0,53.0,51.21,37.86
2016,3,13,8,45,0.0,91.5,5.65,15.0,91.5,88.95,69.49
2016,3,13,9,0,0.0,130.0,5.7,15.0,130.0,128.08,101.84
2016,3,13,9,15,0.0,113.5,5.7,15.0,113.5,110.78,87.18
2016,3,13,9,30,0.0,97.0,5.7,15.0,97.0,94.04,73.07
2016,3,13,9,45,0.0,110.0,5.7,15.0,110.0,106.96,83.58
2016,3,13,10,0,0.0,123.0,5.7,15.0,123.0,119.88,94.02
2016,3,13,10,15,2.0,159.5,5.6,15.0,161.0,158.18,125.22
2016,3,13,10,30,4.0,196.0,5.5,15.0,199.0,196.78,156.33
2016,3,13,10,45,7.5,216.5,5.4,15.0,222.0,220.45,175.23
2016,3,13,11,0,11.0,237.0,5.3,15.0,245.0,244.17,194.06
2016,3,13,11,15,6.5,204.5,5.3,15.0,209.5,206.85,163.79
2016,3,13,11,30,2.0,172.0,5.3,15.0,174.0,170.04,133.88
2016,3,13,11,45,1.0,143.0,5.3,15.0,144.0,140.21,109.66
2016,3,13,12,0,0.0,114.0,5.3,15.0,114.0,110.68,85.57
2016,3,13,12,15,0.0,134.5,5.25,15.0,134.5,130.82,101.97
2016,3,13,12,30,0.0,155.0,5.2,15.0,155.0,150.98,118.3
2016,3,13,12,45,0.0,136.5,5.2,15.0,136.5,132.68,103.48
2016,3,13,13,0,0.0,118.0,5.2,15.0,118.0,114.5,88.74
2016,3,13,13,15,0.0,133.0,5.2,15.0,133.0,129.14,100.75
2016,3,13,13,30,0.0,148.0,5.2,15.0,148.0,143.75,112.72
2016,3,13,13,45,6.0,190.5,5.25,15.0,195.0,189.69,150.26
2016,3,13,14,0,12.0,233.0,5.3,15.0,242.0,235.12,187.12
2016,3,13,14,15,6.0,202.5,5.35,15.0,207.5,200.53,159.33
2016,3,13,14,30,0.0,172.0,5.4,15.0,173.0,166.62,132.0
2016,3,13,14,45,0.0,125.5,5.45,15.0,126.0,121.44,95.33
2016,3,13,15,0,0.0,79.0,5.5,15.0,79.0,76.42,58.33
2016,3,13,15,15,0.0,85.0,5.45,15.0,85.0,82.23,63.35
2016,3,13,15,30,0.0,91.0,5.4,15.0,91.0,88.0,68.34
2016,3,13,15,45,0.0,81.5,5.4,15.0,81.5,78.82,60.87
2016,3,13,16,0,0.0,72.0,5.4,15.0,72.0,69.61,53.31
2016,3,13,16,15,0.0,62.5,5.5,15.0,62.5,60.4,45.68
2016,3,13,16,30,0.0,53.0,5.6,15.0,53.0,51.2,37.98
2016,3,13,16,45,0.0,43.5,5.7,15.0,43.5,42.01,30.18
2016,3,13,17,0,0.0,34.0,5.8,15.0,34.0,32.82,22.29
2016,3,13,17,15,0.0,25.5,5.7,14.5,25.5,24.6,15.19
2016,3,13,17,30,0.0,17.0,5.6,14.0,17.0,16.39,8.68
2016,3,13,17,45,0.0,10.0,5.6,14.0,10.0,9.64,2.21
2016,3,13,18,0,0.0,3.0,5.6,14.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,5.45,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,6,45,62.0,23.5,5.5,12.5,31.0,48.58,23.16
2016,3,14,7,0,124.0,47.0,5.5,13.0,62.0,101.78,75.36
2016,3,14,7,15,188.0,66.5,5.45,13.0,102.0,153.84,121.36
2016,3,14,7,30,252.0,86.0,5.4,13.0,142.0,212.28,172.85
2016,3,14,7,45,287.5,105.0,5.35,13.0,184.0,262.45,217.16
2016,3,14,8,0,323.0,124.0,5.3,13.0,226.0,315.51,263.01
2016,3,14,8,15,383.5,128.0,5.2,13.0,269.5,375.65,314.05
2016,3,14,8,30,444.0,132.0,5.1,13.0,313.0,433.65,362.51
2016,3,14,8,45,409.5,158.5,5.05,13.0,341.5,458.16,381.39
2016,3,14,9,0,375.0,185.0,5.0,13.0,370.0,470.12,389.82
2016,3,14,9,15,365.5,206.5,4.9,13.0,400.0,499.29,411.87
2016,3,14,9,30,356.0,228.0,4.8,13.0,430.0,526.51,431.89
2016,3,14,9,45,391.0,236.5,4.75,13.5,472.0,572.47,466.7
2016,3,14,10,0,426.0,245.0,4.7,14.0,514.0,627.68,507.66
2016,3,14,10,15,332.5,282.0,4.65,14.0,498.5,589.33,474.51
2016,3,14,10,30,239.0,319.0,4.6,14.0,483.0,545.47,437.32
2016,3,14,10,45,432.5,268.5,4.55,14.0,578.0,677.83,543.1
2016,3,14,11,0,626.0,218.0,4.5,14.0,673.0,799.71,637.41
2016,3,14,11,15,608.0,232.0,4.55,14.0,682.5,800.93,636.6
2016,3,14,11,30,590.0,246.0,4.6,14.0,692.0,797.22,633.06
2016,3,14,11,45,521.0,277.0,4.65,14.0,674.0,766.26,607.99
2016,3,14,12,0,452.0,308.0,4.7,14.0,656.0,732.98,581.25
2016,3,14,12,15,516.5,283.5,4.7,14.0,681.5,757.45,601.34
2016,3,14,12,30,581.0,259.0,4.7,14.0,707.0,778.53,618.5
2016,3,14,12,45,569.0,259.5,4.75,14.0,696.0,757.03,602.39
2016,3,14,13,0,557.0,260.0,4.8,14.0,685.0,733.8,585.14
2016,3,14,13,15,478.5,285.5,4.9,14.0,645.0,681.22,544.12
2016,3,14,13,30,400.0,311.0,5.0,14.0,605.0,626.32,501.1
2016,3,14,13,45,329.5,317.5,5.15,14.0,555.0,566.02,454.05
2016,3,14,14,0,259.0,324.0,5.3,14.0,505.0,509.01,408.94
2016,3,14,14,15,194.0,313.0,5.4,14.0,445.5,439.66,353.99
2016,3,14,14,30,129.0,302.0,5.5,14.0,386.0,378.13,304.59
2016,3,14,14,45,232.5,272.5,5.65,14.0,413.0,402.7,326.29
2016,3,14,15,0,336.0,243.0,5.8,14.0,440.0,419.1,340.26
2016,3,14,15,15,508.0,187.5,5.9,14.0,460.0,433.82,352.05
2016,3,14,15,30,680.0,132.0,6.0,14.0,480.0,430.78,347.2
2016,3,14,15,45,656.0,124.0,6.1,14.0,434.5,376.68,299.93
2016,3,14,16,0,632.0,116.0,6.2,14.0,389.0,324.07,253.06
2016,3,14,16,15,589.5,109.0,6.15,13.5,339.5,268.9,204.28
2016,3,14,16,30,547.0,102.0,6.1,13.0,290.0,217.83,158.99
2016,3,14,16,45,491.0,92.0,6.1,13.0,240.0,165.1,113.74
2016,3,14,17,0,435.0,82.0,6.1,13.0,190.0,119.17,76.92
2016,3,14,17,15,348.5,69.0,6.1,12.5,142.5,75.21,47.21
2016,3,14,17,30,262.0,56.0,6.1,12.0,95.0,42.68,31.91
2016,3,14,17,45,131.0,38.0,6.1,12.0,57.5,31.23,20.25
2016,3,14,18,0,0.0,20.0,6.1,12.0,20.0,18.75,0.0
2016,3,14,18,15,0.0,10.0,6.1,12.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,20.5,5.0,4.7,11.0,5.5,0.0,0.0
2016,3,15,6,30,41.0,10.0,4.7,11.0,11.0,18.9,0.0
2016,3,15,6,45,184.0,25.5,4.75,11.5,46.0,90.71,51.76
2016,3,15,7,0,327.0,41.0,4.8,12.0,81.0,167.35,125.77
2016,3,15,7,15,420.5,51.5,4.8,12.0,129.0,232.68,184.85
2016,3,15,7,30,514.0,62.0,4.8,12.0,177.0,307.19,251.28
2016,3,15,7,45,580.0,68.0,4.8,12.5,229.0,371.91,308.37
2016,3,15,8,0,646.0,74.0,4.8,13.0,281.0,441.75,368.05
2016,3,15,8,15,546.0,104.0,4.75,13.0,299.5,446.85,372.94
2016,3,15,8,30,446.0,134.0,4.7,13.0,318.0,438.74,365.79
2016,3,15,8,45,617.0,112.0,4.7,13.5,399.5,548.86,455.97
2016,3,15,9,0,788.0,90.0,4.7,14.0,481.0,664.32,547.03
2016,3,15,9,15,808.0,93.0,4.7,14.0,525.0,709.37,579.6
2016,3,15,9,30,828.0,96.0,4.7,14.0,569.0,753.09,611.08
2016,3,15,9,45,844.5,97.5,4.7,14.0,608.0,790.69,637.63
2016,3,15,10,0,861.0,99.0,4.7,14.0,647.0,826.18,662.44
2016,3,15,10,15,871.5,100.5,4.7,14.0,679.0,849.21,677.95
2016,3,15,10,30,882.0,102.0,4.7,14.0,711.0,874.43,695.15
2016,3,15,10,45,890.5,103.0,4.75,14.5,736.0,894.39,707.51
2016,3,15,11,0,899.0,104.0,4.8,15.0,761.0,911.17,717.64
2016,3,15,11,15,903.5,105.0,4.85,15.0,778.0,921.08,724.32
2016,3,15,11,30,908.0,106.0,4.9,15.0,795.0,927.54,728.7
2016,3,15,11,45,911.0,106.0,4.95,15.0,804.5,928.08,728.99
2016,3,15,12,0,914.0,106.0,5.0,15.0,814.0,925.09,726.93
2016,3,15,12,15,914.0,106.0,5.05,15.0,815.0,915.93,720.59
2016,3,15,12,30,914.0,106.0,5.1,15.0,816.0,903.32,711.89
2016,3,15,12,45,916.0,103.5,5.2,15.5,810.0,886.37,699.12
2016,3,15,13,0,918.0,101.0,5.3,16.0,804.0,866.03,683.98
2016,3,15,13,15,914.0,100.5,5.35,16.0,788.5,839.61,665.46
2016,3,15,13,30,910.0,100.0,5.4,16.0,773.0,810.23,644.75
2016,3,15,13,45,904.5,98.5,5.5,16.0,750.5,775.9,620.5
2016,3,15,14,0,899.0,97.0,5.6,16.0,728.0,739.03,594.15
2016,3,15,14,15,890.0,95.5,5.7,16.0,697.5,697.42,563.77
2016,3,15,14,30,881.0,94.0,5.8,16.0,667.0,653.91,529.61
2016,3,15,14,45,868.5,92.0,5.95,16.0,630.5,606.16,491.44
2016,3,15,15,0,856.0,90.0,6.1,16.0,594.0,556.94,451.11
2016,3,15,15,15,838.5,87.0,6.2,15.5,551.0,503.34,406.88
2016,3,15,15,30,821.0,84.0,6.3,15.0,508.0,449.64,361.18
2016,3,15,15,45,797.0,81.0,6.45,15.0,461.0,393.56,311.67
2016,3,15,16,0,773.0,78.0,6.6,15.0,414.0,338.63,261.97
2016,3,15,16,15,738.5,73.5,6.6,14.5,363.5,280.72,209.67
2016,3,15,16,30,704.0,69.0,6.6,14.0,313.0,225.73,159.69
2016,3,15,16,45,655.0,63.5,6.65,14.0,261.5,168.51,109.39
2016,3,15,17,0,606.0,58.0,6.7,14.0,210.0,118.23,68.42
2016,3,15,17,15,527.0,50.0,6.7,13.5,159.5,69.39,36.17
2016,3,15,17,30,448.0,42.0,6.7,13.0,109.0,30.96,21.55
2016,3,15,17,45,314.5,30.0,6.7,13.0,68.0,22.8,13.36
2016,3,15,18,0,181.0,18.0,6.7,13.0,27.0,14.04,0.0
2016,3,15,18,15,90.5,9.0,6.65,13.0,13.5,8.85,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.0,5.5,2.05,12.0,6.5,0.0,0.0
2016,3,16,6,30,74.0,11.0,2.0,12.0,13.0,27.46,0.0
2016,3,16,6,45,222.0,25.5,2.0,12.5,50.0,104.25,63.81
2016,3,16,7,0,370.0,40.0,2.0,13.0,87.0,182.03,136.59
2016,3,16,7,15,460.5,49.0,2.05,13.0,136.0,247.11,194.84
2016,3,16,7,30,551.0,58.0,2.1,13.0,185.0,320.99,259.65
2016,3,16,7,45,610.5,64.5,2.15,13.5,237.5,385.06,314.86
2016,3,16,8,0,670.0,71.0,2.2,14.0,290.0,453.63,371.83
2016,3,16,8,15,708.5,75.5,2.3,14.0,341.0,511.62,419.54
2016,3,16,8,30,747.0,80.0,2.4,14.0,392.0,569.15,465.64
2016,3,16,8,45,776.0,83.5,2.5,14.5,441.0,622.52,506.36
2016,3,16,9,0,805.0,87.0,2.6,15.0,490.0,675.83,545.07
2016,3,16,9,15,824.5,89.5,2.6,15.0,534.5,720.55,576.37
2016,3,16,9,30,844.0,92.0,2.6,15.0,579.0,763.85,606.24
2016,3,16,9,45,859.5,94.0,2.6,15.5,618.0,801.67,630.62
2016,3,16,10,0,875.0,96.0,2.6,16.0,657.0,832.34,649.63
2016,3,16,10,15,885.5,97.5,2.65,16.0,689.5,860.65,668.48
2016,3,16,10,30,896.0,99.0,2.7,16.0,722.0,886.11,685.34
2016,3,16,10,45,904.0,100.0,2.8,16.0,747.0,905.81,698.64
2016,3,16,11,0,912.0,101.0,2.9,16.0,772.0,922.26,709.83
2016,3,16,11,15,916.5,102.0,2.95,16.0,789.5,932.22,716.27
2016,3,16,11,30,921.0,103.0,3.0,16.0,807.0,938.68,720.48
2016,3,16,11,45,924.0,103.0,3.1,16.5,816.0,939.16,719.77
2016,3,16,12,0,927.0,103.0,3.2,17.0,825.0,936.06,716.76
2016,3,16,12,15,927.0,102.5,3.25,17.0,826.0,926.21,710.22
2016,3,16,12,30,927.0,102.0,3.3,17.0,827.0,912.85,701.41
2016,3,16,12,45,929.5,99.5,3.35,17.0,820.5,896.07,690.32
2016,3,16,13,0,932.0,97.0,3.4,17.0,814.0,875.83,676.88
2016,3,16,13,15,927.5,96.5,3.45,17.0,798.0,848.63,658.55
2016,3,16,13,30,923.0,96.0,3.5,17.0,782.0,818.45,638.09
2016,3,16,13,45,916.5,94.5,3.55,17.0,758.5,782.93,613.68
2016,3,16,14,0,910.0,93.0,3.6,17.0,735.0,744.89,587.28
2016,3,16,14,15,900.5,91.5,3.65,17.0,704.5,702.5,557.43
2016,3,16,14,30,891.0,90.0,3.7,17.0,674.0,658.21,523.8
2016,3,16,14,45,878.0,88.0,3.75,17.0,636.5,609.69,486.02
2016,3,16,15,0,865.0,86.0,3.8,17.0,599.0,560.05,446.37
2016,3,16,15,15,847.0,83.5,3.85,17.0,556.0,505.83,402.07
2016,3,16,15,30,829.0,81.0,3.9,17.0,513.0,451.93,356.73
2016,3,16,15,45,804.5,78.0,3.95,17.0,465.0,395.18,307.91
2016,3,16,16,0,780.0,75.0,4.0,17.0,417.0,339.63,258.84
2016,3,16,16,15,746.5,71.0,4.1,16.5,366.5,282.02,207.87
2016,3,16,16,30,713.0,67.0,4.2,16.0,316.0,227.22,158.86
2016,3,16,16,45,663.5,61.5,4.3,16.0,264.0,171.3,110.3
2016,3,16,17,0,614.0,56.0,4.4,16.0,212.0,118.46,67.56
2016,3,16,17,15,537.5,48.5,4.5,15.5,162.0,69.6,35.38
2016,3,16,17,30,461.0,41.0,4.6,15.0,112.0,29.85,20.45
2016,3,16,17,45,329.5,29.5,4.75,15.0,70.0,22.15,12.84
2016,3,16,18,0,198.0,18.0,4.9,15.0,28.0,13.89,0.0
2016,3,16,18,15,99.0,9.0,4.95,14.5,14.0,8.85,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.5,3.15,13.0,8.5,0.0,0.0
2016,3,17,6,30,132.0,13.0,3.2,13.0,17.0,42.98,0.0
2016,3,17,6,45,280.5,25.5,3.3,13.5,56.0,122.14,78.31
2016,3,17,7,0,429.0,38.0,3.4,14.0,95.0,201.25,151.53
2016,3,17,7,15,515.0,46.0,3.2,14.0,145.5,266.79,210.68
2016,3,17,7,30,601.0,54.0,3.0,14.0,196.0,340.65,275.72
2016,3,17,7,45,655.5,60.0,2.9,14.5,248.5,404.3,330.61
2016,3,17,8,0,710.0,66.0,2.8,15.0,301.0,469.95,385.1
2016,3,17,8,15,746.5,70.0,2.45,15.0,353.5,528.28,431.82
2016,3,17,8,30,783.0,74.0,2.1,15.0,406.0,587.87,477.32
2016,3,17,8,45,809.0,77.5,1.8,15.5,455.0,640.71,514.77
2016,3,17,9,0,835.0,81.0,1.5,16.0,504.0,693.18,548.43
2016,3,17,9,15,854.0,83.5,1.4,16.0,548.5,738.57,578.05
2016,3,17,9,30,873.0,86.0,1.3,16.0,593.0,777.81,602.66
2016,3,17,9,45,886.5,88.0,1.25,16.5,632.0,814.73,624.64
2016,3,17,10,0,900.0,90.0,1.2,17.0,671.0,849.28,644.6
2016,3,17,10,15,909.5,91.5,1.15,17.0,703.5,877.28,661.06
2016,3,17,10,30,919.0,93.0,1.1,17.0,736.0,902.31,675.48
2016,3,17,10,45,925.5,94.5,1.1,17.5,761.0,921.55,685.59
2016,3,17,11,0,932.0,96.0,1.1,18.0,786.0,937.43,693.6
2016,3,17,11,15,936.5,96.5,1.15,18.0,803.5,946.95,699.75
2016,3,17,11,30,941.0,97.0,1.2,18.0,821.0,952.89,703.79
2016,3,17,11,45,942.5,97.5,1.25,18.5,830.0,952.51,702.58
2016,3,17,12,0,944.0,98.0,1.3,19.0,839.0,948.49,699.21
2016,3,17,12,15,944.5,98.0,1.35,19.0,839.5,939.41,694.02
2016,3,17,12,30,945.0,98.0,1.4,19.0,840.0,926.75,686.63
2016,3,17,12,45,943.0,97.5,1.5,19.0,832.5,907.9,675.93
2016,3,17,13,0,941.0,97.0,1.6,19.0,825.0,885.69,662.95
2016,3,17,13,15,937.0,96.5,1.65,19.0,809.5,858.6,646.02
2016,3,17,13,30,933.0,96.0,1.7,19.0,794.0,828.48,626.97
2016,3,17,13,45,926.0,95.0,1.8,19.5,770.0,792.71,603.21
2016,3,17,14,0,919.0,94.0,1.9,20.0,746.0,754.42,577.46
2016,3,17,14,15,909.5,92.5,1.95,19.5,715.0,711.61,549.95
2016,3,17,14,30,900.0,91.0,2.0,19.0,684.0,666.88,518.66
2016,3,17,14,45,886.5,89.5,2.05,19.0,646.0,618.09,482.19
2016,3,17,15,0,873.0,88.0,2.1,19.0,608.0,568.2,443.82
2016,3,17,15,15,855.5,85.5,2.15,19.0,565.0,513.76,400.83
2016,3,17,15,30,838.0,83.0,2.2,19.0,522.0,459.57,356.63
2016,3,17,15,45,813.5,80.0,2.25,19.0,473.5,402.26,308.67
2016,3,17,16,0,789.0,77.0,2.3,19.0,425.0,346.14,260.28
2016,3,17,16,15,755.5,73.0,2.35,18.5,374.0,287.94,209.83
2016,3,17,16,30,722.0,69.0,2.4,18.0,323.0,232.54,161.12
2016,3,17,16,45,672.0,63.5,2.45,18.0,270.5,173.91,110.99
2016,3,17,17,0,622.0,58.0,2.5,18.0,218.0,122.32,69.71
2016,3,17,17,15,545.5,50.0,2.55,17.5,167.0,72.39,36.81
2016,3,17,17,30,469.0,42.0,2.6,17.0,116.0,31.31,21.57
2016,3,17,17,45,338.0,30.5,2.65,16.5,73.0,22.91,13.51
2016,3,17,18,0,207.0,19.0,2.7,16.0,30.0,14.7,0.0
2016,3,17,18,15,103.5,9.5,2.85,15.5,15.0,9.34,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,3,18,6,30,0.0,20.0,3.7,12.0,20.0,20.75,0.0
2016,3,18,6,45,211.0,30.0,3.75,12.5,59.5,106.98,71.37
2016,3,18,7,0,422.0,40.0,3.8,13.0,99.0,202.71,154.27
2016,3,18,7,15,507.5,48.5,3.75,13.0,149.5,268.67,213.9
2016,3,18,7,30,593.0,57.0,3.7,13.0,200.0,342.86,279.62
2016,3,18,7,45,296.5,51.5,3.65,13.0,123.0,217.97,180.57
2016,3,18,8,0,0.0,46.0,3.6,13.0,46.0,44.43,32.44
2016,3,18,8,15,18.5,106.5,3.6,13.0,114.5,116.08,93.58
2016,3,18,8,30,37.0,167.0,3.6,13.0,183.0,198.86,162.57
2016,3,18,8,45,49.5,191.0,3.65,13.0,215.0,234.02,191.19
2016,3,18,9,0,62.0,215.0,3.7,13.0,247.0,269.94,220.19
2016,3,18,9,15,31.0,192.0,3.7,13.0,208.5,221.59,179.51
2016,3,18,9,30,0.0,169.0,3.7,13.0,170.0,166.97,133.51
2016,3,18,9,45,58.5,235.5,3.7,13.5,274.5,290.85,235.2
2016,3,18,10,0,117.0,302.0,3.7,14.0,379.0,421.74,338.39
2016,3,18,10,15,116.0,318.0,3.7,14.0,397.0,439.36,350.79
2016,3,18,10,30,115.0,334.0,3.7,14.0,415.0,447.44,356.35
2016,3,18,10,45,80.0,327.0,3.7,14.0,384.0,408.83,324.92
2016,3,18,11,0,45.0,320.0,3.7,14.0,353.0,369.41,292.84
2016,3,18,11,15,67.5,343.5,3.65,14.0,395.0,413.83,327.74
2016,3,18,11,30,90.0,367.0,3.6,14.0,437.0,458.0,361.76
2016,3,18,11,45,211.5,364.5,3.6,14.0,530.5,570.81,450.85
2016,3,18,12,0,333.0,362.0,3.6,14.0,624.0,681.2,535.35
2016,3,18,12,15,330.5,363.0,3.6,14.0,623.5,674.58,529.55
2016,3,18,12,30,328.0,364.0,3.6,14.0,623.0,666.66,523.56
2016,3,18,12,45,607.5,245.5,3.6,14.0,720.0,782.82,617.23
2016,3,18,13,0,887.0,127.0,3.6,14.0,817.0,874.01,684.95
2016,3,18,13,15,757.0,178.5,3.65,14.0,759.5,804.12,634.58
2016,3,18,13,30,627.0,230.0,3.7,14.0,702.0,731.34,579.43
2016,3,18,13,45,650.5,211.0,3.75,14.0,687.5,708.3,563.71
2016,3,18,14,0,674.0,192.0,3.8,14.0,673.0,681.73,544.69
2016,3,18,14,15,666.0,184.0,3.9,14.0,642.5,641.06,514.16
2016,3,18,14,30,658.0,176.0,4.0,14.0,612.0,599.17,482.12
2016,3,18,14,45,741.0,143.0,4.1,14.0,608.0,585.91,472.48
2016,3,18,15,0,824.0,110.0,4.2,14.0,604.0,564.41,455.28
2016,3,18,15,15,804.5,106.5,4.2,14.0,560.5,510.47,410.65
2016,3,18,15,30,785.0,103.0,4.2,14.0,517.0,456.73,365.13
2016,3,18,15,45,674.0,112.5,4.2,14.0,445.0,377.78,299.15
2016,3,18,16,0,563.0,122.0,4.2,14.0,373.0,310.43,242.33
2016,3,18,16,15,517.0,118.5,4.1,13.5,328.0,260.16,198.62
2016,3,18,16,30,471.0,115.0,4.0,13.0,283.0,214.91,159.12
2016,3,18,16,45,436.5,100.5,3.95,13.0,237.0,166.51,117.2
2016,3,18,17,0,402.0,86.0,3.9,13.0,191.0,121.88,80.4
2016,3,18,17,15,345.5,70.5,3.75,13.0,146.5,78.92,49.58
2016,3,18,17,30,289.0,55.0,3.6,13.0,102.0,42.58,31.91
2016,3,18,17,45,194.5,38.5,3.5,13.0,64.5,29.56,19.5
2016,3,18,18,0,100.0,22.0,3.4,13.0,27.0,17.16,1.36
2016,3,18,18,15,50.0,11.0,3.3,12.5,13.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.1,13.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.2,13.0,19.0,19.21,0.0
2016,3,19,6,45,140.5,33.0,1.35,13.0,53.0,90.75,61.99
2016,3,19,7,0,281.0,47.0,1.5,13.0,87.0,161.98,123.71
2016,3,19,7,15,340.5,61.0,1.6,13.0,130.5,216.05,171.97
2016,3,19,7,30,400.0,75.0,1.7,13.0,174.0,275.98,224.51
2016,3,19,7,45,445.0,86.0,1.8,13.5,219.5,330.49,271.18
2016,3,19,8,0,490.0,97.0,1.9,14.0,265.0,388.53,319.32
2016,3,19,8,15,514.0,110.0,1.95,14.0,310.5,439.47,360.78
2016,3,19,8,30,538.0,123.0,2.0,14.0,356.0,491.19,401.73
2016,3,19,8,45,420.5,167.5,2.05,14.5,362.0,482.68,391.91
2016,3,19,9,0,303.0,212.0,2.1,15.0,368.0,455.09,367.13
2016,3,19,9,15,555.5,154.0,2.1,15.0,471.0,601.96,484.16
2016,3,19,9,30,808.0,96.0,2.1,15.0,574.0,749.17,592.71
2016,3,19,9,45,821.0,99.0,2.1,15.0,611.5,785.08,615.74
2016,3,19,10,0,834.0,102.0,2.1,15.0,649.0,818.77,638.01
2016,3,19,10,15,845.0,104.0,2.15,15.0,680.5,842.04,653.29
2016,3,19,10,30,856.0,106.0,2.2,15.0,712.0,867.66,670.35
2016,3,19,10,45,864.0,107.0,2.25,15.0,736.5,886.66,682.81
2016,3,19,11,0,872.0,108.0,2.3,15.0,761.0,902.55,693.27
2016,3,19,11,15,685.5,199.0,2.25,15.0,719.5,845.33,652.27
2016,3,19,11,30,499.0,290.0,2.2,15.0,678.0,769.93,593.99
2016,3,19,11,45,394.5,332.5,2.15,15.0,641.5,710.1,548.42
2016,3,19,12,0,290.0,375.0,2.1,15.0,605.0,657.1,506.89
2016,3,19,12,15,417.5,328.5,2.05,15.0,660.0,722.57,557.67
2016,3,19,12,30,545.0,282.0,2.0,15.0,715.0,778.13,599.58
2016,3,19,12,45,508.5,292.5,2.0,15.0,693.5,745.92,575.31
2016,3,19,13,0,472.0,303.0,2.0,15.0,672.0,712.94,551.19
2016,3,19,13,15,429.5,314.5,2.05,15.0,645.5,675.75,524.06
2016,3,19,13,30,387.0,326.0,2.1,15.0,619.0,635.28,494.37
2016,3,19,13,45,288.0,335.0,2.15,15.0,549.5,555.27,434.08
2016,3,19,14,0,189.0,344.0,2.2,15.0,480.0,477.41,374.52
2016,3,19,14,15,180.5,329.0,2.35,15.0,454.5,447.58,352.93
2016,3,19,14,30,172.0,314.0,2.5,15.0,429.0,418.02,330.92
2016,3,19,14,45,202.0,293.0,2.65,15.0,420.5,406.1,322.83
2016,3,19,15,0,232.0,272.0,2.8,15.0,412.0,391.25,311.92
2016,3,19,15,15,271.0,245.0,2.95,15.0,397.5,372.7,297.65
2016,3,19,15,30,310.0,218.0,3.1,15.0,383.0,349.11,278.55
2016,3,19,15,45,235.0,205.0,3.3,15.0,323.5,288.35,229.6
2016,3,19,16,0,160.0,192.0,3.5,15.0,264.0,235.83,187.38
2016,3,19,16,15,257.5,158.5,3.5,14.5,258.5,222.21,173.41
2016,3,19,16,30,355.0,125.0,3.5,14.0,253.0,197.18,147.93
2016,3,19,16,45,490.0,91.0,3.55,14.0,237.5,168.49,116.23
2016,3,19,17,0,625.0,57.0,3.6,14.0,222.0,124.02,72.12
2016,3,19,17,15,551.0,49.5,3.45,13.5,171.0,74.25,38.24
2016,3,19,17,30,477.0,42.0,3.3,13.0,120.0,33.02,23.54
2016,3,19,17,45,360.5,31.0,3.2,13.0,77.5,23.04,14.05
2016,3,19,18,0,244.0,20.0,3.1,13.0,35.0,15.36,1.96
2016,3,19,18,15,122.0,10.0,2.95,13.0,17.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.0,14.0,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,4.1,14.0,14.0,13.51,0.0
2016,3,20,6,45,22.0,33.5,4.2,14.5,36.5,42.52,27.53
2016,3,20,7,0,44.0,53.0,4.3,15.0,59.0,72.36,53.84
2016,3,20,7,15,60.5,74.5,4.35,15.0,87.5,104.3,81.74
2016,3,20,7,30,77.0,96.0,4.4,15.0,116.0,142.84,115.04
2016,3,20,7,45,86.5,118.0,4.45,15.0,145.0,175.05,142.64
2016,3,20,8,0,96.0,140.0,4.5,15.0,174.0,207.9,170.27
2016,3,20,8,15,257.0,145.0,4.55,15.0,254.0,319.42,264.35
2016,3,20,8,30,418.0,150.0,4.6,15.0,334.0,446.52,368.96
2016,3,20,8,45,394.0,175.5,4.65,15.5,364.0,474.85,389.57
2016,3,20,9,0,370.0,201.0,4.7,16.0,394.0,491.7,401.07
2016,3,20,9,15,580.0,152.5,4.75,16.0,484.5,620.76,505.41
2016,3,20,9,30,790.0,104.0,4.8,16.0,575.0,746.81,601.65
2016,3,20,9,45,465.0,207.0,4.85,16.0,489.0,616.55,496.93
2016,3,20,10,0,140.0,310.0,4.9,16.0,403.0,450.09,358.98
2016,3,20,10,15,99.5,313.0,4.9,16.0,381.0,410.89,327.27
2016,3,20,10,30,59.0,316.0,4.9,16.0,359.0,378.87,300.48
2016,3,20,10,45,83.0,338.5,4.9,16.0,400.5,424.01,335.93
2016,3,20,11,0,107.0,361.0,4.9,16.0,442.0,469.25,370.9
2016,3,20,11,15,68.5,338.0,4.9,16.0,390.5,408.78,322.72
2016,3,20,11,30,30.0,315.0,4.9,16.0,339.0,348.34,274.39
2016,3,20,11,45,17.0,249.5,4.9,16.0,263.0,261.0,205.68
2016,3,20,12,0,4.0,184.0,4.9,16.0,187.0,183.41,143.65
2016,3,20,12,15,2.0,164.5,4.85,16.0,166.0,162.15,126.6
2016,3,20,12,30,0.0,145.0,4.8,16.0,145.0,141.07,109.58
2016,3,20,12,45,4.0,184.5,4.8,16.0,187.5,183.33,143.74
2016,3,20,13,0,8.0,224.0,4.8,16.0,230.0,225.44,177.45
2016,3,20,13,15,4.0,160.5,4.75,16.0,163.5,159.29,124.5
2016,3,20,13,30,0.0,97.0,4.7,16.0,97.0,93.97,71.63
2016,3,20,13,45,1.5,140.5,4.7,16.0,142.0,137.43,107.15
2016,3,20,14,0,3.0,184.0,4.7,16.0,187.0,180.74,142.23
2016,3,20,14,15,1.5,137.0,4.65,16.0,138.5,133.75,104.38
2016,3,20,14,30,0.0,90.0,4.6,16.0,90.0,87.12,66.48
2016,3,20,14,45,0.0,107.0,4.6,16.0,107.0,103.55,80.15
2016,3,20,15,0,0.0,124.0,4.6,16.0,124.0,119.88,93.73
2016,3,20,15,15,0.0,76.0,4.5,15.5,76.0,73.51,55.83
2016,3,20,15,30,0.0,28.0,4.4,15.0,28.0,27.05,17.18
2016,3,20,15,45,0.0,59.5,4.3,15.0,59.5,57.51,42.92
2016,3,20,16,0,0.0,91.0,4.2,15.0,91.0,87.86,68.52
2016,3,20,16,15,0.0,77.5,4.05,15.0,77.5,74.92,57.83
2016,3,20,16,30,0.0,64.0,3.9,15.0,64.0,61.86,46.96
2016,3,20,16,45,0.0,54.0,3.8,15.0,54.0,52.17,38.83
2016,3,20,17,0,0.0,44.0,3.7,15.0,44.0,42.49,30.58
2016,3,20,17,15,0.0,34.0,3.6,15.0,34.0,32.82,22.22
2016,3,20,17,30,0.0,24.0,3.5,15.0,24.0,23.16,14.72
2016,3,20,17,45,0.0,15.5,3.4,15.0,15.5,14.95,7.1
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.74,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.0,3.55,14.0,11.0,10.81,0.0
2016,3,21,6,30,0.0,22.0,3.7,14.0,22.0,22.43,0.0
2016,3,21,6,45,106.0,40.5,3.85,14.0,56.5,85.14,60.06
2016,3,21,7,0,212.0,59.0,4.0,14.0,91.0,148.4,114.51
2016,3,21,7,15,274.0,75.5,4.15,14.0,134.5,208.27,167.1
2016,3,21,7,30,336.0,92.0,4.3,14.0,178.0,269.05,220.28
2016,3,21,7,45,404.5,97.5,4.5,14.5,224.0,326.31,269.65
2016,3,21,8,0,473.0,103.0,4.7,15.0,270.0,389.46,322.89
2016,3,21,8,15,348.5,143.0,4.8,15.0,276.5,372.97,308.83
2016,3,21,8,30,224.0,183.0,4.9,15.0,283.0,352.11,289.83
2016,3,21,8,45,209.5,207.0,5.05,15.0,308.5,369.19,303.1
2016,3,21,9,0,195.0,231.0,5.2,15.0,334.0,391.97,320.42
2016,3,21,9,15,137.0,248.5,5.35,15.0,324.0,372.7,302.91
2016,3,21,9,30,79.0,266.0,5.5,15.0,314.0,340.62,275.06
2016,3,21,9,45,86.0,285.5,5.65,15.0,340.5,368.44,296.91
2016,3,21,10,0,93.0,305.0,5.8,15.0,367.0,396.28,318.54
2016,3,21,10,15,46.5,207.5,5.85,15.0,238.5,251.37,201.78
2016,3,21,10,30,0.0,110.0,5.9,15.0,110.0,106.8,82.62
2016,3,21,10,45,13.0,202.5,6.0,15.5,213.0,210.83,167.31
2016,3,21,11,0,26.0,295.0,6.1,16.0,316.0,316.82,251.27
2016,3,21,11,15,84.5,341.0,6.05,16.0,407.5,426.49,338.71
2016,3,21,11,30,143.0,387.0,6.0,16.0,499.0,535.94,423.99
2016,3,21,11,45,82.5,344.0,6.0,16.0,409.5,425.26,336.67
2016,3,21,12,0,22.0,301.0,6.0,16.0,320.0,317.06,250.19
2016,3,21,12,15,22.5,301.5,5.95,16.0,320.0,317.29,250.51
2016,3,21,12,30,23.0,302.0,5.9,16.0,320.0,317.43,250.61
2016,3,21,12,45,11.5,173.5,5.9,16.0,182.5,178.93,140.54
2016,3,21,13,0,0.0,45.0,5.9,16.0,45.0,43.56,30.27
2016,3,21,13,15,0.0,44.0,5.9,16.0,44.0,42.59,29.53
2016,3,21,13,30,0.0,43.0,5.9,16.0,43.0,41.61,28.76
2016,3,21,13,45,0.0,69.5,5.9,16.0,69.5,67.28,49.93
2016,3,21,14,0,0.0,96.0,5.9,16.0,96.0,92.97,71.08
2016,3,21,14,15,0.0,84.0,5.85,15.5,84.0,81.32,61.74
2016,3,21,14,30,0.0,72.0,5.8,15.0,72.0,69.67,52.36
2016,3,21,14,45,0.0,62.5,5.8,15.0,62.5,60.46,44.83
2016,3,21,15,0,0.0,53.0,5.8,15.0,53.0,51.25,37.27
2016,3,21,15,15,0.0,45.5,5.75,15.0,45.5,43.98,31.3
2016,3,21,15,30,0.0,38.0,5.7,15.0,38.0,36.72,25.3
2016,3,21,15,45,0.0,69.0,5.7,15.0,69.0,66.71,50.62
2016,3,21,16,0,0.0,100.0,5.7,15.0,100.0,96.4,75.67
2016,3,21,16,15,95.0,123.5,5.65,14.5,158.5,144.43,113.94
2016,3,21,16,30,190.0,147.0,5.6,14.0,217.0,181.0,140.78
2016,3,21,16,45,169.0,129.0,5.6,14.0,184.0,148.03,112.84
2016,3,21,17,0,148.0,111.0,5.6,14.0,151.0,117.4,87.56
2016,3,21,17,15,119.0,88.5,5.45,14.0,116.0,85.11,62.25
2016,3,21,17,30,90.0,66.0,5.3,14.0,81.0,56.61,44.2
2016,3,21,17,45,55.0,45.0,5.2,14.0,53.0,38.58,27.4
2016,3,21,18,0,20.0,24.0,5.1,14.0,25.0,22.29,8.11
2016,3,21,18,15,10.0,12.0,5.15,13.5,12.5,11.8,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,72.0,11.5,5.1,12.0,15.5,25.31,0.0
2016,3,22,6,30,144.0,23.0,5.1,12.0,31.0,69.62,21.06
2016,3,22,6,45,279.0,36.5,5.15,12.5,73.5,138.46,100.02
2016,3,22,7,0,414.0,50.0,5.2,13.0,116.0,217.12,169.07
2016,3,22,7,15,315.5,75.0,5.25,13.0,136.5,225.63,182.42
2016,3,22,7,30,217.0,100.0,5.3,13.0,157.0,218.13,179.43
2016,3,22,7,45,250.5,116.5,5.35,13.0,196.0,263.64,219.2
2016,3,22,8,0,284.0,133.0,5.4,13.0,235.0,311.95,260.53
2016,3,22,8,15,525.0,109.5,5.4,13.0,332.0,454.55,380.99
2016,3,22,8,30,766.0,86.0,5.4,13.0,429.0,604.86,504.79
2016,3,22,8,45,798.0,87.0,5.4,13.0,479.0,658.66,547.1
2016,3,22,9,0,830.0,88.0,5.4,13.0,529.0,712.49,587.29
2016,3,22,9,15,848.0,90.5,5.4,13.0,573.5,757.02,619.74
2016,3,22,9,30,866.0,93.0,5.4,13.0,618.0,799.94,650.63
2016,3,22,9,45,884.5,93.0,5.45,13.5,657.5,833.69,673.32
2016,3,22,10,0,903.0,93.0,5.5,14.0,697.0,870.08,697.84
2016,3,22,10,15,912.5,94.5,5.55,14.0,729.5,897.95,717.26
2016,3,22,10,30,922.0,96.0,5.6,14.0,762.0,922.83,734.53
2016,3,22,10,45,930.0,96.0,5.65,14.0,787.0,941.55,747.38
2016,3,22,11,0,938.0,96.0,5.7,14.0,812.0,956.92,757.92
2016,3,22,11,15,778.0,174.0,5.75,14.0,776.0,908.48,722.05
2016,3,22,11,30,618.0,252.0,5.8,14.0,740.0,844.32,672.89
2016,3,22,11,45,784.0,175.0,5.85,14.0,801.5,908.38,722.24
2016,3,22,12,0,950.0,98.0,5.9,14.0,863.0,966.71,764.58
2016,3,22,12,15,950.0,98.0,6.0,14.0,863.5,956.79,757.55
2016,3,22,12,30,950.0,98.0,6.1,14.0,864.0,943.27,748.36
2016,3,22,12,45,946.0,99.0,6.2,14.0,855.5,923.81,734.89
2016,3,22,13,0,942.0,100.0,6.3,14.0,847.0,901.05,719.03
2016,3,22,13,15,937.5,99.0,6.4,14.0,830.5,872.63,698.96
2016,3,22,13,30,933.0,98.0,6.5,14.0,814.0,841.22,676.6
2016,3,22,13,45,926.0,97.5,6.65,14.0,790.0,805.58,651.11
2016,3,22,14,0,919.0,97.0,6.8,14.0,766.0,767.43,623.5
2016,3,22,14,15,910.0,95.5,6.85,14.0,735.0,724.59,591.73
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,679.82,556.74
2016,3,22,14,45,889.0,92.0,7.0,14.0,666.0,631.03,517.21
2016,3,22,15,0,877.0,90.0,7.1,14.0,628.0,581.03,475.76
2016,3,22,15,15,860.5,87.5,7.05,14.0,584.5,527.3,430.04
2016,3,22,15,30,844.0,85.0,7.0,14.0,541.0,472.15,382.1
2016,3,22,15,45,822.0,81.5,7.0,14.0,493.0,414.69,331.2
2016,3,22,16,0,800.0,78.0,7.0,14.0,445.0,358.18,279.93
2016,3,22,16,15,768.0,74.5,6.9,13.5,393.5,299.91,226.97
2016,3,22,16,30,736.0,71.0,6.8,13.0,342.0,244.27,175.91
2016,3,22,16,45,691.0,65.5,6.7,13.0,289.5,187.26,124.84
2016,3,22,17,0,646.0,60.0,6.6,13.0,237.0,132.68,78.91
2016,3,22,17,15,573.0,53.0,6.55,13.0,185.0,81.8,43.15
2016,3,22,17,30,500.0,46.0,6.5,13.0,133.0,39.37,23.59
2016,3,22,17,45,378.5,35.5,6.45,13.0,88.0,26.7,17.39
2016,3,22,18,0,257.0,25.0,6.4,13.0,43.0,19.72,7.44
2016,3,22,18,15,128.5,12.5,6.35,13.0,21.5,12.29,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.0,4.7,11.5,12.0,14.58,0.0
2016,3,23,6,30,38.0,22.0,4.6,12.0,24.0,35.29,12.57
2016,3,23,6,45,92.5,41.0,4.5,12.5,54.5,81.3,58.78
2016,3,23,7,0,147.0,60.0,4.4,13.0,85.0,126.89,98.8
2016,3,23,7,15,174.0,81.0,4.25,13.0,120.5,169.04,136.38
2016,3,23,7,30,201.0,102.0,4.1,13.0,156.0,213.56,175.45
2016,3,23,7,45,224.0,121.0,3.95,13.0,192.5,255.91,211.96
2016,3,23,8,0,247.0,140.0,3.8,13.0,229.0,300.0,249.11
2016,3,23,8,15,253.0,162.0,3.65,13.0,265.0,338.72,280.76
2016,3,23,8,30,259.0,184.0,3.5,13.0,301.0,377.21,311.45
2016,3,23,8,45,296.0,199.5,3.4,13.5,347.5,429.5,352.52
2016,3,23,9,0,333.0,215.0,3.3,14.0,394.0,483.76,394.14
2016,3,23,9,15,599.0,155.5,3.25,14.0,508.5,644.44,522.6
2016,3,23,9,30,865.0,96.0,3.2,14.0,623.0,805.44,641.49
