Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,648.0,180.5,3.15,14.5,589.0,746.19,593.39
2016,3,23,10,0,431.0,265.0,3.1,15.0,555.0,665.24,526.09
2016,3,23,10,15,672.5,183.0,3.1,15.0,660.5,797.98,629.06
2016,3,23,10,30,914.0,101.0,3.1,15.0,766.0,924.05,716.62
2016,3,23,10,45,782.0,163.0,3.1,15.5,745.0,892.96,691.44
2016,3,23,11,0,650.0,225.0,3.1,16.0,724.0,845.57,655.79
2016,3,23,11,15,795.0,164.0,3.15,16.0,787.5,911.77,702.9
2016,3,23,11,30,940.0,103.0,3.2,16.0,851.0,974.47,745.56
2016,3,23,11,45,941.0,104.0,3.3,16.0,859.5,973.72,744.87
2016,3,23,12,0,942.0,105.0,3.4,16.0,868.0,969.33,742.36
2016,3,23,12,15,942.0,105.0,3.6,16.0,868.5,959.36,736.82
2016,3,23,12,30,942.0,105.0,3.8,16.0,869.0,945.84,728.84
2016,3,23,12,45,806.0,168.0,4.05,16.0,817.0,879.87,684.07
2016,3,23,13,0,670.0,231.0,4.3,16.0,765.0,812.87,636.8
2016,3,23,13,15,791.0,171.5,4.45,16.0,790.5,831.26,653.16
2016,3,23,13,30,912.0,112.0,4.6,16.0,816.0,840.82,661.52
2016,3,23,13,45,781.0,160.0,4.85,16.0,750.0,762.06,605.81
2016,3,23,14,0,650.0,208.0,5.1,16.0,684.0,686.71,548.22
2016,3,23,14,15,670.0,188.5,5.25,16.0,661.5,654.63,525.09
2016,3,23,14,30,690.0,169.0,5.4,16.0,639.0,619.21,498.54
2016,3,23,14,45,762.0,139.5,5.55,16.0,632.0,602.13,485.9
2016,3,23,15,0,834.0,110.0,5.7,16.0,625.0,577.81,466.46
2016,3,23,15,15,815.5,107.0,5.75,15.5,581.0,524.05,422.69
2016,3,23,15,30,797.0,104.0,5.8,15.0,537.0,470.39,377.75
2016,3,23,15,45,739.5,99.5,5.85,15.0,473.5,398.16,316.37
2016,3,23,16,0,682.0,95.0,5.9,15.0,410.0,332.06,259.04
2016,3,23,16,15,711.0,77.5,5.9,14.5,372.5,286.91,216.68
2016,3,23,16,30,740.0,60.0,5.9,14.0,335.0,236.13,168.37
2016,3,23,16,45,655.0,67.0,5.9,14.0,283.0,180.99,120.63
2016,3,23,17,0,570.0,74.0,5.9,14.0,231.0,136.72,85.29
2016,3,23,17,15,493.5,64.5,5.9,13.5,180.0,87.63,50.67
2016,3,23,17,30,417.0,55.0,5.9,13.0,129.0,47.56,30.64
2016,3,23,17,45,298.0,41.5,5.9,13.0,85.0,31.6,21.68
2016,3,23,18,0,179.0,28.0,5.9,13.0,41.0,21.84,9.64
2016,3,23,18,15,89.5,14.0,5.85,13.0,20.5,13.76,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.0,6.65,12.0,17.5,27.13,0.0
2016,3,24,6,30,152.0,24.0,6.7,12.0,35.0,75.28,37.54
2016,3,24,6,45,264.5,38.5,6.75,12.5,76.5,137.1,101.02
2016,3,24,7,0,377.0,53.0,6.8,13.0,118.0,209.99,165.18
2016,3,24,7,15,452.5,63.0,6.7,13.0,167.5,273.32,222.45
2016,3,24,7,30,528.0,73.0,6.6,13.0,217.0,343.73,285.04
2016,3,24,7,45,573.5,81.5,6.55,13.5,267.5,403.46,337.08
2016,3,24,8,0,619.0,90.0,6.5,14.0,318.0,466.3,390.14
2016,3,24,8,15,655.5,96.0,6.45,14.0,368.5,523.52,437.95
2016,3,24,8,30,692.0,102.0,6.4,14.0,419.0,582.19,485.77
2016,3,24,8,45,701.0,113.0,6.35,14.5,463.5,628.38,521.23
2016,3,24,9,0,710.0,124.0,6.3,15.0,508.0,673.11,554.62
2016,3,24,9,15,731.0,128.5,6.25,15.0,551.5,718.14,588.06
2016,3,24,9,30,752.0,133.0,6.2,15.0,595.0,762.06,620.0
2016,3,24,9,45,755.5,142.0,6.2,15.0,630.5,795.15,643.58
2016,3,24,10,0,759.0,151.0,6.2,15.0,666.0,825.63,665.14
2016,3,24,10,15,771.5,153.0,6.15,15.0,697.5,853.51,684.47
2016,3,24,10,30,784.0,155.0,6.1,15.0,729.0,875.29,699.24
2016,3,24,10,45,807.5,149.0,6.1,15.5,757.0,899.55,714.76
2016,3,24,11,0,831.0,143.0,6.1,16.0,785.0,921.13,728.27
2016,3,24,11,15,837.0,144.5,6.05,16.0,802.5,931.77,734.99
2016,3,24,11,30,843.0,146.0,6.0,16.0,820.0,939.15,739.5
2016,3,24,11,45,844.0,148.0,6.0,16.0,828.5,939.14,739.08
2016,3,24,12,0,845.0,150.0,6.0,16.0,837.0,935.78,736.43
2016,3,24,12,15,845.5,150.0,6.1,16.0,838.0,926.56,730.21
2016,3,24,12,30,846.0,150.0,6.2,16.0,839.0,914.09,721.74
2016,3,24,12,45,539.5,270.0,6.3,16.0,707.5,755.21,600.66
2016,3,24,13,0,233.0,390.0,6.4,16.0,576.0,593.3,469.51
2016,3,24,13,15,312.5,361.5,6.5,16.0,606.5,626.55,498.11
2016,3,24,13,30,392.0,333.0,6.6,16.0,637.0,649.66,518.23
2016,3,24,13,45,279.0,344.0,6.7,16.0,557.0,559.46,446.55
2016,3,24,14,0,166.0,355.0,6.8,16.0,477.0,472.6,376.86
2016,3,24,14,15,503.5,237.5,6.85,16.0,586.0,587.43,474.84
2016,3,24,14,30,841.0,120.0,6.9,16.0,695.0,670.51,544.6
2016,3,24,14,45,641.5,176.5,6.95,16.0,601.5,566.37,459.19
2016,3,24,15,0,442.0,233.0,7.0,16.0,508.0,475.72,384.32
2016,3,24,15,15,362.0,232.0,7.0,15.5,447.0,409.19,330.68
2016,3,24,15,30,282.0,231.0,7.0,15.0,386.0,350.61,282.98
2016,3,24,15,45,286.5,208.5,7.0,15.0,353.5,314.51,252.67
2016,3,24,16,0,291.0,186.0,7.0,15.0,321.0,277.73,221.08
2016,3,24,16,15,455.5,142.5,7.0,14.5,326.0,268.7,208.28
2016,3,24,16,30,620.0,99.0,7.0,14.0,331.0,242.25,177.78
2016,3,24,16,45,579.5,89.0,7.0,14.0,280.5,188.06,129.84
2016,3,24,17,0,539.0,79.0,7.0,14.0,230.0,138.25,87.99
2016,3,24,17,15,467.0,68.5,6.95,14.0,179.5,90.26,53.58
2016,3,24,17,30,395.0,58.0,6.9,14.0,129.0,50.8,32.94
2016,3,24,17,45,287.0,43.0,6.9,14.0,85.5,32.72,22.62
2016,3,24,18,0,179.0,28.0,6.9,14.0,42.0,21.76,10.15
2016,3,24,18,15,89.5,14.0,6.85,13.5,21.0,13.76,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,45.0,13.5,6.85,12.0,16.5,22.51,0.0
2016,3,25,6,30,90.0,27.0,6.9,12.0,33.0,59.59,32.57
2016,3,25,6,45,162.0,45.5,7.0,12.5,69.0,108.9,80.77
2016,3,25,7,0,234.0,64.0,7.1,13.0,105.0,169.98,134.31
2016,3,25,7,15,277.5,82.5,7.15,13.0,147.0,221.25,180.43
2016,3,25,7,30,321.0,101.0,7.2,13.0,189.0,276.62,229.5
2016,3,25,7,45,372.5,110.5,7.25,13.5,233.0,329.85,275.68
2016,3,25,8,0,424.0,120.0,7.3,14.0,277.0,387.32,324.44
2016,3,25,8,15,453.0,133.5,7.35,14.0,324.0,439.18,367.95
2016,3,25,8,30,482.0,147.0,7.4,14.0,371.0,492.38,411.73
2016,3,25,8,45,636.5,124.0,7.45,14.0,452.0,597.86,499.27
2016,3,25,9,0,791.0,101.0,7.5,14.0,533.0,706.86,586.49
2016,3,25,9,15,809.0,104.0,7.5,14.0,576.5,750.67,618.92
2016,3,25,9,30,827.0,107.0,7.5,14.0,620.0,792.94,650.06
2016,3,25,9,45,842.5,108.5,7.5,14.5,658.0,829.67,675.42
2016,3,25,10,0,858.0,110.0,7.5,15.0,696.0,864.18,698.88
2016,3,25,10,15,868.0,111.5,7.45,15.0,727.5,886.13,713.9
2016,3,25,10,30,878.0,113.0,7.4,15.0,759.0,910.47,730.78
2016,3,25,10,45,884.0,115.0,7.35,15.0,783.5,928.74,743.14
2016,3,25,11,0,890.0,117.0,7.3,15.0,808.0,943.75,753.19
2016,3,25,11,15,895.0,117.5,7.25,15.0,824.5,952.9,759.0
2016,3,25,11,30,900.0,118.0,7.2,15.0,841.0,958.62,762.43
2016,3,25,11,45,901.5,119.0,7.2,15.0,849.5,958.17,761.7
2016,3,25,12,0,903.0,120.0,7.2,15.0,858.0,954.23,758.56
2016,3,25,12,15,903.5,120.0,7.2,15.0,858.5,944.86,751.59
2016,3,25,12,30,904.0,120.0,7.2,15.0,859.0,932.07,742.23
2016,3,25,12,45,908.0,116.0,7.25,15.5,852.5,914.85,728.53
2016,3,25,13,0,912.0,112.0,7.3,16.0,846.0,894.21,712.43
2016,3,25,13,15,908.0,111.0,7.4,16.0,830.0,866.66,692.79
2016,3,25,13,30,904.0,110.0,7.5,16.0,814.0,836.2,670.94
2016,3,25,13,45,898.0,109.0,7.6,16.0,790.0,801.45,645.76
2016,3,25,14,0,892.0,108.0,7.7,16.0,766.0,764.24,618.56
2016,3,25,14,15,882.5,106.0,7.75,15.5,735.0,721.31,587.77
2016,3,25,14,30,873.0,104.0,7.8,15.0,704.0,676.59,553.66
2016,3,25,14,45,859.5,102.0,7.9,15.0,666.0,627.83,514.09
2016,3,25,15,0,846.0,100.0,8.0,15.0,628.0,577.71,472.57
2016,3,25,15,15,828.5,97.5,8.05,15.0,584.5,524.33,427.38
2016,3,25,15,30,811.0,95.0,8.1,15.0,541.0,470.93,381.09
2016,3,25,15,45,782.5,93.0,8.2,15.0,492.5,413.71,330.7
2016,3,25,16,0,754.0,91.0,8.3,15.0,444.0,358.2,280.71
2016,3,25,16,15,720.5,86.0,8.35,14.5,392.5,298.4,227.04
2016,3,25,16,30,687.0,81.0,8.4,14.0,341.0,243.18,176.8
2016,3,25,16,45,631.0,76.5,8.45,14.0,288.0,187.28,127.36
2016,3,25,17,0,575.0,72.0,8.5,14.0,235.0,137.42,85.78
2016,3,25,17,15,501.5,63.5,8.5,13.5,184.0,88.92,51.09
2016,3,25,17,30,428.0,55.0,8.5,13.0,133.0,49.06,30.7
2016,3,25,17,45,306.5,42.5,8.5,13.0,88.5,32.23,22.35
2016,3,25,18,0,185.0,30.0,8.5,13.0,44.0,23.36,11.92
2016,3,25,18,15,92.5,15.0,8.45,13.0,22.0,14.74,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,5.05,13.0,23.0,40.0,0.0
2016,3,26,6,30,265.0,25.0,5.1,13.0,46.0,110.48,66.57
2016,3,26,6,45,378.0,35.5,5.2,13.5,90.0,173.22,128.81
2016,3,26,7,0,491.0,46.0,5.3,14.0,134.0,247.91,194.96
2016,3,26,7,15,559.0,53.0,5.3,14.0,185.0,311.0,252.3
2016,3,26,7,30,627.0,60.0,5.3,14.0,236.0,380.29,313.7
2016,3,26,7,45,671.5,65.0,5.3,14.0,288.0,438.68,364.87
2016,3,26,8,0,716.0,70.0,5.3,14.0,340.0,501.88,418.41
2016,3,26,8,15,746.5,73.5,5.3,14.0,390.5,557.03,464.05
2016,3,26,8,30,777.0,77.0,5.3,14.0,441.0,612.88,509.05
2016,3,26,8,45,800.5,79.5,5.3,14.5,488.5,662.97,546.27
2016,3,26,9,0,824.0,82.0,5.3,15.0,536.0,712.48,581.65
2016,3,26,9,15,840.5,84.5,5.3,15.0,579.0,751.15,609.33
2016,3,26,9,30,857.0,87.0,5.3,15.0,622.0,792.49,638.81
2016,3,26,9,45,866.0,90.0,5.3,15.5,658.5,826.2,661.07
2016,3,26,10,0,875.0,93.0,5.3,16.0,695.0,857.33,681.25
2016,3,26,10,15,884.0,94.5,5.3,16.0,726.0,884.04,699.41
2016,3,26,10,30,893.0,96.0,5.3,16.0,757.0,907.82,715.47
2016,3,26,10,45,897.0,98.0,5.3,16.0,780.0,924.53,726.46
2016,3,26,11,0,901.0,100.0,5.3,16.0,803.0,937.89,735.18
2016,3,26,11,15,905.0,100.5,5.35,16.0,819.0,946.22,740.76
2016,3,26,11,30,909.0,101.0,5.4,16.0,835.0,951.09,744.02
2016,3,26,11,45,910.5,101.0,5.5,16.5,843.0,949.61,741.79
2016,3,26,12,0,912.0,101.0,5.6,17.0,851.0,944.62,737.21
2016,3,26,12,15,912.0,101.0,5.7,17.0,851.0,934.77,730.7
2016,3,26,12,30,912.0,101.0,5.8,17.0,851.0,921.49,721.82
2016,3,26,12,45,899.0,106.5,5.95,17.0,839.5,899.17,706.74
2016,3,26,13,0,886.0,112.0,6.1,17.0,828.0,874.0,689.55
2016,3,26,13,15,881.5,111.5,6.2,16.5,812.5,847.12,672.11
2016,3,26,13,30,877.0,111.0,6.3,16.0,797.0,817.45,652.44
2016,3,26,13,45,663.0,201.5,6.4,16.0,711.0,718.56,577.06
2016,3,26,14,0,449.0,292.0,6.5,16.0,625.0,624.04,499.76
2016,3,26,14,15,447.5,278.5,6.6,16.0,599.0,590.05,474.13
2016,3,26,14,30,446.0,265.0,6.7,16.0,573.0,555.05,447.1
2016,3,26,14,45,317.5,277.0,6.8,16.0,490.5,464.49,374.08
2016,3,26,15,0,189.0,289.0,6.9,16.0,408.0,385.32,309.63
2016,3,26,15,15,147.5,267.5,6.9,15.5,356.0,332.22,267.48
2016,3,26,15,30,106.0,246.0,6.9,15.0,304.0,283.33,228.36
2016,3,26,15,45,53.0,192.5,6.9,15.0,221.5,204.79,164.57
2016,3,26,16,0,0.0,139.0,6.9,15.0,139.0,133.1,106.12
2016,3,26,16,15,28.5,145.5,6.8,15.0,156.5,145.86,116.48
2016,3,26,16,30,57.0,152.0,6.7,15.0,174.0,155.33,123.48
2016,3,26,16,45,47.0,130.5,6.65,15.0,146.5,129.26,101.85
2016,3,26,17,0,37.0,109.0,6.6,15.0,119.0,104.52,81.37
2016,3,26,17,15,25.0,87.0,6.5,14.5,93.0,80.63,61.82
2016,3,26,17,30,13.0,65.0,6.4,14.0,67.0,60.26,45.03
2016,3,26,17,45,6.5,44.0,6.3,14.0,45.0,41.12,30.01
2016,3,26,18,0,0.0,23.0,6.2,14.0,23.0,22.19,11.41
2016,3,26,18,15,0.0,11.5,6.1,14.0,11.5,11.3,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,109.5,14.5,5.2,13.0,23.5,37.56,0.0
2016,3,27,6,30,219.0,29.0,5.2,13.0,47.0,103.02,65.34
2016,3,27,6,45,333.5,41.5,5.2,13.0,92.0,166.72,125.34
2016,3,27,7,0,448.0,54.0,5.2,13.0,137.0,242.3,192.08
2016,3,27,7,15,520.5,62.5,5.1,13.0,188.5,307.21,250.57
2016,3,27,7,30,593.0,71.0,5.0,13.0,240.0,378.75,313.49
2016,3,27,7,45,305.0,105.0,4.95,13.5,193.0,290.12,241.24
2016,3,27,8,0,17.0,139.0,4.9,14.0,146.0,149.68,121.08
2016,3,27,8,15,23.0,160.0,4.9,14.0,170.5,175.34,142.42
2016,3,27,8,30,29.0,181.0,4.9,14.0,195.0,208.04,169.11
2016,3,27,8,45,16.5,179.0,4.95,14.0,187.0,190.35,153.75
2016,3,27,9,0,4.0,177.0,5.0,14.0,179.0,178.66,143.34
2016,3,27,9,15,6.5,192.5,5.2,14.0,196.5,196.17,157.39
2016,3,27,9,30,9.0,208.0,5.4,14.0,214.0,213.82,171.45
2016,3,27,9,45,21.5,243.5,5.65,14.0,258.5,260.75,209.47
2016,3,27,10,0,34.0,279.0,5.9,14.0,303.0,317.24,254.7
2016,3,27,10,15,37.5,296.5,6.05,14.0,324.0,338.74,271.42
2016,3,27,10,30,41.0,314.0,6.2,14.0,345.0,360.15,288.1
2016,3,27,10,45,46.5,330.5,6.4,14.0,366.5,382.17,305.35
2016,3,27,11,0,52.0,347.0,6.6,14.0,388.0,404.04,322.46
2016,3,27,11,15,133.0,373.0,6.65,14.0,480.5,514.13,410.99
2016,3,27,11,30,214.0,399.0,6.7,14.0,573.0,615.19,490.79
2016,3,27,11,45,268.0,392.0,6.75,14.0,612.0,662.92,528.48
2016,3,27,12,0,322.0,385.0,6.8,14.0,651.0,701.0,558.9
2016,3,27,12,15,432.0,342.5,6.85,14.0,699.0,756.92,604.77
2016,3,27,12,30,542.0,300.0,6.9,14.0,747.0,803.22,643.04
2016,3,27,12,45,727.0,210.5,7.0,14.0,804.5,863.82,693.72
2016,3,27,13,0,912.0,121.0,7.1,14.0,862.0,907.24,726.73
2016,3,27,13,15,909.0,120.5,7.2,14.0,846.5,880.84,707.67
2016,3,27,13,30,906.0,120.0,7.3,14.0,831.0,851.48,686.63
2016,3,27,13,45,775.0,168.5,7.45,14.0,764.0,772.91,628.02
2016,3,27,14,0,644.0,217.0,7.6,14.0,697.0,695.71,566.06
2016,3,27,14,15,569.5,232.5,7.7,14.0,644.0,631.01,514.3
2016,3,27,14,30,495.0,248.0,7.8,14.0,591.0,571.5,465.97
2016,3,27,14,45,661.5,183.0,7.95,14.0,615.5,588.1,481.61
2016,3,27,15,0,828.0,118.0,8.1,14.0,640.0,588.05,482.35
2016,3,27,15,15,728.5,129.5,8.15,14.0,566.0,505.11,413.1
2016,3,27,15,30,629.0,141.0,8.2,14.0,492.0,431.0,350.43
2016,3,27,15,45,429.5,170.0,8.3,14.0,400.0,339.42,273.82
2016,3,27,16,0,230.0,199.0,8.4,14.0,308.0,268.62,215.71
2016,3,27,16,15,261.5,172.0,8.4,13.5,282.5,238.81,189.33
2016,3,27,16,30,293.0,145.0,8.4,13.0,257.0,205.56,159.02
2016,3,27,16,45,249.0,131.5,8.4,13.0,217.0,165.79,125.36
2016,3,27,17,0,205.0,118.0,8.4,13.0,177.0,130.82,96.88
2016,3,27,17,15,174.0,96.0,8.4,13.0,139.0,94.89,68.53
2016,3,27,17,30,143.0,74.0,8.4,13.0,101.0,62.86,45.52
2016,3,27,17,45,94.0,52.5,8.45,13.0,68.0,44.63,33.25
2016,3,27,18,0,45.0,31.0,8.5,13.0,35.0,27.18,15.75
2016,3,27,18,15,22.5,15.5,8.55,12.5,17.5,15.24,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,141.0,15.0,10.1,11.0,27.5,52.42,0.0
2016,3,28,6,30,282.0,30.0,10.1,11.0,55.0,122.76,81.57
2016,3,28,6,45,403.5,40.5,10.1,11.0,103.0,189.85,145.06
2016,3,28,7,0,525.0,51.0,10.1,11.0,151.0,270.13,217.51
2016,3,28,7,15,593.5,58.0,10.0,11.0,204.0,335.83,278.49
2016,3,28,7,30,662.0,65.0,9.9,11.0,257.0,407.64,343.62
2016,3,28,7,45,708.0,69.5,9.85,11.5,311.5,468.12,397.29
2016,3,28,8,0,754.0,74.0,9.8,12.0,366.0,533.65,453.5
2016,3,28,8,15,784.5,77.5,9.7,12.0,418.5,590.67,501.98
2016,3,28,8,30,815.0,81.0,9.6,12.0,471.0,648.26,549.77
2016,3,28,8,45,837.0,84.0,9.55,12.0,519.5,699.43,589.84
2016,3,28,9,0,859.0,87.0,9.5,12.0,568.0,749.78,628.39
2016,3,28,9,15,875.5,89.5,9.45,12.0,612.5,789.53,658.1
2016,3,28,9,30,892.0,92.0,9.4,12.0,657.0,831.88,689.67
2016,3,28,9,45,903.5,94.0,9.35,12.0,695.5,867.42,715.68
2016,3,28,10,0,915.0,96.0,9.3,12.0,734.0,900.38,739.6
2016,3,28,10,15,924.0,97.5,9.25,12.0,766.0,927.79,759.19
2016,3,28,10,30,933.0,99.0,9.2,12.0,798.0,952.12,776.44
2016,3,28,10,45,938.0,101.0,9.2,12.5,822.5,970.11,787.59
2016,3,28,11,0,943.0,103.0,9.2,13.0,847.0,984.62,796.19
2016,3,28,11,15,947.0,103.5,9.2,13.0,863.5,993.03,801.79
2016,3,28,11,30,951.0,104.0,9.2,13.0,880.0,997.81,804.83
2016,3,28,11,45,952.0,105.0,9.25,13.0,888.0,996.67,803.75
2016,3,28,12,0,953.0,106.0,9.3,13.0,896.0,991.86,800.07
2016,3,28,12,15,952.5,106.0,9.3,13.0,895.5,980.98,791.8
2016,3,28,12,30,952.0,106.0,9.3,13.0,895.0,966.52,780.98
2016,3,28,12,45,935.5,113.5,9.3,13.0,882.5,942.25,762.83
2016,3,28,13,0,919.0,121.0,9.3,13.0,870.0,915.08,742.57
2016,3,28,13,15,705.5,208.5,9.3,13.0,777.0,807.41,660.01
2016,3,28,13,30,492.0,296.0,9.3,13.0,684.0,699.4,570.07
2016,3,28,13,45,535.5,270.0,9.35,13.0,681.0,688.95,563.56
2016,3,28,14,0,579.0,244.0,9.4,13.0,678.0,674.17,553.18
2016,3,28,14,15,727.0,178.5,9.4,13.0,700.5,690.4,569.14
2016,3,28,14,30,875.0,113.0,9.4,13.0,723.0,691.92,572.56
2016,3,28,14,45,859.0,111.5,9.45,13.0,683.5,641.4,530.82
2016,3,28,15,0,843.0,110.0,9.5,13.0,644.0,590.15,487.77
2016,3,28,15,15,824.5,107.0,9.4,13.0,599.5,535.69,441.08
2016,3,28,15,30,806.0,104.0,9.3,13.0,555.0,481.34,393.48
2016,3,28,15,45,779.5,100.5,9.25,13.0,506.0,423.55,342.12
2016,3,28,16,0,753.0,97.0,9.2,13.0,457.0,365.47,289.59
2016,3,28,16,15,601.0,109.0,9.05,13.0,376.0,286.3,221.65
2016,3,28,16,30,449.0,121.0,8.9,13.0,295.0,222.52,168.34
2016,3,28,16,45,518.0,98.0,8.8,13.0,270.5,188.09,133.42
2016,3,28,17,0,587.0,75.0,8.7,13.0,246.0,144.67,91.74
2016,3,28,17,15,514.5,66.5,8.55,12.5,194.5,95.19,55.58
2016,3,28,17,30,442.0,58.0,8.4,12.0,143.0,54.26,33.56
2016,3,28,17,45,328.0,45.5,8.3,12.0,97.5,34.39,24.5
2016,3,28,18,0,214.0,33.0,8.2,12.0,52.0,25.62,14.93
2016,3,28,18,15,107.0,16.5,8.05,12.0,26.0,12.96,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,59.0,16.5,4.35,11.0,22.0,33.49,0.0
2016,3,29,6,30,118.0,33.0,4.2,11.0,44.0,75.9,51.07
2016,3,29,6,45,180.5,51.5,4.05,11.5,80.5,123.43,94.23
2016,3,29,7,0,243.0,70.0,3.9,12.0,117.0,177.44,141.82
2016,3,29,7,15,277.0,88.5,3.7,12.0,158.0,225.25,184.52
2016,3,29,7,30,311.0,107.0,3.5,12.0,199.0,276.12,228.92
2016,3,29,7,45,346.0,121.0,3.3,12.5,242.0,332.21,275.97
2016,3,29,8,0,381.0,135.0,3.1,13.0,285.0,384.45,318.59
2016,3,29,8,15,594.0,108.5,2.95,13.0,378.0,509.97,421.42
2016,3,29,8,30,807.0,82.0,2.8,13.0,471.0,646.74,529.25
2016,3,29,8,45,834.0,83.5,2.65,13.0,521.0,699.47,566.06
2016,3,29,9,0,861.0,85.0,2.5,13.0,571.0,747.38,598.71
2016,3,29,9,15,877.0,87.0,2.35,13.0,615.0,790.63,627.22
2016,3,29,9,30,893.0,89.0,2.2,13.0,659.0,832.06,653.8
2016,3,29,9,45,907.0,90.0,2.05,13.5,698.0,868.59,675.1
2016,3,29,10,0,921.0,91.0,1.9,14.0,737.0,902.68,694.16
2016,3,29,10,15,930.0,92.5,1.7,14.0,769.0,930.19,708.93
2016,3,29,10,30,939.0,94.0,1.5,14.0,801.0,954.6,721.17
2016,3,29,10,45,945.5,95.0,1.3,14.0,825.5,972.92,728.91
2016,3,29,11,0,952.0,96.0,1.1,14.0,850.0,987.78,734.04
2016,3,29,11,15,955.5,96.5,1.2,14.0,866.5,995.75,740.21
2016,3,29,11,30,959.0,97.0,1.3,14.0,883.0,1000.06,744.2
2016,3,29,11,45,960.5,97.5,1.4,14.0,891.5,998.82,744.68
2016,3,29,12,0,962.0,98.0,1.5,14.0,900.0,993.87,742.87
2016,3,29,12,15,962.0,98.0,1.75,14.0,899.5,983.34,739.61
2016,3,29,12,30,962.0,98.0,2.0,14.0,899.0,969.19,733.6
2016,3,29,12,45,959.0,98.0,2.3,14.5,890.0,948.84,722.23
2016,3,29,13,0,956.0,98.0,2.6,15.0,881.0,925.14,708.1
2016,3,29,13,15,951.5,97.5,2.85,14.5,864.5,896.43,692.25
2016,3,29,13,30,947.0,97.0,3.1,14.0,848.0,864.71,673.82
2016,3,29,13,45,939.5,96.5,3.35,14.0,822.5,827.81,649.95
2016,3,29,14,0,932.0,96.0,3.6,14.0,797.0,788.42,623.8
2016,3,29,14,15,923.0,95.0,3.75,14.0,765.0,745.2,593.9
2016,3,29,14,30,914.0,94.0,3.9,14.0,733.0,700.03,561.49
2016,3,29,14,45,899.0,93.0,4.1,14.0,694.0,649.44,522.65
2016,3,29,15,0,884.0,92.0,4.3,14.0,655.0,597.9,482.15
2016,3,29,15,15,867.5,89.5,4.4,14.0,610.5,543.46,437.84
2016,3,29,15,30,851.0,87.0,4.5,14.0,566.0,487.48,390.97
2016,3,29,15,45,825.5,85.0,4.6,14.0,516.5,429.26,340.91
2016,3,29,16,0,800.0,83.0,4.7,14.0,467.0,372.37,290.57
2016,3,29,16,15,769.0,79.0,4.7,13.5,415.0,313.49,238.05
2016,3,29,16,30,738.0,75.0,4.7,13.0,363.0,257.18,186.99
2016,3,29,16,45,691.5,70.0,4.7,13.0,309.0,197.5,133.88
2016,3,29,17,0,645.0,65.0,4.7,13.0,255.0,144.68,88.94
2016,3,29,17,15,578.0,58.0,4.65,12.5,202.5,93.51,51.41
2016,3,29,17,30,511.0,51.0,4.6,12.0,150.0,50.12,28.42
2016,3,29,17,45,399.5,40.5,4.55,12.0,103.0,30.04,20.77
2016,3,29,18,0,288.0,30.0,4.5,12.0,56.0,23.3,13.35
2016,3,29,18,15,144.0,15.0,4.5,12.0,28.0,11.53,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,15.5,2.4,11.0,15.5,14.96,0.0
2016,3,30,6,30,0.0,31.0,2.4,11.0,31.0,30.91,19.16
2016,3,30,6,45,15.0,52.0,2.4,11.0,55.0,60.34,45.02
2016,3,30,7,0,30.0,73.0,2.4,11.0,79.0,89.22,70.32
2016,3,30,7,15,41.5,95.5,2.4,11.0,106.5,119.65,96.87
2016,3,30,7,30,53.0,118.0,2.4,11.0,134.0,151.02,123.87
2016,3,30,7,45,64.0,139.5,2.4,11.5,162.5,181.91,149.75
2016,3,30,8,0,75.0,161.0,2.4,12.0,191.0,213.68,175.83
2016,3,30,8,15,80.0,184.0,2.45,12.0,219.5,244.17,200.59
2016,3,30,8,30,85.0,207.0,2.5,12.0,248.0,274.84,225.12
2016,3,30,8,45,84.5,228.0,2.65,12.0,272.5,299.45,244.37
2016,3,30,9,0,84.0,249.0,2.8,12.0,297.0,323.75,263.19
2016,3,30,9,15,119.0,273.5,2.9,12.0,347.5,388.04,314.38
2016,3,30,9,30,154.0,298.0,3.0,12.0,398.0,445.94,359.72
2016,3,30,9,45,227.0,307.5,3.15,12.5,463.5,520.73,418.13
2016,3,30,10,0,300.0,317.0,3.3,13.0,529.0,607.51,484.12
2016,3,30,10,15,210.0,340.5,3.45,13.0,492.0,548.6,436.17
2016,3,30,10,30,120.0,364.0,3.6,13.0,455.0,494.52,391.83
2016,3,30,10,45,120.5,375.0,3.75,13.0,469.0,506.7,401.08
2016,3,30,11,0,121.0,386.0,3.9,13.0,483.0,518.31,409.62
2016,3,30,11,15,126.0,396.0,3.95,13.0,498.5,532.46,420.1
2016,3,30,11,30,131.0,406.0,4.0,13.0,514.0,545.99,430.13
2016,3,30,11,45,133.0,408.5,4.1,13.0,519.5,548.12,431.71
2016,3,30,12,0,135.0,411.0,4.2,13.0,525.0,549.63,433.04
2016,3,30,12,15,216.0,402.0,4.25,13.0,583.0,610.74,481.89
2016,3,30,12,30,297.0,393.0,4.3,13.0,641.0,675.36,532.28
2016,3,30,12,45,294.5,391.5,4.35,13.0,636.0,663.6,523.36
2016,3,30,13,0,292.0,390.0,4.4,13.0,631.0,650.8,514.08
2016,3,30,13,15,393.0,344.0,4.45,13.0,661.0,678.72,538.67
2016,3,30,13,30,494.0,298.0,4.5,13.0,691.0,704.51,561.04
2016,3,30,13,45,691.5,205.0,4.55,13.0,737.5,748.63,599.55
2016,3,30,14,0,889.0,112.0,4.6,13.0,784.0,774.17,620.95
2016,3,30,14,15,879.5,110.0,4.65,13.0,752.5,731.07,589.66
2016,3,30,14,30,870.0,108.0,4.7,13.0,721.0,686.21,555.91
2016,3,30,14,45,858.0,105.5,4.8,13.0,683.0,637.69,517.91
2016,3,30,15,0,846.0,103.0,4.9,13.0,645.0,587.75,477.8
2016,3,30,15,15,829.0,100.5,4.95,13.0,601.5,534.39,433.72
2016,3,30,15,30,812.0,98.0,5.0,13.0,558.0,480.97,388.38
2016,3,30,15,45,788.5,94.5,5.1,13.0,509.5,424.07,339.12
2016,3,30,16,0,765.0,91.0,5.2,13.0,461.0,368.37,289.58
2016,3,30,16,15,733.5,86.5,5.25,12.5,409.5,308.77,236.43
2016,3,30,16,30,702.0,82.0,5.3,12.0,358.0,253.54,186.25
2016,3,30,16,45,657.0,76.5,5.35,12.0,305.5,197.63,136.13
2016,3,30,17,0,612.0,71.0,5.4,12.0,253.0,146.47,92.34
2016,3,30,17,15,544.0,63.0,5.35,12.0,201.0,96.13,54.93
2016,3,30,17,30,476.0,55.0,5.3,12.0,149.0,53.74,31.6
2016,3,30,17,45,369.0,43.5,5.3,12.0,103.0,32.65,23.09
2016,3,30,18,0,262.0,32.0,5.3,12.0,57.0,25.07,15.01
2016,3,30,18,15,131.0,16.0,5.25,12.0,28.5,12.45,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.05,12.0,7.0,6.75,0.0
2016,3,31,6,30,0.0,14.0,2.0,12.0,14.0,13.5,5.29
2016,3,31,6,45,0.0,25.0,2.0,12.0,25.0,24.12,14.77
2016,3,31,7,0,0.0,36.0,2.0,12.0,36.0,34.76,24.16
2016,3,31,7,15,0.0,48.0,2.0,12.0,48.0,46.37,34.31
2016,3,31,7,30,0.0,60.0,2.0,12.0,60.0,57.98,44.32
2016,3,31,7,45,0.0,72.5,2.0,12.0,72.5,70.21,54.69
2016,3,31,8,0,0.0,85.0,2.0,12.0,85.0,82.6,65.05
2016,3,31,8,15,15.0,137.0,2.0,12.0,144.5,145.41,117.88
2016,3,31,8,30,30.0,189.0,2.0,12.0,204.0,217.07,176.68
2016,3,31,8,45,32.0,208.0,2.0,12.5,225.5,239.19,193.57
2016,3,31,9,0,34.0,227.0,2.0,13.0,247.0,261.36,210.41
2016,3,31,9,15,47.5,254.0,2.1,13.0,284.0,301.46,242.11
2016,3,31,9,30,61.0,281.0,2.2,13.0,321.0,342.21,273.87
2016,3,31,9,45,114.0,309.5,2.3,13.0,389.0,427.44,340.92
2016,3,31,10,0,167.0,338.0,2.4,13.0,457.0,506.13,401.45
2016,3,31,10,15,245.0,341.0,2.5,13.0,524.0,589.76,465.59
2016,3,31,10,30,323.0,344.0,2.6,13.0,591.0,666.27,523.4
2016,3,31,10,45,313.5,358.5,2.75,13.5,604.0,675.56,528.25
2016,3,31,11,0,304.0,373.0,2.9,14.0,617.0,683.23,532.42
2016,3,31,11,15,618.5,239.5,2.95,14.0,747.0,846.16,659.62
2016,3,31,11,30,933.0,106.0,3.0,14.0,877.0,989.84,759.37
2016,3,31,11,45,935.5,105.5,3.15,14.0,885.5,988.34,757.87
2016,3,31,12,0,938.0,105.0,3.3,14.0,894.0,983.24,755.37
2016,3,31,12,15,938.0,105.0,3.5,14.0,894.0,972.77,749.6
2016,3,31,12,30,938.0,105.0,3.7,14.0,894.0,958.79,741.41
2016,3,31,12,45,942.0,101.5,3.95,14.0,887.0,941.27,731.0
2016,3,31,13,0,946.0,98.0,4.2,14.0,880.0,920.22,717.99
2016,3,31,13,15,942.0,97.5,4.4,14.0,863.0,892.07,700.0
2016,3,31,13,30,938.0,97.0,4.6,14.0,846.0,860.91,679.75
2016,3,31,13,45,931.5,96.0,4.85,14.0,821.5,824.46,655.59
2016,3,31,14,0,925.0,95.0,5.1,14.0,797.0,785.49,629.09
2016,3,31,14,15,916.5,94.0,5.2,14.0,765.5,742.8,598.63
2016,3,31,14,30,908.0,93.0,5.3,14.0,734.0,698.15,565.93
2016,3,31,14,45,896.0,91.5,5.4,14.0,696.0,649.1,527.29
2016,3,31,15,0,884.0,90.0,5.5,14.0,658.0,598.87,486.71
2016,3,31,15,15,557.0,170.0,5.55,14.0,519.5,458.13,371.45
2016,3,31,15,30,230.0,250.0,5.6,14.0,381.0,346.4,279.38
2016,3,31,15,45,194.0,230.0,5.7,14.0,334.0,298.47,240.4
2016,3,31,16,0,158.0,210.0,5.8,14.0,287.0,254.19,204.07
2016,3,31,16,15,152.0,188.0,5.8,13.5,256.0,221.48,176.92
2016,3,31,16,30,146.0,166.0,5.8,13.0,225.0,189.46,149.96
2016,3,31,16,45,404.5,115.0,5.85,13.0,244.0,182.31,133.0
2016,3,31,17,0,663.0,64.0,5.9,13.0,263.0,148.51,91.54
2016,3,31,17,15,599.5,57.5,5.8,13.0,210.5,96.85,52.94
2016,3,31,17,30,536.0,51.0,5.7,13.0,158.0,52.53,28.84
2016,3,31,17,45,427.5,41.0,5.65,13.0,110.0,30.14,20.83
2016,3,31,18,0,319.0,31.0,5.6,13.0,62.0,23.9,14.17
2016,3,31,18,15,159.5,15.5,5.45,12.5,31.0,11.76,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,9.5,3.75,12.0,9.5,9.16,0.0
2016,4,1,6,30,0.0,19.0,3.7,12.0,19.0,18.33,9.31
2016,4,1,6,45,0.0,32.0,3.7,12.0,32.0,30.9,20.5
2016,4,1,7,0,0.0,45.0,3.7,12.0,45.0,43.47,31.6
2016,4,1,7,15,0.0,59.5,3.65,12.0,59.5,57.74,44.03
2016,4,1,7,30,0.0,74.0,3.6,12.0,74.0,72.17,56.43
2016,4,1,7,45,0.0,88.5,3.55,12.0,88.5,86.59,68.62
2016,4,1,8,0,0.0,103.0,3.5,12.0,103.0,101.01,80.63
2016,4,1,8,15,0.0,122.0,3.5,12.0,122.0,120.08,96.39
2016,4,1,8,30,0.0,141.0,3.5,12.0,141.0,139.14,111.96
2016,4,1,8,45,0.0,151.5,3.5,12.5,151.5,149.42,119.87
2016,4,1,9,0,0.0,162.0,3.5,13.0,162.0,159.72,127.73
2016,4,1,9,15,8.0,196.5,3.45,13.0,201.5,201.12,161.41
2016,4,1,9,30,16.0,231.0,3.4,13.0,241.0,243.09,195.03
2016,4,1,9,45,22.5,256.0,3.4,13.0,271.0,274.32,219.66
2016,4,1,10,0,29.0,281.0,3.4,13.0,301.0,314.51,251.14
2016,4,1,10,15,47.0,314.0,3.35,13.0,349.0,365.62,291.17
2016,4,1,10,30,65.0,347.0,3.3,13.0,397.0,417.09,330.86
2016,4,1,10,45,57.0,350.0,3.3,13.0,395.0,412.34,326.26
2016,4,1,11,0,49.0,353.0,3.3,13.0,393.0,407.25,321.69
2016,4,1,11,15,95.0,382.0,3.25,13.0,461.0,480.11,378.63
2016,4,1,11,30,141.0,411.0,3.2,13.0,529.0,560.77,439.85
2016,4,1,11,45,144.0,413.0,3.2,13.0,534.0,563.25,441.13
2016,4,1,12,0,147.0,415.0,3.2,13.0,539.0,565.06,442.4
2016,4,1,12,15,149.0,417.5,3.25,13.0,543.5,565.77,443.01
2016,4,1,12,30,151.0,420.0,3.3,13.0,548.0,565.75,443.13
2016,4,1,12,45,208.5,410.0,3.35,13.5,584.5,601.41,470.95
2016,4,1,13,0,266.0,400.0,3.4,14.0,621.0,639.09,499.61
2016,4,1,13,15,598.5,250.5,3.5,14.0,734.0,764.25,601.98
2016,4,1,13,30,931.0,101.0,3.6,14.0,847.0,860.95,674.79
2016,4,1,13,45,926.0,99.0,3.75,14.0,823.0,824.81,649.53
2016,4,1,14,0,921.0,97.0,3.9,14.0,799.0,786.08,623.1
2016,4,1,14,15,912.5,95.5,4.05,14.0,767.5,742.99,593.08
2016,4,1,14,30,904.0,94.0,4.2,14.0,736.0,697.96,560.9
2016,4,1,14,45,892.5,92.5,4.4,14.0,698.0,649.35,523.82
2016,4,1,15,0,881.0,91.0,4.6,14.0,660.0,599.53,484.56
2016,4,1,15,15,865.0,88.5,4.7,13.5,616.0,545.4,441.2
2016,4,1,15,30,849.0,86.0,4.8,13.0,572.0,489.61,395.05
2016,4,1,15,45,827.0,83.5,4.95,13.0,523.5,432.38,345.59
2016,4,1,16,0,805.0,81.0,5.1,13.0,475.0,376.13,295.52
2016,4,1,16,15,776.0,77.5,5.1,13.0,423.5,317.96,242.78
2016,4,1,16,30,747.0,74.0,5.1,13.0,372.0,262.13,191.47
2016,4,1,16,45,703.5,69.5,5.2,13.0,318.5,205.03,140.18
2016,4,1,17,0,660.0,65.0,5.3,13.0,265.0,150.06,92.93
2016,4,1,17,15,597.0,58.0,5.2,12.5,212.5,98.09,54.0
2016,4,1,17,30,534.0,51.0,5.1,12.0,160.0,53.39,29.21
2016,4,1,17,45,430.0,41.5,5.05,12.0,112.0,30.42,21.21
2016,4,1,18,0,326.0,32.0,5.0,12.0,64.0,24.68,15.05
2016,4,1,18,15,163.0,16.0,4.9,12.0,32.0,12.11,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,4.0,18.5,2.05,11.0,19.0,18.8,4.14
2016,4,2,6,30,8.0,37.0,2.0,11.0,38.0,39.53,26.72
2016,4,2,6,45,22.5,58.5,1.95,11.0,63.0,69.98,53.35
2016,4,2,7,0,37.0,80.0,1.9,11.0,88.0,99.69,79.36
2016,4,2,7,15,48.0,103.0,1.8,11.0,116.0,130.87,106.43
2016,4,2,7,30,59.0,126.0,1.7,11.0,144.0,162.95,133.79
2016,4,2,7,45,68.0,147.0,1.65,11.5,172.0,192.49,158.23
2016,4,2,8,0,77.0,168.0,1.6,12.0,200.0,222.73,182.7
2016,4,2,8,15,76.0,193.0,1.55,12.0,228.0,251.71,205.7
2016,4,2,8,30,75.0,218.0,1.5,12.0,256.0,280.33,227.96
2016,4,2,8,45,49.5,221.0,1.45,12.0,247.0,266.09,215.14
2016,4,2,9,0,24.0,224.0,1.4,12.0,238.0,242.61,195.02
2016,4,2,9,15,26.0,239.5,1.4,12.0,256.0,260.29,208.74
2016,4,2,9,30,28.0,255.0,1.4,12.0,274.0,286.3,228.72
2016,4,2,9,45,76.5,297.5,1.45,12.5,352.5,373.51,297.15
2016,4,2,10,0,125.0,340.0,1.5,13.0,431.0,471.82,371.42
2016,4,2,10,15,140.5,357.0,1.65,13.0,462.5,505.16,395.97
