Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,30,156.0,374.0,1.8,13.0,494.0,538.39,420.79
2016,4,2,10,45,506.0,258.0,1.95,13.5,664.0,756.03,589.47
2016,4,2,11,0,856.0,142.0,2.1,14.0,834.0,962.32,733.72
2016,4,2,11,15,860.5,143.0,2.3,14.0,850.0,970.67,738.64
2016,4,2,11,30,865.0,144.0,2.5,14.0,866.0,975.65,743.54
2016,4,2,11,45,872.0,141.0,2.75,14.0,875.0,969.9,741.61
2016,4,2,12,0,879.0,138.0,3.0,14.0,884.0,966.51,741.32
2016,4,2,12,15,879.0,138.0,3.2,14.0,883.0,956.32,735.85
2016,4,2,12,30,879.0,138.0,3.4,14.0,882.0,942.84,728.1
2016,4,2,12,45,881.0,134.5,3.65,14.0,874.5,924.37,717.13
2016,4,2,13,0,883.0,131.0,3.9,14.0,867.0,902.67,703.76
2016,4,2,13,15,878.5,130.0,4.0,14.0,850.5,874.85,685.07
2016,4,2,13,30,874.0,129.0,4.1,14.0,834.0,844.28,664.35
2016,4,2,13,45,860.0,131.5,4.25,14.0,807.5,809.22,640.53
2016,4,2,14,0,846.0,134.0,4.4,14.0,781.0,769.85,613.54
2016,4,2,14,15,721.0,175.5,4.4,14.0,712.0,688.85,551.83
2016,4,2,14,30,596.0,217.0,4.4,14.0,643.0,614.14,492.7
2016,4,2,14,45,504.0,236.0,4.4,14.0,582.5,545.69,438.51
2016,4,2,15,0,412.0,255.0,4.4,14.0,522.0,484.7,389.48
2016,4,2,15,15,344.5,250.5,4.4,14.0,464.0,421.81,339.14
2016,4,2,15,30,277.0,246.0,4.4,14.0,406.0,365.4,293.53
2016,4,2,15,45,260.0,230.5,4.4,14.0,370.5,326.83,261.94
2016,4,2,16,0,243.0,215.0,4.4,14.0,335.0,289.73,231.1
2016,4,2,16,15,234.5,192.5,4.3,13.5,298.0,250.72,198.55
2016,4,2,16,30,226.0,170.0,4.2,13.0,261.0,212.62,166.28
2016,4,2,16,45,205.5,148.0,4.15,13.0,222.0,175.54,134.87
2016,4,2,17,0,185.0,126.0,4.1,13.0,183.0,139.11,104.48
2016,4,2,17,15,159.5,103.5,4.05,13.0,146.0,104.38,76.79
2016,4,2,17,30,134.0,81.0,4.0,13.0,109.0,72.94,53.51
2016,4,2,17,45,95.0,59.0,3.95,13.0,76.0,49.88,38.22
2016,4,2,18,0,56.0,37.0,3.9,13.0,43.0,32.2,21.44
2016,4,2,18,15,28.0,18.5,3.8,13.0,21.5,16.66,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,145.0,20.5,2.9,10.0,37.5,65.16,30.64
2016,4,3,6,30,290.0,41.0,2.9,10.0,75.0,142.14,104.33
2016,4,3,6,45,384.5,53.0,2.95,10.0,122.5,205.33,161.06
2016,4,3,7,0,479.0,65.0,3.0,10.0,170.0,278.11,225.78
2016,4,3,7,15,245.0,89.5,2.95,10.0,144.0,215.47,178.27
2016,4,3,7,30,11.0,114.0,2.9,10.0,118.0,120.21,97.81
2016,4,3,7,45,16.5,134.0,2.9,10.5,141.0,143.86,117.75
2016,4,3,8,0,22.0,154.0,2.9,11.0,164.0,167.98,137.56
2016,4,3,8,15,169.5,177.5,2.9,11.0,262.5,301.78,250.81
2016,4,3,8,30,317.0,201.0,2.9,11.0,361.0,443.57,366.63
2016,4,3,8,45,560.0,155.0,2.95,11.5,470.5,593.86,487.37
2016,4,3,9,0,803.0,109.0,3.0,12.0,580.0,747.36,603.6
2016,4,3,9,15,820.0,112.0,3.0,12.0,623.5,790.69,632.81
2016,4,3,9,30,837.0,115.0,3.0,12.0,667.0,832.35,661.32
2016,4,3,9,45,850.0,117.0,3.0,12.0,705.0,867.54,684.9
2016,4,3,10,0,863.0,119.0,3.0,12.0,743.0,900.34,706.68
2016,4,3,10,15,872.5,121.0,3.0,12.0,774.0,921.85,720.4
2016,4,3,10,30,882.0,123.0,3.0,12.0,805.0,945.9,736.05
2016,4,3,10,45,887.5,124.5,3.05,12.5,828.5,962.64,745.63
2016,4,3,11,0,893.0,126.0,3.1,13.0,852.0,976.11,753.07
2016,4,3,11,15,762.0,197.5,3.2,13.0,825.0,941.22,728.85
2016,4,3,11,30,631.0,269.0,3.3,13.0,798.0,890.92,692.38
2016,4,3,11,45,601.0,286.0,3.4,13.0,793.5,874.92,680.79
2016,4,3,12,0,571.0,303.0,3.5,13.0,789.0,858.33,668.41
2016,4,3,12,15,736.0,218.0,3.65,13.0,844.0,916.83,714.72
2016,4,3,12,30,901.0,133.0,3.8,13.0,899.0,959.37,745.25
2016,4,3,12,45,893.5,135.5,4.0,13.5,889.0,938.08,729.99
2016,4,3,13,0,886.0,138.0,4.2,14.0,879.0,913.84,713.08
2016,4,3,13,15,881.5,137.0,4.4,14.0,862.5,885.85,695.2
2016,4,3,13,30,877.0,136.0,4.6,14.0,846.0,857.74,677.11
2016,4,3,13,45,867.0,136.5,4.8,14.0,820.5,821.11,652.48
2016,4,3,14,0,857.0,137.0,5.0,14.0,795.0,782.39,625.94
2016,4,3,14,15,847.0,135.0,5.1,14.0,763.0,739.34,595.25
2016,4,3,14,30,837.0,133.0,5.2,14.0,731.0,694.69,561.14
2016,4,3,14,45,827.5,128.0,5.35,14.0,694.0,646.05,523.39
2016,4,3,15,0,818.0,123.0,5.5,14.0,657.0,596.26,483.71
2016,4,3,15,15,800.5,119.5,5.55,14.0,613.0,542.75,439.7
2016,4,3,15,30,783.0,116.0,5.6,14.0,569.0,489.33,394.62
2016,4,3,15,45,698.0,119.5,5.65,14.0,498.0,412.14,329.8
2016,4,3,16,0,613.0,123.0,5.7,14.0,427.0,344.23,271.85
2016,4,3,16,15,682.5,93.5,5.65,13.5,397.5,303.45,233.2
2016,4,3,16,30,752.0,64.0,5.6,13.0,368.0,256.45,187.24
2016,4,3,16,45,677.0,71.5,5.6,13.0,316.5,201.44,138.57
2016,4,3,17,0,602.0,79.0,5.6,13.0,265.0,156.23,100.76
2016,4,3,17,15,537.0,70.5,5.5,12.5,213.0,105.92,62.79
2016,4,3,17,30,472.0,62.0,5.4,12.0,161.0,63.25,37.97
2016,4,3,17,45,370.0,50.0,5.35,12.0,113.5,37.99,27.95
2016,4,3,18,0,268.0,38.0,5.3,12.0,66.0,29.27,19.2
2016,4,3,18,15,134.0,19.0,5.2,12.0,33.0,14.74,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,12.5,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.83,0.0
2016,4,4,6,15,148.0,27.0,7.3,13.0,45.0,75.47,40.55
2016,4,4,6,30,296.0,44.0,7.3,13.0,80.0,148.32,109.02
2016,4,4,6,45,400.5,55.0,7.35,13.0,130.0,214.45,168.01
2016,4,4,7,0,505.0,66.0,7.4,13.0,180.0,291.48,236.63
2016,4,4,7,15,569.5,73.5,7.35,13.0,234.0,356.67,295.35
2016,4,4,7,30,634.0,81.0,7.3,13.0,288.0,427.41,357.51
2016,4,4,7,45,680.5,86.5,7.3,13.5,342.5,490.93,411.63
2016,4,4,8,0,727.0,92.0,7.3,14.0,397.0,557.32,466.53
2016,4,4,8,15,757.5,96.0,7.35,14.0,449.5,614.01,513.15
2016,4,4,8,30,788.0,100.0,7.4,14.0,502.0,669.06,557.56
2016,4,4,8,45,811.5,103.0,7.5,14.0,551.0,720.4,596.7
2016,4,4,9,0,835.0,106.0,7.6,14.0,600.0,771.02,634.7
2016,4,4,9,15,851.5,109.0,7.65,14.0,644.0,814.98,667.05
2016,4,4,9,30,868.0,112.0,7.7,14.0,688.0,857.14,697.81
2016,4,4,9,45,880.0,114.0,7.8,14.0,726.0,892.26,723.24
2016,4,4,10,0,892.0,116.0,7.9,14.0,764.0,919.46,742.67
2016,4,4,10,15,901.0,117.5,7.85,14.0,795.5,945.95,761.05
2016,4,4,10,30,910.0,119.0,7.8,14.0,827.0,969.43,777.19
2016,4,4,10,45,915.5,120.5,7.75,14.5,850.5,986.49,787.11
2016,4,4,11,0,921.0,122.0,7.7,15.0,874.0,1000.16,794.6
2016,4,4,11,15,924.5,123.0,7.7,15.0,890.0,1007.96,799.62
2016,4,4,11,30,928.0,124.0,7.7,15.0,906.0,1012.21,802.21
2016,4,4,11,45,928.0,125.0,7.7,15.0,913.0,1009.58,799.92
2016,4,4,12,0,928.0,126.0,7.7,15.0,920.0,1003.39,795.19
2016,4,4,12,15,927.5,126.0,7.65,15.0,919.0,992.18,786.71
2016,4,4,12,30,927.0,126.0,7.6,15.0,918.0,977.52,775.84
2016,4,4,12,45,927.0,124.5,7.6,15.0,909.5,958.4,762.02
2016,4,4,13,0,927.0,123.0,7.6,15.0,901.0,935.96,745.85
2016,4,4,13,15,922.5,122.0,7.55,15.0,883.5,906.99,724.67
2016,4,4,13,30,918.0,121.0,7.5,15.0,866.0,875.13,701.37
2016,4,4,13,45,908.5,121.0,7.45,15.0,840.5,837.6,673.79
2016,4,4,14,0,899.0,121.0,7.4,15.0,815.0,797.84,644.43
2016,4,4,14,15,888.5,119.0,7.65,15.0,782.0,753.39,612.16
2016,4,4,14,30,878.0,117.0,7.9,15.0,749.0,707.67,577.45
2016,4,4,14,45,861.0,116.5,8.2,15.0,708.5,657.03,537.12
2016,4,4,15,0,844.0,116.0,8.5,15.0,668.0,605.77,495.3
2016,4,4,15,15,825.5,113.0,8.7,14.5,623.5,550.97,450.36
2016,4,4,15,30,807.0,110.0,8.9,14.0,579.0,496.31,404.21
2016,4,4,15,45,778.5,107.5,9.15,14.0,529.0,438.24,353.39
2016,4,4,16,0,750.0,105.0,9.4,14.0,479.0,379.93,301.33
2016,4,4,16,15,717.0,100.0,9.25,14.0,427.0,321.62,248.4
2016,4,4,16,30,684.0,95.0,9.1,14.0,375.0,266.19,197.61
2016,4,4,16,45,635.5,89.5,8.95,14.0,321.0,210.24,147.56
2016,4,4,17,0,587.0,84.0,8.8,14.0,267.0,159.52,104.06
2016,4,4,17,15,518.5,75.0,8.5,13.5,214.5,109.23,66.05
2016,4,4,17,30,450.0,66.0,8.2,13.0,162.0,67.05,41.13
2016,4,4,17,45,344.5,53.5,7.9,13.0,114.5,40.17,29.77
2016,4,4,18,0,239.0,41.0,7.6,13.0,67.0,31.66,21.24
2016,4,4,18,15,119.5,20.5,7.4,12.5,33.5,15.92,0.89
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,4.0,12.0,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,4.0,12.0,13.0,24.2,0.0
2016,4,5,6,15,220.0,25.0,3.8,12.0,50.0,93.11,54.2
2016,4,5,6,30,370.0,39.0,3.6,12.0,87.0,166.84,123.08
2016,4,5,6,45,458.5,49.0,3.45,12.5,136.0,230.31,180.0
2016,4,5,7,0,547.0,59.0,3.3,13.0,185.0,302.97,244.02
2016,4,5,7,15,606.5,66.0,3.1,13.0,239.0,367.45,300.81
2016,4,5,7,30,666.0,73.0,2.9,13.0,293.0,436.99,359.94
2016,4,5,7,45,709.0,77.5,2.7,13.5,347.5,498.94,410.31
2016,4,5,8,0,752.0,82.0,2.5,14.0,402.0,561.56,459.17
2016,4,5,8,15,781.0,85.5,2.45,14.0,454.0,617.89,502.71
2016,4,5,8,30,810.0,89.0,2.4,14.0,506.0,674.61,544.7
2016,4,5,8,45,834.0,91.0,2.4,14.5,555.0,725.98,579.65
2016,4,5,9,0,858.0,93.0,2.4,15.0,604.0,776.64,613.35
2016,4,5,9,15,873.5,95.0,2.55,15.0,648.0,814.72,639.7
2016,4,5,9,30,889.0,97.0,2.7,15.0,692.0,855.42,667.87
2016,4,5,9,45,900.0,99.0,2.85,15.5,729.5,890.1,690.35
2016,4,5,10,0,911.0,101.0,3.0,16.0,767.0,922.16,710.93
2016,4,5,10,15,919.5,102.5,3.15,16.0,798.0,948.6,728.91
2016,4,5,10,30,928.0,104.0,3.3,16.0,829.0,971.95,744.87
2016,4,5,10,45,933.0,105.5,3.45,16.5,852.5,988.79,755.03
2016,4,5,11,0,938.0,107.0,3.6,17.0,876.0,1002.19,762.95
2016,4,5,11,15,941.5,107.5,3.6,17.0,892.0,1009.56,767.25
2016,4,5,11,30,945.0,108.0,3.6,17.0,908.0,1013.34,769.28
2016,4,5,11,45,946.5,108.5,3.65,17.5,915.0,1011.6,766.65
2016,4,5,12,0,948.0,109.0,3.7,18.0,922.0,1006.22,761.73
2016,4,5,12,15,947.5,109.0,3.65,18.0,921.5,994.86,753.65
2016,4,5,12,30,947.0,109.0,3.6,18.0,921.0,979.97,743.34
2016,4,5,12,45,946.0,108.0,3.6,18.5,912.0,960.15,728.74
2016,4,5,13,0,945.0,107.0,3.6,19.0,903.0,936.99,711.99
2016,4,5,13,15,941.0,106.0,3.6,19.0,886.0,908.04,692.67
2016,4,5,13,30,937.0,105.0,3.6,19.0,869.0,876.12,671.28
2016,4,5,13,45,931.0,104.0,3.6,19.0,844.0,839.81,646.74
2016,4,5,14,0,925.0,103.0,3.6,19.0,819.0,800.98,620.28
2016,4,5,14,15,916.5,101.5,3.6,19.0,787.0,757.55,590.31
2016,4,5,14,30,908.0,100.0,3.6,19.0,755.0,712.19,558.47
2016,4,5,14,45,895.0,98.0,3.65,19.0,716.0,661.81,520.56
2016,4,5,15,0,882.0,96.0,3.7,19.0,677.0,610.37,480.87
2016,4,5,15,15,866.0,93.5,3.8,18.5,632.5,556.04,438.81
2016,4,5,15,30,850.0,91.0,3.9,18.0,588.0,500.04,394.02
2016,4,5,15,45,763.0,98.5,4.05,18.0,516.5,424.05,331.88
2016,4,5,16,0,676.0,106.0,4.2,18.0,445.0,353.92,273.53
2016,4,5,16,15,710.5,92.0,4.3,17.5,415.0,313.18,236.23
2016,4,5,16,30,745.0,78.0,4.4,17.0,385.0,270.04,195.35
2016,4,5,16,45,701.0,73.5,4.55,17.0,330.5,210.44,142.92
2016,4,5,17,0,657.0,69.0,4.7,17.0,276.0,157.48,97.86
2016,4,5,17,15,594.5,62.0,4.65,16.5,223.0,105.39,58.72
2016,4,5,17,30,532.0,55.0,4.6,16.0,170.0,60.53,32.84
2016,4,5,17,45,431.0,45.5,4.6,15.5,121.5,33.34,23.55
2016,4,5,18,0,330.0,36.0,4.6,15.0,73.0,27.78,17.91
2016,4,5,18,15,165.0,18.0,4.45,15.0,36.5,13.48,0.95
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,42.0,6.0,3.2,15.0,7.5,0.0,0.0
2016,4,6,6,0,84.0,12.0,3.3,15.0,15.0,28.15,0.0
2016,4,6,6,15,228.5,26.0,3.3,15.0,52.5,97.82,59.39
2016,4,6,6,30,373.0,40.0,3.3,15.0,90.0,170.1,124.84
2016,4,6,6,45,462.5,50.0,3.35,15.5,139.5,234.41,181.71
2016,4,6,7,0,552.0,60.0,3.4,16.0,189.0,307.99,245.78
2016,4,6,7,15,610.0,66.5,3.3,16.0,243.0,371.64,301.32
2016,4,6,7,30,668.0,73.0,3.2,16.0,297.0,440.16,359.16
2016,4,6,7,45,707.0,78.5,3.1,16.5,351.0,501.18,408.52
2016,4,6,8,0,746.0,84.0,3.0,17.0,405.0,562.43,456.27
2016,4,6,8,15,774.5,88.0,2.9,17.5,456.5,618.76,498.5
2016,4,6,8,30,803.0,92.0,2.8,18.0,508.0,675.45,538.99
2016,4,6,8,45,822.5,95.5,2.7,18.5,556.5,724.92,571.76
2016,4,6,9,0,842.0,99.0,2.6,19.0,605.0,773.36,602.99
2016,4,6,9,15,857.5,101.5,2.5,19.0,648.5,816.12,630.64
2016,4,6,9,30,873.0,104.0,2.4,19.0,692.0,852.06,653.1
2016,4,6,9,45,882.5,107.0,2.3,19.5,729.0,886.03,672.64
2016,4,6,10,0,892.0,110.0,2.2,20.0,766.0,917.35,690.05
2016,4,6,10,15,900.0,111.5,2.1,20.5,796.5,942.86,703.29
2016,4,6,10,30,908.0,113.0,2.0,21.0,827.0,965.33,714.38
2016,4,6,10,45,911.0,115.5,1.95,21.5,849.5,981.01,721.54
2016,4,6,11,0,914.0,118.0,1.9,22.0,872.0,993.27,726.57
2016,4,6,11,15,917.5,119.0,1.8,22.0,887.0,1000.93,729.47
2016,4,6,11,30,921.0,120.0,1.7,22.0,902.0,1005.08,730.22
2016,4,6,11,45,919.5,121.5,1.65,22.5,908.0,1001.47,725.45
2016,4,6,12,0,918.0,123.0,1.6,23.0,914.0,994.36,718.68
2016,4,6,12,15,917.0,123.0,1.55,23.0,913.0,982.7,710.59
2016,4,6,12,30,916.0,123.0,1.5,23.0,912.0,967.65,700.51
2016,4,6,12,45,906.5,126.5,1.45,23.5,900.0,945.21,684.51
2016,4,6,13,0,897.0,130.0,1.4,24.0,888.0,919.84,666.83
2016,4,6,13,15,891.5,129.0,1.4,24.0,870.5,890.64,648.73
2016,4,6,13,30,886.0,128.0,1.4,24.0,853.0,858.72,628.83
2016,4,6,13,45,743.5,188.0,1.4,24.0,784.0,779.92,577.6
2016,4,6,14,0,601.0,248.0,1.4,24.0,715.0,702.96,522.84
2016,4,6,14,15,463.5,284.5,1.35,24.0,636.0,613.72,458.8
2016,4,6,14,30,326.0,321.0,1.3,24.0,557.0,532.81,399.55
2016,4,6,14,45,434.5,266.5,1.3,24.5,563.5,533.41,401.84
2016,4,6,15,0,543.0,212.0,1.3,25.0,570.0,522.59,394.42
2016,4,6,15,15,582.5,182.5,1.25,24.5,544.0,488.2,369.51
2016,4,6,15,30,622.0,153.0,1.2,24.0,518.0,448.06,339.37
2016,4,6,15,45,659.0,127.5,1.2,24.0,485.5,405.73,305.62
2016,4,6,16,0,696.0,102.0,1.2,24.0,453.0,358.77,266.7
2016,4,6,16,15,695.5,89.5,1.3,23.5,408.5,307.04,223.57
2016,4,6,16,30,695.0,77.0,1.4,23.0,364.0,256.78,180.15
2016,4,6,16,45,620.5,82.0,1.5,23.0,312.0,202.15,135.04
2016,4,6,17,0,546.0,87.0,1.6,23.0,260.0,157.8,99.98
2016,4,6,17,15,482.5,77.5,1.65,22.5,209.5,109.74,65.03
2016,4,6,17,30,419.0,68.0,1.7,22.0,159.0,68.53,40.78
2016,4,6,17,45,329.0,54.0,1.75,21.5,113.5,40.36,28.95
2016,4,6,18,0,239.0,40.0,1.8,21.0,68.0,30.64,19.88
2016,4,6,18,15,119.5,20.0,1.8,20.5,34.0,15.4,2.74
2016,4,6,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.05,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.1,15.0,12.0,11.8,0.0
2016,4,7,6,15,66.0,31.5,3.15,15.0,41.0,54.06,33.31
2016,4,7,6,30,132.0,51.0,3.2,15.0,70.0,103.43,76.67
2016,4,7,6,45,179.5,71.5,3.25,15.0,108.0,150.4,117.66
2016,4,7,7,0,227.0,92.0,3.3,15.0,146.0,202.19,162.72
2016,4,7,7,15,276.0,105.5,3.25,15.0,187.5,251.17,205.09
2016,4,7,7,30,325.0,119.0,3.2,15.0,229.0,304.91,250.66
2016,4,7,7,45,345.0,137.5,3.2,15.5,272.0,352.12,289.23
2016,4,7,8,0,365.0,156.0,3.2,16.0,315.0,407.9,333.37
2016,4,7,8,15,302.5,189.0,3.15,16.0,331.5,411.35,334.55
2016,4,7,8,30,240.0,222.0,3.1,16.0,348.0,415.86,336.01
2016,4,7,8,45,300.5,233.0,3.05,16.0,405.0,481.29,387.32
2016,4,7,9,0,361.0,244.0,3.0,16.0,462.0,550.39,440.13
2016,4,7,9,15,386.0,257.0,2.9,16.0,505.0,595.9,473.27
2016,4,7,9,30,411.0,270.0,2.8,16.0,548.0,649.96,512.03
2016,4,7,9,45,382.5,295.5,2.75,16.0,565.5,654.55,513.07
2016,4,7,10,0,354.0,321.0,2.7,16.0,583.0,664.46,518.11
2016,4,7,10,15,450.5,297.5,2.65,16.0,644.5,741.0,574.99
2016,4,7,10,30,547.0,274.0,2.6,16.0,706.0,811.38,625.98
2016,4,7,10,45,519.0,294.5,2.55,16.0,713.5,812.08,623.81
2016,4,7,11,0,491.0,315.0,2.5,16.0,721.0,809.85,620.25
2016,4,7,11,15,448.5,340.5,2.45,16.0,716.5,796.35,608.47
2016,4,7,11,30,406.0,366.0,2.4,16.0,712.0,780.34,595.1
2016,4,7,11,45,417.5,358.5,2.4,16.0,717.0,779.91,595.16
2016,4,7,12,0,429.0,351.0,2.4,16.0,722.0,777.62,593.85
2016,4,7,12,15,441.5,350.0,2.35,16.0,731.5,780.91,596.01
2016,4,7,12,30,454.0,349.0,2.3,16.0,741.0,782.1,596.68
2016,4,7,12,45,487.0,334.0,2.3,16.0,750.5,785.47,600.07
2016,4,7,13,0,520.0,319.0,2.3,16.0,760.0,785.83,601.33
2016,4,7,13,15,524.5,309.0,2.3,16.0,747.0,763.65,586.13
2016,4,7,13,30,529.0,299.0,2.3,16.0,734.0,739.53,569.63
2016,4,7,13,45,481.0,307.0,2.35,16.0,693.5,689.65,533.51
2016,4,7,14,0,433.0,315.0,2.4,16.0,653.0,641.27,498.15
2016,4,7,14,15,291.5,331.5,2.4,16.0,555.0,534.55,417.24
2016,4,7,14,30,150.0,348.0,2.4,16.0,457.0,438.81,343.15
2016,4,7,14,45,165.0,328.5,2.45,16.0,443.0,420.75,330.67
2016,4,7,15,0,180.0,309.0,2.5,16.0,429.0,401.14,316.29
2016,4,7,15,15,139.0,285.5,2.5,15.5,374.5,346.07,274.05
2016,4,7,15,30,98.0,262.0,2.5,15.0,320.0,295.68,235.07
2016,4,7,15,45,78.0,235.5,2.5,15.0,279.5,255.68,203.61
2016,4,7,16,0,58.0,209.0,2.5,15.0,239.0,217.97,173.69
2016,4,7,16,15,32.5,176.0,2.45,15.0,192.5,175.09,139.49
2016,4,7,16,30,7.0,143.0,2.4,15.0,146.0,137.22,109.3
2016,4,7,16,45,3.5,123.5,2.35,15.0,125.0,117.35,93.23
2016,4,7,17,0,0.0,104.0,2.3,15.0,104.0,97.99,77.37
2016,4,7,17,15,0.0,84.0,2.2,15.0,84.0,79.1,61.48
2016,4,7,17,30,0.0,64.0,2.1,15.0,64.0,60.42,45.51
2016,4,7,17,45,0.0,45.5,2.05,15.0,45.5,43.34,32.45
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,26.07,16.64
2016,4,7,18,15,0.0,13.5,1.9,14.5,13.5,13.02,2.32
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,13.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,0.9,14.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,20.0,0.85,14.0,20.0,19.3,9.38
2016,4,8,6,30,0.0,34.0,0.8,14.0,34.0,32.84,21.8
2016,4,8,6,45,0.0,52.5,0.8,14.0,52.5,51.53,38.06
2016,4,8,7,0,0.0,71.0,0.8,14.0,71.0,70.18,54.15
2016,4,8,7,15,0.0,90.5,0.75,14.0,90.5,89.83,70.79
2016,4,8,7,30,0.0,110.0,0.7,14.0,110.0,109.43,87.06
2016,4,8,7,45,25.5,142.5,0.7,14.5,154.0,162.6,130.86
2016,4,8,8,0,51.0,175.0,0.7,15.0,198.0,214.28,172.3
2016,4,8,8,15,41.0,189.5,0.65,15.0,209.5,224.24,179.2
2016,4,8,8,30,31.0,204.0,0.6,15.0,221.0,233.32,185.44
2016,4,8,8,45,49.0,233.5,0.55,15.0,262.5,278.99,220.9
2016,4,8,9,0,67.0,263.0,0.5,15.0,304.0,325.8,256.22
2016,4,8,9,15,73.5,285.0,0.5,15.0,333.0,355.91,278.12
2016,4,8,9,30,80.0,307.0,0.5,15.0,362.0,386.14,299.97
2016,4,8,9,45,40.5,235.0,0.5,15.0,263.0,275.0,214.47
2016,4,8,10,0,1.0,163.0,0.5,15.0,164.0,160.35,124.25
2016,4,8,10,15,20.0,248.0,0.55,15.0,264.0,263.36,205.67
2016,4,8,10,30,39.0,333.0,0.6,15.0,364.0,377.52,291.31
2016,4,8,10,45,50.0,355.5,0.65,15.0,396.5,411.11,315.3
2016,4,8,11,0,61.0,378.0,0.7,15.0,429.0,444.56,339.7
2016,4,8,11,15,90.0,400.5,0.75,15.0,477.0,494.9,376.77
2016,4,8,11,30,119.0,423.0,0.8,15.0,525.0,552.78,418.44
2016,4,8,11,45,92.0,413.0,0.9,15.0,492.5,506.64,384.76
2016,4,8,12,0,65.0,403.0,1.0,15.0,460.0,468.54,357.26
2016,4,8,12,15,64.5,402.5,1.05,15.0,459.0,465.31,355.44
2016,4,8,12,30,64.0,402.0,1.1,15.0,458.0,461.82,353.18
2016,4,8,12,45,132.5,413.0,1.15,15.0,526.5,537.22,410.44
2016,4,8,13,0,201.0,424.0,1.2,15.0,595.0,603.12,459.2
2016,4,8,13,15,204.5,412.0,1.2,15.0,583.5,586.46,447.11
2016,4,8,13,30,208.0,400.0,1.2,15.0,572.0,569.03,435.23
2016,4,8,13,45,186.5,391.0,1.3,15.0,542.0,533.99,410.48
2016,4,8,14,0,165.0,382.0,1.4,15.0,512.0,499.86,386.14
2016,4,8,14,15,161.5,368.0,1.35,15.0,490.5,474.97,368.12
2016,4,8,14,30,158.0,354.0,1.3,15.0,469.0,450.02,349.84
2016,4,8,14,45,84.0,284.5,1.3,15.0,345.5,327.17,256.53
2016,4,8,15,0,10.0,215.0,1.3,15.0,222.0,212.75,167.19
2016,4,8,15,15,86.5,241.5,1.25,15.0,293.5,277.23,219.62
2016,4,8,15,30,163.0,268.0,1.2,15.0,365.0,332.36,262.32
2016,4,8,15,45,81.5,179.5,1.2,15.0,228.0,206.16,163.03
2016,4,8,16,0,0.0,91.0,1.2,15.0,91.0,87.96,67.97
2016,4,8,16,15,0.0,104.5,1.15,15.0,104.5,100.54,78.85
2016,4,8,16,30,0.0,118.0,1.1,15.0,118.0,112.61,89.08
2016,4,8,16,45,0.0,101.5,1.05,15.0,101.5,96.83,76.17
2016,4,8,17,0,0.0,85.0,1.0,15.0,85.0,81.13,63.19
2016,4,8,17,15,0.0,68.5,0.95,15.0,68.5,65.53,50.06
2016,4,8,17,30,0.0,52.0,0.9,15.0,52.0,50.04,36.83
2016,4,8,17,45,0.0,37.0,0.85,15.0,37.0,35.73,25.85
2016,4,8,18,0,0.0,22.0,0.8,15.0,22.0,21.23,12.6
2016,4,8,18,15,0.0,12.0,0.75,14.5,12.0,11.57,1.95
2016,4,8,18,30,0.0,2.0,0.7,14.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,0.7,14.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,21.5,0.85,14.0,21.5,20.75,10.76
2016,4,9,6,30,0.0,36.0,0.8,14.0,36.0,34.81,23.51
2016,4,9,6,45,0.0,54.0,0.8,14.0,54.0,53.03,39.36
2016,4,9,7,0,0.0,72.0,0.8,14.0,72.0,71.13,54.96
2016,4,9,7,15,0.0,91.5,0.75,14.0,91.5,90.77,71.58
2016,4,9,7,30,0.0,111.0,0.7,14.0,111.0,110.36,87.82
2016,4,9,7,45,0.0,111.5,0.7,14.5,111.5,109.9,87.01
2016,4,9,8,0,0.0,112.0,0.7,15.0,112.0,109.79,86.49
2016,4,9,8,15,4.0,145.5,0.7,15.0,148.0,146.49,116.31
2016,4,9,8,30,8.0,179.0,0.7,15.0,184.0,183.65,145.83
2016,4,9,8,45,10.0,194.0,0.7,15.0,200.0,200.28,158.52
2016,4,9,9,0,12.0,209.0,0.7,15.0,216.0,217.05,171.3
2016,4,9,9,15,15.5,228.5,0.7,15.0,238.5,239.83,188.71
2016,4,9,9,30,19.0,248.0,0.7,15.0,261.0,262.76,206.03
2016,4,9,9,45,19.5,260.5,0.75,15.0,274.5,275.94,215.73
2016,4,9,10,0,20.0,273.0,0.8,15.0,288.0,289.09,225.45
2016,4,9,10,15,20.0,281.5,0.85,15.0,297.0,297.61,231.62
2016,4,9,10,30,20.0,290.0,0.9,15.0,306.0,306.08,237.79
2016,4,9,10,45,31.0,324.0,1.0,15.5,350.0,359.7,278.01
2016,4,9,11,0,42.0,358.0,1.1,16.0,394.0,405.23,311.3
2016,4,9,11,15,45.0,368.5,1.15,16.0,407.5,418.12,320.47
2016,4,9,11,30,48.0,379.0,1.2,16.0,421.0,430.73,329.71
2016,4,9,11,45,148.0,404.0,1.25,16.0,533.5,558.05,425.47
2016,4,9,12,0,248.0,429.0,1.3,16.0,646.0,682.33,514.72
2016,4,9,12,15,284.5,419.5,1.25,16.0,667.5,701.13,527.12
2016,4,9,12,30,321.0,410.0,1.2,16.0,689.0,717.96,539.13
2016,4,9,12,45,385.0,378.0,1.2,16.0,709.5,734.39,552.47
2016,4,9,13,0,449.0,346.0,1.2,16.0,730.0,751.54,566.1
2016,4,9,13,15,420.0,353.0,1.15,16.0,706.5,719.12,542.38
2016,4,9,13,30,391.0,360.0,1.1,16.0,683.0,683.86,517.2
2016,4,9,13,45,330.0,365.5,1.1,16.0,632.5,625.6,475.51
2016,4,9,14,0,269.0,371.0,1.1,16.0,582.0,570.23,435.46
2016,4,9,14,15,232.0,360.0,1.15,16.0,537.5,518.08,398.25
2016,4,9,14,30,195.0,349.0,1.2,16.0,493.0,470.45,363.61
2016,4,9,14,45,329.5,297.5,1.25,16.0,525.0,496.74,386.44
2016,4,9,15,0,464.0,246.0,1.3,16.0,557.0,510.15,398.06
2016,4,9,15,15,456.0,231.0,1.35,15.5,520.0,466.75,365.62
2016,4,9,15,30,448.0,216.0,1.4,15.0,483.0,423.38,332.65
2016,4,9,15,45,270.0,218.0,1.45,15.0,375.0,322.0,253.64
2016,4,9,16,0,92.0,220.0,1.5,15.0,267.0,241.04,190.8
2016,4,9,16,15,62.0,190.5,1.5,15.0,221.0,197.75,156.77
2016,4,9,16,30,32.0,161.0,1.5,15.0,175.0,158.1,125.42
2016,4,9,16,45,26.0,140.0,1.55,15.0,150.5,134.68,106.56
2016,4,9,17,0,20.0,119.0,1.6,15.0,126.0,114.35,90.05
2016,4,9,17,15,11.5,98.0,1.55,15.0,102.0,92.37,72.09
2016,4,9,17,30,3.0,77.0,1.5,15.0,78.0,71.59,54.83
2016,4,9,17,45,1.5,56.0,1.45,15.0,56.5,52.2,40.27
2016,4,9,18,0,0.0,35.0,1.4,15.0,35.0,33.37,23.04
2016,4,9,18,15,0.0,19.5,1.35,14.5,19.5,18.83,7.37
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.2,14.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,3.3,14.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,3.4,14.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,3.5,14.0,9.5,9.16,2.15
2016,4,10,7,0,0.0,13.0,3.6,14.0,13.0,12.53,5.09
2016,4,10,7,15,0.0,16.5,3.7,14.0,16.5,15.91,8.02
2016,4,10,7,30,0.0,20.0,3.8,14.0,20.0,19.3,10.9
2016,4,10,7,45,0.0,18.5,3.9,14.0,18.5,17.85,9.63
2016,4,10,8,0,0.0,17.0,4.0,14.0,17.0,16.41,8.35
2016,4,10,8,15,0.0,38.5,4.05,14.0,38.5,37.19,25.94
2016,4,10,8,30,0.0,60.0,4.1,14.0,60.0,58.01,43.36
2016,4,10,8,45,0.0,66.0,4.15,14.0,66.0,63.83,48.08
2016,4,10,9,0,0.0,72.0,4.2,14.0,72.0,69.65,52.78
2016,4,10,9,15,0.0,83.5,4.3,14.0,83.5,80.81,61.89
2016,4,10,9,30,0.0,95.0,4.4,14.0,95.0,91.99,70.97
2016,4,10,9,45,3.0,148.0,4.5,14.0,150.5,147.16,116.13
2016,4,10,10,0,6.0,201.0,4.6,14.0,206.0,203.01,161.14
2016,4,10,10,15,3.0,167.5,4.65,14.0,170.0,166.56,131.32
2016,4,10,10,30,0.0,134.0,4.7,14.0,134.0,130.48,101.8
2016,4,10,10,45,0.0,142.0,4.8,14.0,142.0,138.36,108.12
2016,4,10,11,0,0.0,150.0,4.9,14.0,150.0,146.24,114.38
2016,4,10,11,15,2.5,166.0,5.0,14.0,168.5,164.4,129.09
2016,4,10,11,30,5.0,182.0,5.1,14.0,187.0,182.55,143.74
2016,4,10,11,45,2.5,154.0,5.2,14.0,156.5,152.42,119.28
2016,4,10,12,0,0.0,126.0,5.3,14.0,126.0,122.49,94.93
2016,4,10,12,15,0.5,137.5,5.35,14.0,138.0,134.18,104.47
2016,4,10,12,30,1.0,149.0,5.4,14.0,150.0,145.83,113.94
2016,4,10,12,45,4.0,176.0,5.45,14.0,179.5,174.88,137.56
2016,4,10,13,0,7.0,203.0,5.5,14.0,209.0,203.75,160.92
2016,4,10,13,15,3.5,168.0,5.5,14.0,171.0,166.19,130.62
2016,4,10,13,30,0.0,133.0,5.5,14.0,133.0,129.0,100.48
2016,4,10,13,45,0.0,140.5,5.55,14.0,140.5,136.21,106.5
2016,4,10,14,0,0.0,148.0,5.6,14.0,148.0,143.4,112.49
2016,4,10,14,15,7.5,201.0,5.55,14.0,206.5,199.93,158.73
2016,4,10,14,30,15.0,254.0,5.5,14.0,265.0,255.4,203.66
2016,4,10,14,45,9.0,218.5,5.5,14.0,225.0,216.4,172.44
2016,4,10,15,0,3.0,183.0,5.5,14.0,185.0,178.12,141.69
2016,4,10,15,15,8.5,196.0,5.4,14.0,201.0,192.91,154.18
2016,4,10,15,30,14.0,209.0,5.3,14.0,217.0,206.81,165.86
2016,4,10,15,45,7.0,167.5,5.25,14.0,171.5,163.48,130.75
2016,4,10,16,0,0.0,126.0,5.2,14.0,126.0,121.05,96.09
2016,4,10,16,15,0.0,113.0,5.1,13.5,113.0,108.52,86.14
2016,4,10,16,30,0.0,100.0,5.0,13.0,100.0,96.03,76.07
2016,4,10,16,45,0.0,85.5,4.9,13.0,85.5,82.2,64.58
2016,4,10,17,0,0.0,71.0,4.8,13.0,71.0,68.42,52.99
2016,4,10,17,15,0.0,57.5,4.65,13.0,57.5,55.57,42.02
2016,4,10,17,30,0.0,44.0,4.5,13.0,44.0,42.5,30.71
2016,4,10,17,45,0.0,31.5,4.35,13.0,31.5,30.41,21.37
2016,4,10,18,0,0.0,19.0,4.2,13.0,19.0,18.33,10.26
2016,4,10,18,15,0.0,10.5,4.15,13.0,10.5,10.12,1.67
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,1.65,13.0,2.5,2.46,0.0
2016,4,11,6,0,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,4,11,6,15,0.0,13.0,1.4,13.0,13.0,12.53,4.51
2016,4,11,6,30,0.0,21.0,1.3,13.0,21.0,20.26,11.47
2016,4,11,6,45,0.0,31.0,1.25,13.0,31.0,29.92,19.96
2016,4,11,7,0,0.0,41.0,1.2,13.0,41.0,39.59,28.4
2016,4,11,7,15,0.0,52.0,1.2,13.0,52.0,50.23,37.55
2016,4,11,7,30,0.0,63.0,1.2,13.0,63.0,60.89,46.56
2016,4,11,7,45,0.0,77.0,1.25,13.5,77.0,74.48,57.82
2016,4,11,8,0,0.0,91.0,1.3,14.0,91.0,88.36,69.11
2016,4,11,8,15,0.0,91.5,1.4,14.0,91.5,88.69,69.14
2016,4,11,8,30,0.0,92.0,1.5,14.0,92.0,89.09,69.24
2016,4,11,8,45,10.5,160.5,1.6,14.0,167.5,165.94,132.43
2016,4,11,9,0,21.0,229.0,1.7,14.0,243.0,244.85,195.45
2016,4,11,9,15,79.0,277.0,1.75,14.0,331.0,351.5,280.15
2016,4,11,9,30,137.0,325.0,1.8,14.0,419.0,462.96,365.65
2016,4,11,9,45,122.0,340.5,1.9,14.5,428.0,468.82,367.67
2016,4,11,10,0,107.0,356.0,2.0,15.0,437.0,464.52,362.89
2016,4,11,10,15,288.5,332.0,2.05,15.0,561.5,623.93,486.12
2016,4,11,10,30,470.0,308.0,2.1,15.0,686.0,779.43,600.45
2016,4,11,10,45,666.0,218.5,2.15,15.0,770.0,877.55,672.77
2016,4,11,11,0,862.0,129.0,2.2,15.0,854.0,964.2,730.67
2016,4,11,11,15,866.0,130.0,2.2,15.0,869.0,971.75,734.25
2016,4,11,11,30,870.0,131.0,2.2,15.0,884.0,976.01,736.59
2016,4,11,11,45,872.0,130.5,2.2,15.0,891.0,973.46,734.55
2016,4,11,12,0,874.0,130.0,2.2,15.0,898.0,967.6,730.47
2016,4,11,12,15,874.0,130.0,2.2,15.0,897.0,957.05,723.42
2016,4,11,12,30,874.0,130.0,2.2,15.0,896.0,943.27,714.33
2016,4,11,12,45,859.5,137.0,2.2,15.0,883.5,920.23,699.07
2016,4,11,13,0,845.0,144.0,2.2,15.0,871.0,898.26,684.66
2016,4,11,13,15,840.0,143.0,2.15,15.0,854.0,870.04,665.47
2016,4,11,13,30,835.0,142.0,2.1,15.0,837.0,839.26,644.56
2016,4,11,13,45,830.5,139.0,2.1,15.0,813.5,804.49,621.25
2016,4,11,14,0,826.0,136.0,2.1,15.0,790.0,767.47,596.22
2016,4,11,14,15,816.0,134.0,2.05,15.0,758.5,725.39,566.99
2016,4,11,14,30,806.0,132.0,2.0,15.0,727.0,681.83,535.19
2016,4,11,14,45,648.0,184.5,1.95,15.0,647.0,594.56,467.78
2016,4,11,15,0,490.0,237.0,1.9,15.0,567.0,518.1,407.87
2016,4,11,15,15,525.0,207.5,1.9,15.0,540.5,483.34,381.66
2016,4,11,15,30,560.0,178.0,1.9,15.0,514.0,444.43,350.87
2016,4,11,15,45,494.5,180.0,1.9,15.0,459.0,386.01,303.73
2016,4,11,16,0,429.0,182.0,1.9,15.0,404.0,333.57,260.92
2016,4,11,16,15,407.5,168.0,1.9,15.0,361.5,287.73,222.48
2016,4,11,16,30,386.0,154.0,1.9,15.0,319.0,243.95,185.17
2016,4,11,16,45,368.5,134.5,1.95,15.0,275.5,198.39,146.21
2016,4,11,17,0,351.0,115.0,2.0,15.0,232.0,154.81,109.36
2016,4,11,17,15,401.0,91.0,2.05,14.5,201.5,116.61,75.96
2016,4,11,17,30,451.0,67.0,2.1,14.0,171.0,73.09,43.53
2016,4,11,17,45,366.0,55.0,2.2,14.0,125.0,40.67,30.36
2016,4,11,18,0,281.0,43.0,2.3,14.0,79.0,32.66,22.65
2016,4,11,18,15,162.5,27.0,2.45,13.5,45.5,20.87,9.93
2016,4,11,18,30,44.0,11.0,2.6,13.0,12.0,10.81,0.0
2016,4,11,18,45,22.0,5.5,2.8,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.5,4.75,12.5,0.5,0.49,0.0
2016,4,12,6,0,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,4,12,6,15,0.0,4.0,4.95,13.0,4.0,3.85,0.0
2016,4,12,6,30,0.0,7.0,5.0,13.0,7.0,6.74,0.04
2016,4,12,6,45,0.0,10.0,5.05,13.0,10.0,9.64,2.59
2016,4,12,7,0,0.0,13.0,5.1,13.0,13.0,12.53,5.13
2016,4,12,7,15,0.0,16.5,5.1,13.0,16.5,15.91,8.05
2016,4,12,7,30,0.0,20.0,5.1,13.0,20.0,19.3,10.94
2016,4,12,7,45,0.0,40.0,5.1,13.0,40.0,38.63,27.45
2016,4,12,8,0,0.0,60.0,5.1,13.0,60.0,57.99,43.8
2016,4,12,8,15,0.0,93.0,5.2,13.0,93.0,90.17,70.77
2016,4,12,8,30,0.0,126.0,5.3,13.0,126.0,123.19,98.09
2016,4,12,8,45,0.0,148.5,5.4,13.5,149.0,145.73,116.21
2016,4,12,9,0,0.0,171.0,5.5,14.0,172.0,168.29,134.13
2016,4,12,9,15,0.0,157.0,5.55,14.0,157.5,153.81,121.93
2016,4,12,9,30,0.0,143.0,5.6,14.0,143.0,139.6,110.05
2016,4,12,9,45,0.0,143.5,5.7,14.0,143.5,140.01,110.17
2016,4,12,10,0,0.0,144.0,5.8,14.0,144.0,140.45,110.32
2016,4,12,10,15,4.5,186.5,5.85,14.0,190.0,186.93,148.06
2016,4,12,10,30,9.0,229.0,5.9,14.0,236.0,233.74,185.63
2016,4,12,10,45,7.0,207.5,6.0,14.0,213.0,210.14,166.39
2016,4,12,11,0,5.0,186.0,6.1,14.0,190.0,186.7,147.34
2016,4,12,11,15,3.5,174.5,6.1,14.0,177.5,173.77,136.76
2016,4,12,11,30,2.0,163.0,6.1,14.0,165.0,160.88,126.22
2016,4,12,11,45,5.0,191.5,6.2,14.0,196.5,191.81,151.26
2016,4,12,12,0,8.0,220.0,6.3,14.0,228.0,222.68,176.08
2016,4,12,12,15,10.0,242.5,6.25,14.0,252.0,246.53,195.13
2016,4,12,12,30,12.0,265.0,6.2,14.0,276.0,270.21,214.0
2016,4,12,12,45,13.0,272.5,6.2,14.0,284.5,277.96,220.2
2016,4,12,13,0,14.0,280.0,6.2,14.0,293.0,285.56,226.34
2016,4,12,13,15,21.5,305.5,6.2,14.0,324.5,316.26,251.0
2016,4,12,13,30,29.0,331.0,6.2,14.0,356.0,349.41,277.47
2016,4,12,13,45,99.0,359.0,6.25,14.5,438.5,430.46,342.89
2016,4,12,14,0,169.0,387.0,6.3,15.0,521.0,508.0,404.15
2016,4,12,14,15,168.5,371.5,6.35,14.5,501.0,483.67,386.25
