Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,15,42.0,369.5,7.85,15.0,407.5,409.31,323.72
2016,4,22,12,30,65.0,422.0,7.9,15.0,481.0,482.08,380.79
2016,4,22,12,45,190.0,421.0,8.0,15.0,590.5,597.86,474.66
2016,4,22,13,0,315.0,420.0,8.1,15.0,700.0,706.27,561.08
2016,4,22,13,15,585.0,280.5,8.05,15.0,788.5,796.19,638.4
2016,4,22,13,30,855.0,141.0,8.0,15.0,877.0,862.96,692.43
2016,4,22,13,45,848.0,140.5,7.95,15.0,852.5,830.39,668.14
2016,4,22,14,0,841.0,140.0,7.9,15.0,828.0,793.24,640.64
2016,4,22,14,15,833.0,138.0,7.85,15.0,798.0,751.98,609.89
2016,4,22,14,30,825.0,136.0,7.8,15.0,768.0,709.08,577.0
2016,4,22,14,45,826.5,127.5,7.75,15.0,734.5,664.7,541.68
2016,4,22,15,0,828.0,119.0,7.7,15.0,701.0,618.3,504.04
2016,4,22,15,15,813.5,116.5,7.7,15.0,658.0,566.85,461.39
2016,4,22,15,30,799.0,114.0,7.7,15.0,615.0,515.23,417.64
2016,4,22,15,45,787.5,107.5,7.75,15.0,569.5,461.28,371.07
2016,4,22,16,0,776.0,101.0,7.8,15.0,524.0,407.38,323.35
2016,4,22,16,15,396.5,132.5,7.7,14.5,348.0,257.85,202.88
2016,4,22,16,30,17.0,164.0,7.6,14.0,172.0,159.67,128.39
2016,4,22,16,45,69.5,154.0,7.5,14.0,180.5,158.14,125.62
2016,4,22,17,0,122.0,144.0,7.4,14.0,189.0,149.94,116.36
2016,4,22,17,15,326.5,107.5,7.2,14.0,199.5,128.95,89.61
2016,4,22,17,30,531.0,71.0,7.0,14.0,210.0,90.41,52.44
2016,4,22,17,45,438.5,62.5,6.8,14.0,160.0,50.2,33.97
2016,4,22,18,0,346.0,54.0,6.6,14.0,110.0,40.58,30.01
2016,4,22,18,15,225.0,39.0,6.45,13.5,70.0,29.97,19.79
2016,4,22,18,30,104.0,24.0,6.3,13.0,30.0,18.8,2.95
2016,4,22,18,45,52.0,12.0,6.2,13.0,15.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.0,18.5,4.65,13.5,31.5,48.59,9.79
2016,4,23,6,0,244.0,37.0,4.8,14.0,63.0,110.52,75.45
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,167.0,125.2
2016,4,23,6,30,441.0,61.0,4.9,14.0,153.0,236.2,185.92
2016,4,23,6,45,505.5,69.5,4.95,14.0,203.0,296.71,240.15
2016,4,23,7,0,570.0,78.0,5.0,14.0,253.0,363.34,298.63
2016,4,23,7,15,614.5,84.0,4.9,14.0,305.5,422.61,349.78
2016,4,23,7,30,659.0,90.0,4.8,14.0,358.0,485.17,402.18
2016,4,23,7,45,690.5,95.5,4.7,14.0,409.5,542.09,448.56
2016,4,23,8,0,722.0,101.0,4.6,14.0,461.0,600.33,494.68
2016,4,23,8,15,745.5,105.0,4.6,14.0,510.0,650.21,533.53
2016,4,23,8,30,769.0,109.0,4.6,14.0,559.0,702.08,571.65
2016,4,23,8,45,784.5,113.0,4.7,14.5,604.0,747.3,603.35
2016,4,23,9,0,800.0,117.0,4.8,15.0,649.0,791.25,633.73
2016,4,23,9,15,814.0,119.5,4.85,15.0,689.0,830.77,661.46
2016,4,23,9,30,828.0,122.0,4.9,15.0,729.0,868.43,687.69
2016,4,23,9,45,849.5,118.0,4.95,15.0,767.0,898.37,708.21
2016,4,23,10,0,871.0,114.0,5.0,15.0,805.0,931.63,731.14
2016,4,23,10,15,878.5,115.5,5.05,15.0,833.5,955.36,747.2
2016,4,23,10,30,886.0,117.0,5.1,15.0,862.0,976.14,761.27
2016,4,23,10,45,889.0,119.0,5.2,15.0,883.0,989.99,770.91
2016,4,23,11,0,892.0,121.0,5.3,15.0,904.0,1000.56,778.38
2016,4,23,11,15,895.5,121.5,5.2,15.0,917.5,1006.71,781.36
2016,4,23,11,30,899.0,122.0,5.1,15.0,931.0,1009.5,782.08
2016,4,23,11,45,898.0,123.5,5.05,15.5,936.5,1005.54,777.1
2016,4,23,12,0,897.0,125.0,5.0,16.0,942.0,998.22,769.96
2016,4,23,12,15,896.5,125.0,5.0,16.0,940.5,986.55,761.82
2016,4,23,12,30,896.0,125.0,5.0,16.0,939.0,971.64,751.54
2016,4,23,12,45,890.5,126.5,5.05,16.0,928.5,950.46,737.28
2016,4,23,13,0,885.0,128.0,5.1,16.0,918.0,926.38,721.0
2016,4,23,13,15,881.0,127.5,5.3,16.0,900.5,898.87,703.2
2016,4,23,13,30,877.0,127.0,5.5,16.0,883.0,868.69,683.24
2016,4,23,13,45,864.5,129.0,5.7,16.0,856.5,831.51,657.89
2016,4,23,14,0,852.0,131.0,5.9,16.0,830.0,792.5,630.85
2016,4,23,14,15,843.0,129.0,6.0,15.5,798.5,751.38,602.65
2016,4,23,14,30,834.0,127.0,6.1,15.0,767.0,707.46,571.6
2016,4,23,14,45,817.0,126.5,6.25,15.0,728.5,658.4,533.37
2016,4,23,15,0,800.0,126.0,6.4,15.0,690.0,608.93,493.93
2016,4,23,15,15,784.0,123.0,6.4,15.0,647.0,557.48,451.77
2016,4,23,15,30,768.0,120.0,6.4,15.0,604.0,506.08,408.67
2016,4,23,15,45,746.0,116.5,6.45,15.0,556.5,449.81,360.79
2016,4,23,16,0,724.0,113.0,6.5,15.0,509.0,396.39,314.08
2016,4,23,16,15,695.5,108.5,6.5,15.0,459.0,341.21,265.09
2016,4,23,16,30,667.0,104.0,6.5,15.0,409.0,288.45,217.48
2016,4,23,16,45,623.5,99.0,6.5,15.0,357.0,234.32,169.24
2016,4,23,17,0,580.0,94.0,6.5,15.0,305.0,184.82,125.98
2016,4,23,17,15,526.0,86.0,6.4,14.5,254.0,136.14,86.66
2016,4,23,17,30,472.0,78.0,6.3,14.0,203.0,93.74,57.11
2016,4,23,17,45,387.5,67.5,6.25,14.0,155.0,54.41,37.35
2016,4,23,18,0,303.0,57.0,6.2,14.0,107.0,42.89,32.07
2016,4,23,18,15,197.5,40.5,6.15,14.0,68.5,31.11,20.82
2016,4,23,18,30,92.0,24.0,6.1,14.0,30.0,20.11,4.94
2016,4,23,18,45,46.0,12.0,6.1,14.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,51.0,22.5,8.05,13.0,28.5,35.13,9.79
2016,4,24,6,0,102.0,45.0,8.2,13.0,57.0,80.85,56.82
2016,4,24,6,15,176.0,65.5,8.15,13.0,98.0,131.43,100.53
2016,4,24,6,30,250.0,86.0,8.1,13.0,139.0,189.98,151.69
2016,4,24,6,45,323.5,100.0,8.1,13.0,188.5,253.51,207.55
2016,4,24,7,0,397.0,114.0,8.1,13.0,238.0,320.45,266.09
2016,4,24,7,15,489.0,107.0,8.05,13.0,287.5,380.9,319.09
2016,4,24,7,30,581.0,100.0,8.0,13.0,337.0,453.12,381.2
2016,4,24,7,45,441.0,149.5,7.95,13.5,343.5,445.23,372.66
2016,4,24,8,0,301.0,199.0,7.9,14.0,350.0,419.05,347.95
2016,4,24,8,15,516.0,167.0,7.85,14.0,457.5,555.96,462.62
2016,4,24,8,30,731.0,135.0,7.8,14.0,565.0,706.09,584.93
2016,4,24,8,45,765.0,133.0,7.8,14.0,614.0,757.8,623.38
2016,4,24,9,0,799.0,131.0,7.8,14.0,663.0,806.94,659.68
2016,4,24,9,15,813.5,133.5,7.75,14.0,704.5,846.84,688.42
2016,4,24,9,30,828.0,136.0,7.7,14.0,746.0,884.88,715.57
2016,4,24,9,45,844.5,135.0,7.7,14.5,782.5,918.88,738.3
2016,4,24,10,0,861.0,134.0,7.7,15.0,819.0,950.64,759.21
2016,4,24,10,15,868.5,135.5,7.75,15.0,848.0,968.3,771.28
2016,4,24,10,30,876.0,137.0,7.8,15.0,877.0,988.77,785.57
2016,4,24,10,45,878.5,140.0,7.9,15.0,897.5,1002.89,795.48
2016,4,24,11,0,881.0,143.0,8.0,15.0,918.0,1013.74,803.13
2016,4,24,11,15,884.0,144.0,8.2,15.0,932.0,1019.7,807.77
2016,4,24,11,30,887.0,145.0,8.4,15.0,946.0,1022.33,810.1
2016,4,24,11,45,880.0,150.5,8.65,15.0,949.5,1016.41,806.46
2016,4,24,12,0,873.0,156.0,8.9,15.0,953.0,1007.21,800.48
2016,4,24,12,15,872.5,156.0,9.1,15.0,951.5,995.6,792.61
2016,4,24,12,30,872.0,156.0,9.3,15.0,950.0,985.65,786.04
2016,4,24,12,45,851.5,167.0,9.5,15.0,935.5,960.03,767.8
2016,4,24,13,0,831.0,178.0,9.7,15.0,921.0,932.04,747.77
2016,4,24,13,15,826.0,177.0,9.8,15.0,903.5,903.72,727.18
2016,4,24,13,30,821.0,176.0,9.9,15.0,886.0,872.97,704.69
2016,4,24,13,45,686.0,232.0,10.05,15.0,814.0,791.03,641.33
2016,4,24,14,0,551.0,288.0,10.2,15.0,742.0,713.15,577.64
2016,4,24,14,15,650.5,237.5,10.25,14.5,753.5,714.99,582.94
2016,4,24,14,30,750.0,187.0,10.3,14.0,765.0,707.21,579.98
2016,4,24,14,45,731.0,186.0,10.4,14.0,726.0,659.24,541.14
2016,4,24,15,0,712.0,185.0,10.5,14.0,687.0,611.26,501.71
2016,4,24,15,15,693.0,180.0,10.55,14.0,644.0,559.78,458.83
2016,4,24,15,30,674.0,175.0,10.6,14.0,601.0,508.87,415.61
2016,4,24,15,45,663.5,163.5,10.65,14.0,556.0,456.63,370.55
2016,4,24,16,0,653.0,152.0,10.7,14.0,511.0,404.6,324.68
2016,4,24,16,15,621.5,145.0,10.75,13.5,460.5,349.78,276.41
2016,4,24,16,30,590.0,138.0,10.8,13.0,410.0,297.87,230.0
2016,4,24,16,45,560.5,126.0,10.85,13.0,359.5,244.33,181.78
2016,4,24,17,0,531.0,114.0,10.9,13.0,309.0,194.39,137.47
2016,4,24,17,15,474.5,103.5,10.95,13.0,257.0,145.53,97.53
2016,4,24,17,30,418.0,93.0,11.0,13.0,205.0,103.04,67.05
2016,4,24,17,45,343.5,78.5,11.05,13.0,157.0,63.46,45.08
2016,4,24,18,0,269.0,64.0,11.1,13.0,109.0,48.49,37.16
2016,4,24,18,15,172.5,45.0,11.15,12.5,70.0,36.7,25.82
2016,4,24,18,30,76.0,26.0,11.2,12.0,31.0,21.7,7.11
2016,4,24,18,45,38.0,13.0,11.3,12.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,171.5,18.0,7.75,11.0,37.5,60.63,23.68
2016,4,25,6,0,343.0,36.0,7.7,11.0,75.0,136.59,95.74
2016,4,25,6,15,440.0,45.5,7.7,11.0,123.0,196.64,150.14
2016,4,25,6,30,537.0,55.0,7.7,11.0,171.0,267.14,213.95
2016,4,25,6,45,602.0,61.0,7.75,11.5,224.5,330.33,271.65
2016,4,25,7,0,667.0,67.0,7.8,12.0,278.0,399.58,333.32
2016,4,25,7,15,708.0,72.0,7.75,12.0,332.0,459.32,386.35
2016,4,25,7,30,749.0,77.0,7.7,12.0,386.0,523.43,441.56
2016,4,25,7,45,778.5,81.0,7.7,12.5,439.5,581.68,489.75
2016,4,25,8,0,808.0,85.0,7.7,13.0,493.0,640.86,537.34
2016,4,25,8,15,830.0,88.0,7.6,13.0,544.0,694.19,578.65
2016,4,25,8,30,852.0,91.0,7.5,13.0,595.0,747.13,618.25
2016,4,25,8,45,867.0,94.0,7.45,13.0,641.5,789.61,649.32
2016,4,25,9,0,882.0,97.0,7.4,13.0,688.0,834.63,682.06
2016,4,25,9,15,895.0,99.0,7.35,13.0,730.0,875.08,711.0
2016,4,25,9,30,908.0,101.0,7.3,13.0,772.0,913.42,738.14
2016,4,25,9,45,910.0,106.5,7.3,13.5,806.0,943.22,757.51
2016,4,25,10,0,912.0,112.0,7.3,14.0,840.0,969.91,774.49
2016,4,25,10,15,919.5,113.5,7.35,14.0,869.5,994.3,791.49
2016,4,25,10,30,927.0,115.0,7.4,14.0,899.0,1015.59,806.28
2016,4,25,10,45,930.5,116.5,7.5,14.0,920.5,1029.77,816.21
2016,4,25,11,0,934.0,118.0,7.6,14.0,942.0,1040.53,823.79
2016,4,25,11,15,937.0,118.5,7.7,14.0,956.0,1046.27,827.87
2016,4,25,11,30,940.0,119.0,7.8,14.0,970.0,1048.5,829.54
2016,4,25,11,45,939.5,120.0,7.9,14.0,975.5,1044.3,826.65
2016,4,25,12,0,939.0,121.0,8.0,14.0,981.0,1036.59,821.35
2016,4,25,12,15,938.0,121.0,8.1,14.0,978.5,1023.95,812.54
2016,4,25,12,30,937.0,121.0,8.2,14.0,976.0,1007.93,801.34
2016,4,25,12,45,930.0,123.5,8.3,14.5,964.5,985.59,784.04
2016,4,25,13,0,923.0,126.0,8.4,15.0,953.0,960.27,764.63
2016,4,25,13,15,918.5,125.0,8.45,15.0,935.0,930.86,743.48
2016,4,25,13,30,914.0,124.0,8.5,15.0,917.0,898.71,720.25
2016,4,25,13,45,909.0,122.0,8.55,15.0,891.5,862.56,693.93
2016,4,25,14,0,904.0,120.0,8.6,15.0,866.0,824.02,665.69
2016,4,25,14,15,895.5,118.5,8.6,15.0,833.5,781.13,633.83
2016,4,25,14,30,887.0,117.0,8.6,15.0,801.0,736.48,600.41
2016,4,25,14,45,875.0,115.0,8.65,15.0,762.0,687.5,561.74
2016,4,25,15,0,863.0,113.0,8.7,15.0,723.0,636.64,520.35
2016,4,25,15,15,847.5,110.0,8.7,14.5,679.0,582.58,476.34
2016,4,25,15,30,832.0,107.0,8.7,14.0,635.0,528.39,431.05
2016,4,25,15,45,810.5,104.5,8.75,14.0,586.0,472.04,382.11
2016,4,25,16,0,789.0,102.0,8.8,14.0,537.0,416.71,332.91
2016,4,25,16,15,762.0,98.0,8.75,14.0,485.5,359.35,281.12
2016,4,25,16,30,735.0,94.0,8.7,14.0,434.0,301.63,228.43
2016,4,25,16,45,696.5,89.0,8.65,14.0,380.0,244.91,176.87
2016,4,25,17,0,658.0,84.0,8.6,14.0,326.0,192.15,129.77
2016,4,25,17,15,606.0,77.5,8.5,13.5,273.0,140.52,87.22
2016,4,25,17,30,554.0,71.0,8.4,13.0,220.0,94.84,54.82
2016,4,25,17,45,473.0,62.0,8.35,13.0,169.5,52.62,33.96
2016,4,25,18,0,392.0,53.0,8.3,13.0,119.0,40.03,29.75
2016,4,25,18,15,274.0,39.5,8.15,12.5,77.5,30.15,20.3
2016,4,25,18,30,156.0,26.0,8.0,12.0,36.0,20.29,7.24
2016,4,25,18,45,78.0,13.0,7.9,12.0,18.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.0,5.1,11.5,29.0,38.68,16.57
2016,4,26,6,0,117.0,44.0,5.1,12.0,58.0,83.28,59.25
2016,4,26,6,15,170.5,63.0,5.1,12.0,95.0,127.02,97.66
2016,4,26,6,30,224.0,82.0,5.1,12.0,132.0,176.46,141.31
2016,4,26,6,45,251.5,102.5,5.15,12.0,172.0,222.2,182.08
2016,4,26,7,0,279.0,123.0,5.2,12.0,212.0,270.49,224.33
2016,4,26,7,15,321.5,134.5,5.2,12.0,254.5,318.92,266.1
2016,4,26,7,30,364.0,146.0,5.2,12.0,297.0,377.88,315.72
2016,4,26,7,45,382.5,164.0,5.2,12.5,341.5,426.19,354.78
2016,4,26,8,0,401.0,182.0,5.2,13.0,386.0,475.28,393.54
2016,4,26,8,15,398.5,204.0,5.1,13.0,423.5,514.31,423.57
2016,4,26,8,30,396.0,226.0,5.0,13.0,461.0,551.94,451.89
2016,4,26,8,45,418.5,239.5,4.9,13.0,505.5,598.78,487.5
2016,4,26,9,0,441.0,253.0,4.8,13.0,550.0,645.87,522.64
2016,4,26,9,15,419.5,280.0,4.7,13.0,576.0,669.64,538.26
2016,4,26,9,30,398.0,307.0,4.6,13.0,602.0,682.78,545.95
2016,4,26,9,45,490.0,285.0,4.6,13.5,665.5,760.04,604.14
2016,4,26,10,0,582.0,263.0,4.6,14.0,729.0,831.78,656.9
2016,4,26,10,15,513.5,300.5,4.7,14.0,722.5,816.12,642.5
2016,4,26,10,30,445.0,338.0,4.8,14.0,716.0,795.69,625.1
2016,4,26,10,45,481.5,337.5,4.95,14.0,755.5,833.94,654.24
2016,4,26,11,0,518.0,337.0,5.1,14.0,795.0,870.84,681.98
2016,4,26,11,15,374.0,393.5,5.25,14.0,727.5,781.02,612.04
2016,4,26,11,30,230.0,450.0,5.4,14.0,660.0,688.98,539.58
2016,4,26,11,45,274.5,442.5,5.6,14.0,693.5,728.35,571.11
2016,4,26,12,0,319.0,435.0,5.8,14.0,727.0,758.89,595.61
2016,4,26,12,15,329.5,433.0,5.95,14.0,734.5,760.39,597.4
2016,4,26,12,30,340.0,431.0,6.1,14.0,742.0,760.31,598.18
2016,4,26,12,45,440.0,384.5,6.35,14.0,783.0,800.35,632.38
2016,4,26,13,0,540.0,338.0,6.6,14.0,824.0,831.65,659.82
2016,4,26,13,15,670.5,256.0,6.75,14.0,847.0,848.88,677.88
2016,4,26,13,30,801.0,174.0,6.9,14.0,870.0,855.51,685.14
2016,4,26,13,45,803.5,166.5,7.1,14.0,848.0,822.9,661.99
2016,4,26,14,0,806.0,159.0,7.3,14.0,826.0,787.78,636.88
2016,4,26,14,15,796.0,157.0,7.35,14.0,795.0,746.29,606.23
2016,4,26,14,30,786.0,155.0,7.4,14.0,764.0,703.47,572.93
2016,4,26,14,45,778.5,149.5,7.45,14.0,727.5,657.81,536.75
2016,4,26,15,0,771.0,144.0,7.5,14.0,691.0,611.04,498.96
2016,4,26,15,15,753.5,140.5,7.5,14.0,648.5,558.1,455.32
2016,4,26,15,30,736.0,137.0,7.5,14.0,606.0,506.62,411.91
2016,4,26,15,45,724.0,129.0,7.5,14.0,561.0,454.03,366.69
2016,4,26,16,0,712.0,121.0,7.5,14.0,516.0,401.68,320.6
2016,4,26,16,15,686.0,108.5,7.45,13.5,460.0,340.69,267.18
2016,4,26,16,30,660.0,96.0,7.4,13.0,404.0,281.98,214.73
2016,4,26,16,45,634.0,88.5,7.4,13.0,355.5,230.26,167.39
2016,4,26,17,0,608.0,81.0,7.4,13.0,307.0,181.16,123.09
2016,4,26,17,15,530.5,82.0,7.4,13.0,257.0,135.71,86.59
2016,4,26,17,30,453.0,83.0,7.4,13.0,207.0,98.9,61.81
2016,4,26,17,45,377.0,71.5,7.4,13.0,159.5,59.79,40.6
2016,4,26,18,0,301.0,60.0,7.4,13.0,112.0,45.0,34.17
2016,4,26,18,15,204.5,43.5,7.25,12.5,73.5,33.32,23.12
2016,4,26,18,30,108.0,27.0,7.1,12.0,35.0,22.53,9.54
2016,4,26,18,45,54.0,13.5,7.0,12.0,17.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,3.7,12.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,3.9,12.0,4.0,3.93,0.0
2016,4,27,5,45,0.0,18.0,4.1,12.5,18.0,17.37,5.84
2016,4,27,6,0,0.0,32.0,4.3,13.0,32.0,31.06,19.96
2016,4,27,6,15,0.0,52.0,4.45,13.0,52.0,51.42,37.8
2016,4,27,6,30,0.0,72.0,4.6,13.0,72.0,71.61,55.42
2016,4,27,6,45,5.5,93.0,4.75,13.0,94.5,95.11,75.62
2016,4,27,7,0,11.0,114.0,4.9,13.0,117.0,119.11,96.03
2016,4,27,7,15,17.0,134.0,5.15,13.0,140.5,142.81,115.96
2016,4,27,7,30,23.0,154.0,5.4,13.0,164.0,167.06,136.12
2016,4,27,7,45,11.5,155.5,5.65,13.5,160.5,161.45,130.61
2016,4,27,8,0,0.0,157.0,5.9,14.0,157.0,155.05,124.37
2016,4,27,8,15,0.0,105.5,6.3,14.0,105.5,102.48,80.43
2016,4,27,8,30,0.0,54.0,6.7,14.0,54.0,52.21,38.27
2016,4,27,8,45,7.5,144.0,7.1,14.0,149.0,146.66,116.81
2016,4,27,9,0,15.0,234.0,7.5,14.0,244.0,244.28,196.35
2016,4,27,9,15,11.5,227.0,7.7,13.5,235.5,234.06,187.79
2016,4,27,9,30,8.0,220.0,7.9,13.0,227.0,223.79,179.31
2016,4,27,9,45,24.5,279.0,8.15,13.0,299.0,306.31,246.25
2016,4,27,10,0,41.0,338.0,8.4,13.0,371.0,383.73,308.16
2016,4,27,10,15,236.0,342.0,8.5,13.0,542.0,589.42,477.22
2016,4,27,10,30,431.0,346.0,8.6,13.0,713.0,790.89,637.53
2016,4,27,10,45,640.0,255.0,8.75,13.0,815.0,904.52,730.53
2016,4,27,11,0,849.0,164.0,8.9,13.0,917.0,1013.32,812.63
2016,4,27,11,15,853.0,165.0,8.9,13.0,931.5,1019.86,816.58
2016,4,27,11,30,857.0,166.0,8.9,13.0,946.0,1023.12,818.58
2016,4,27,11,45,855.0,169.0,8.95,13.0,951.5,1019.28,815.62
2016,4,27,12,0,853.0,172.0,9.0,13.0,957.0,1012.18,810.39
2016,4,27,12,15,853.0,172.0,9.0,13.0,955.5,1000.77,801.89
2016,4,27,12,30,853.0,172.0,9.0,13.0,954.0,986.23,791.17
2016,4,27,12,45,848.0,173.0,9.05,13.0,943.5,965.01,775.71
2016,4,27,13,0,843.0,174.0,9.1,13.0,933.0,941.01,758.23
2016,4,27,13,15,838.0,173.0,9.15,13.0,915.5,912.41,737.27
2016,4,27,13,30,833.0,172.0,9.2,13.0,898.0,881.34,714.43
2016,4,27,13,45,652.5,244.5,9.25,13.0,803.5,777.48,633.05
2016,4,27,14,0,472.0,317.0,9.3,13.0,709.0,680.6,552.97
2016,4,27,14,15,641.5,236.5,9.3,13.0,747.5,708.99,579.93
2016,4,27,14,30,811.0,156.0,9.3,13.0,786.0,722.73,594.25
2016,4,27,14,45,801.5,151.5,9.35,13.0,748.5,675.65,556.2
2016,4,27,15,0,792.0,147.0,9.4,13.0,711.0,627.59,516.78
2016,4,27,15,15,774.0,143.5,9.4,13.0,667.0,573.35,471.52
2016,4,27,15,30,756.0,140.0,9.4,13.0,623.0,520.6,426.53
2016,4,27,15,45,733.5,135.0,9.4,13.0,574.5,464.91,378.25
2016,4,27,16,0,711.0,130.0,9.4,13.0,526.0,410.51,330.08
2016,4,27,16,15,600.0,136.5,9.4,13.0,449.0,336.68,266.46
2016,4,27,16,30,489.0,143.0,9.4,13.0,372.0,273.86,212.65
2016,4,27,16,45,451.0,130.5,9.45,13.0,322.0,223.93,168.58
2016,4,27,17,0,413.0,118.0,9.5,13.0,272.0,178.11,128.74
2016,4,27,17,15,350.5,111.0,9.5,13.0,227.5,137.95,96.51
2016,4,27,17,30,288.0,104.0,9.5,13.0,183.0,107.99,75.65
2016,4,27,17,45,241.5,85.0,9.5,13.0,141.5,72.41,52.71
2016,4,27,18,0,195.0,66.0,9.5,13.0,100.0,52.65,40.95
2016,4,27,18,15,125.0,47.0,9.5,12.5,66.0,38.24,27.43
2016,4,27,18,30,55.0,28.0,9.5,12.0,32.0,24.59,11.7
2016,4,27,18,45,27.5,14.0,9.5,12.0,16.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.5,7.7,11.0,5.5,0.0,0.0
2016,4,28,5,30,0.0,11.0,7.7,11.0,11.0,10.81,0.0
2016,4,28,5,45,122.5,28.0,7.75,11.5,43.5,63.69,34.87
2016,4,28,6,0,245.0,45.0,7.8,12.0,76.0,122.26,88.06
2016,4,28,6,15,336.0,57.5,7.75,12.0,121.5,178.29,137.58
2016,4,28,6,30,427.0,70.0,7.7,12.0,167.0,244.27,196.4
2016,4,28,6,45,496.0,77.5,7.65,12.5,218.0,307.04,252.47
2016,4,28,7,0,565.0,85.0,7.6,13.0,269.0,374.87,311.91
2016,4,28,7,15,609.0,91.5,7.5,13.0,321.5,434.47,363.93
2016,4,28,7,30,653.0,98.0,7.4,13.0,374.0,497.29,417.37
2016,4,28,7,45,690.0,101.5,7.3,13.0,426.5,555.23,465.67
2016,4,28,8,0,727.0,105.0,7.2,13.0,479.0,614.94,514.3
2016,4,28,8,15,751.0,108.5,7.1,13.0,528.5,664.74,553.82
2016,4,28,8,30,775.0,112.0,7.0,13.0,578.0,716.56,592.66
2016,4,28,8,45,794.5,115.0,6.95,13.5,624.0,763.9,626.4
2016,4,28,9,0,814.0,118.0,6.9,14.0,670.0,810.22,658.84
2016,4,28,9,15,828.0,120.0,6.8,14.0,711.0,849.43,686.54
2016,4,28,9,30,842.0,122.0,6.7,14.0,752.0,886.73,712.58
2016,4,28,9,45,863.5,118.0,6.6,14.0,790.0,916.94,733.13
2016,4,28,10,0,885.0,114.0,6.5,14.0,828.0,950.39,755.99
2016,4,28,10,15,892.5,115.5,6.4,14.0,857.0,974.15,771.61
2016,4,28,10,30,900.0,117.0,6.3,14.0,886.0,994.92,785.07
2016,4,28,10,45,901.0,121.0,6.25,14.5,906.5,1008.86,792.41
2016,4,28,11,0,902.0,125.0,6.2,15.0,927.0,1019.41,797.4
2016,4,28,11,15,905.5,125.5,6.2,15.0,941.0,1025.39,801.08
2016,4,28,11,30,909.0,126.0,6.2,15.0,955.0,1027.99,802.51
2016,4,28,11,45,907.5,128.0,6.2,15.0,960.5,1023.82,799.25
2016,4,28,12,0,906.0,130.0,6.2,15.0,966.0,1016.28,793.75
2016,4,28,12,15,905.5,130.0,6.35,15.0,964.0,1004.39,786.18
2016,4,28,12,30,905.0,130.0,6.5,15.0,962.0,989.25,776.32
2016,4,28,12,45,908.0,127.0,6.65,15.0,954.0,971.19,764.38
2016,4,28,13,0,911.0,124.0,6.8,15.0,946.0,949.9,750.08
2016,4,28,13,15,907.5,123.0,6.95,15.0,928.5,921.7,730.66
2016,4,28,13,30,904.0,122.0,7.1,15.0,911.0,890.75,709.12
2016,4,28,13,45,619.5,249.0,7.25,15.0,783.5,755.37,605.9
2016,4,28,14,0,335.0,376.0,7.4,15.0,656.0,629.13,501.91
2016,4,28,14,15,338.5,358.5,7.55,15.0,631.5,599.37,480.01
2016,4,28,14,30,342.0,341.0,7.7,15.0,607.0,568.64,456.78
2016,4,28,14,45,437.5,288.0,7.85,15.0,611.5,564.45,455.99
2016,4,28,15,0,533.0,235.0,8.0,15.0,616.0,550.92,446.96
2016,4,28,15,15,337.5,263.5,8.05,14.5,499.5,439.36,356.04
2016,4,28,15,30,142.0,292.0,8.1,14.0,383.0,346.38,279.76
2016,4,28,15,45,134.0,269.0,8.2,14.0,349.5,312.06,252.1
2016,4,28,16,0,126.0,246.0,8.3,14.0,316.0,278.6,224.76
2016,4,28,16,15,103.5,220.5,8.25,13.5,274.5,240.93,194.25
2016,4,28,16,30,81.0,195.0,8.2,13.0,233.0,203.86,164.13
2016,4,28,16,45,48.0,164.0,8.2,13.0,186.0,162.27,130.27
2016,4,28,17,0,15.0,133.0,8.2,13.0,139.0,127.36,102.23
2016,4,28,17,15,8.5,113.5,8.15,12.5,117.0,107.02,85.59
2016,4,28,17,30,2.0,94.0,8.1,12.0,95.0,87.55,69.44
2016,4,28,17,45,172.0,78.0,8.05,12.0,108.5,66.3,48.5
2016,4,28,18,0,342.0,62.0,8.0,12.0,122.0,46.42,35.64
2016,4,28,18,15,233.5,46.5,7.85,12.0,81.0,35.63,25.31
2016,4,28,18,30,125.0,31.0,7.7,12.0,40.0,25.69,13.15
2016,4,28,18,45,62.5,15.5,7.55,12.0,20.0,15.24,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,4.55,12.0,3.5,0.0,0.0
2016,4,29,5,30,0.0,7.0,4.4,12.0,7.0,6.88,0.0
2016,4,29,5,45,22.0,28.0,4.25,12.0,30.5,33.99,18.24
2016,4,29,6,0,44.0,49.0,4.1,12.0,54.0,63.63,45.91
2016,4,29,6,15,77.5,71.5,4.1,12.0,87.0,103.98,80.75
2016,4,29,6,30,111.0,94.0,4.1,12.0,120.0,144.66,116.21
2016,4,29,6,45,162.0,109.5,4.2,12.0,157.5,188.16,153.99
2016,4,29,7,0,213.0,125.0,4.3,12.0,195.0,242.22,200.47
2016,4,29,7,15,182.0,150.5,4.4,12.0,217.5,258.43,214.43
2016,4,29,7,30,151.0,176.0,4.5,12.0,240.0,276.35,228.98
2016,4,29,7,45,231.5,190.5,4.6,12.0,303.0,355.32,294.82
2016,4,29,8,0,312.0,205.0,4.7,12.0,366.0,435.08,360.27
2016,4,29,8,15,362.0,215.5,4.8,12.0,420.5,494.88,408.39
2016,4,29,8,30,412.0,226.0,4.9,12.0,475.0,565.63,464.29
2016,4,29,8,45,339.5,265.0,5.0,12.5,480.0,557.5,454.27
2016,4,29,9,0,267.0,304.0,5.1,13.0,485.0,550.71,445.2
2016,4,29,9,15,203.0,330.0,5.2,13.0,473.0,522.92,421.11
2016,4,29,9,30,139.0,356.0,5.3,13.0,461.0,498.75,399.56
2016,4,29,9,45,472.5,256.0,5.4,13.0,634.5,714.83,576.15
2016,4,29,10,0,806.0,156.0,5.5,13.0,808.0,928.21,737.97
2016,4,29,10,15,814.0,158.0,5.55,13.0,836.0,951.48,752.96
2016,4,29,10,30,822.0,160.0,5.6,13.0,864.0,971.98,767.08
2016,4,29,10,45,648.5,255.5,5.7,13.0,819.5,914.44,724.45
2016,4,29,11,0,475.0,351.0,5.8,13.0,775.0,844.24,666.93
2016,4,29,11,15,442.5,370.0,6.1,13.0,770.0,831.27,657.4
2016,4,29,11,30,410.0,389.0,6.4,13.0,765.0,816.1,645.84
2016,4,29,11,45,417.5,388.5,6.75,13.5,773.0,818.65,647.86
2016,4,29,12,0,425.0,388.0,7.1,14.0,781.0,819.33,648.4
2016,4,29,12,15,317.5,424.5,7.25,14.0,718.0,740.53,586.14
2016,4,29,12,30,210.0,461.0,7.4,14.0,655.0,663.14,524.31
2016,4,29,12,45,151.5,449.5,7.55,14.0,589.0,590.86,467.91
2016,4,29,13,0,93.0,438.0,7.7,14.0,523.0,516.68,409.35
2016,4,29,13,15,167.0,432.5,7.75,14.0,580.5,575.11,457.47
2016,4,29,13,30,241.0,427.0,7.8,14.0,638.0,625.1,498.36
2016,4,29,13,45,377.5,366.0,7.85,14.0,685.5,668.98,536.75
2016,4,29,14,0,514.0,305.0,7.9,14.0,733.0,702.58,566.64
2016,4,29,14,15,656.0,230.0,7.9,14.0,755.5,714.61,579.71
2016,4,29,14,30,798.0,155.0,7.9,14.0,778.0,714.16,582.49
2016,4,29,14,45,715.0,177.5,7.95,14.0,715.0,644.1,525.66
2016,4,29,15,0,632.0,200.0,8.0,14.0,652.0,579.83,472.91
2016,4,29,15,15,444.5,241.5,8.0,14.0,550.5,479.38,389.79
2016,4,29,15,30,257.0,283.0,8.0,14.0,449.0,396.54,320.84
2016,4,29,15,45,359.0,237.5,8.05,14.0,450.0,387.2,313.08
2016,4,29,16,0,461.0,192.0,8.1,14.0,451.0,365.36,293.32
2016,4,29,16,15,408.5,182.5,8.15,13.5,396.0,310.65,247.12
2016,4,29,16,30,356.0,173.0,8.2,13.0,341.0,263.74,207.28
2016,4,29,16,45,454.5,142.0,8.25,13.0,330.5,236.26,178.71
2016,4,29,17,0,553.0,111.0,8.3,13.0,320.0,200.73,142.06
2016,4,29,17,15,500.0,102.0,8.35,12.5,269.0,151.89,101.81
2016,4,29,17,30,447.0,93.0,8.4,12.0,218.0,109.27,70.58
2016,4,29,17,45,375.5,80.0,8.5,12.0,170.0,68.93,47.2
2016,4,29,18,0,304.0,67.0,8.6,12.0,122.0,50.35,39.15
2016,4,29,18,15,203.5,50.0,8.65,12.0,81.5,38.43,27.8
2016,4,29,18,30,103.0,33.0,8.7,12.0,41.0,27.24,14.88
2016,4,29,18,45,51.5,16.5,8.75,12.0,20.5,16.22,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,44.0,6.5,6.4,12.0,8.0,6.39,0.0
2016,4,30,5,30,88.0,13.0,6.4,12.0,16.0,26.69,0.0
2016,4,30,5,45,224.5,27.0,6.4,12.5,52.5,86.33,50.88
2016,4,30,6,0,361.0,41.0,6.4,13.0,89.0,150.7,108.3
2016,4,30,6,15,449.0,50.5,6.25,13.0,137.0,210.0,161.46
2016,4,30,6,30,537.0,60.0,6.1,13.0,185.0,278.63,222.94
2016,4,30,6,45,596.5,66.5,6.0,13.5,238.0,340.58,278.38
2016,4,30,7,0,656.0,73.0,5.9,14.0,291.0,407.96,336.96
2016,4,30,7,15,695.5,78.0,5.75,14.0,344.5,468.01,388.65
2016,4,30,7,30,735.0,83.0,5.6,14.0,398.0,529.19,439.77
2016,4,30,7,45,765.0,86.5,5.45,14.5,451.0,586.54,485.44
2016,4,30,8,0,795.0,90.0,5.3,15.0,504.0,644.86,530.35
2016,4,30,8,15,816.0,93.5,5.2,15.0,554.0,697.36,569.23
2016,4,30,8,30,837.0,97.0,5.1,15.0,604.0,749.4,606.53
2016,4,30,8,45,853.0,99.5,5.0,15.5,650.0,795.6,637.57
2016,4,30,9,0,869.0,102.0,4.9,16.0,696.0,835.88,663.65
2016,4,30,9,15,880.5,104.0,4.85,16.0,737.0,874.41,689.67
2016,4,30,9,30,892.0,106.0,4.8,16.0,778.0,910.76,713.88
2016,4,30,9,45,906.0,105.0,4.8,16.0,814.5,943.78,735.9
2016,4,30,10,0,920.0,104.0,4.8,16.0,851.0,974.34,756.11
2016,4,30,10,15,926.5,105.0,4.75,16.0,879.0,997.22,770.48
2016,4,30,10,30,933.0,106.0,4.7,16.0,907.0,1016.97,782.7
2016,4,30,10,45,936.0,107.5,4.7,16.5,927.5,1030.57,789.65
2016,4,30,11,0,939.0,109.0,4.7,17.0,948.0,1040.75,794.36
2016,4,30,11,15,941.5,109.5,4.7,17.0,961.5,1045.91,797.3
2016,4,30,11,30,944.0,110.0,4.7,17.0,975.0,1047.56,798.0
2016,4,30,11,45,944.0,110.5,4.7,17.0,980.0,1043.24,794.77
2016,4,30,12,0,944.0,111.0,4.7,17.0,985.0,1035.44,789.31
2016,4,30,12,15,943.0,111.0,4.75,17.0,982.5,1022.72,781.07
2016,4,30,12,30,942.0,111.0,4.8,17.0,980.0,1006.64,770.62
2016,4,30,12,45,936.0,112.5,4.85,17.5,968.5,984.15,754.3
2016,4,30,13,0,930.0,114.0,4.9,18.0,957.0,958.67,735.98
2016,4,30,13,15,925.5,113.0,4.95,18.0,938.5,929.18,716.29
2016,4,30,13,30,921.0,112.0,5.0,18.0,920.0,896.94,694.57
2016,4,30,13,45,914.0,111.5,5.05,18.0,894.5,860.55,669.76
2016,4,30,14,0,907.0,111.0,5.1,18.0,869.0,821.88,643.12
2016,4,30,14,15,898.5,109.5,5.2,18.0,836.5,779.04,613.45
2016,4,30,14,30,890.0,108.0,5.3,18.0,804.0,734.45,582.11
2016,4,30,14,45,878.5,106.0,5.4,18.0,765.5,685.86,546.31
2016,4,30,15,0,867.0,104.0,5.5,18.0,727.0,636.22,507.76
2016,4,30,15,15,852.5,102.0,5.6,17.5,683.5,584.07,467.13
2016,4,30,15,30,838.0,100.0,5.7,17.0,640.0,529.83,423.62
2016,4,30,15,45,818.5,97.0,5.8,17.0,592.0,473.8,376.57
2016,4,30,16,0,799.0,94.0,5.9,17.0,544.0,418.57,328.9
2016,4,30,16,15,774.0,90.5,6.05,16.5,493.0,361.97,279.63
2016,4,30,16,30,749.0,87.0,6.2,16.0,442.0,307.3,230.84
2016,4,30,16,45,714.0,82.5,6.4,16.0,389.0,248.88,178.48
2016,4,30,17,0,679.0,78.0,6.6,16.0,336.0,196.27,131.64
2016,4,30,17,15,631.0,72.0,6.7,15.5,283.5,144.29,88.47
2016,4,30,17,30,583.0,66.0,6.8,15.0,231.0,97.72,54.53
2016,4,30,17,45,510.0,58.5,6.95,15.0,181.0,54.8,31.95
2016,4,30,18,0,437.0,51.0,7.1,15.0,131.0,37.15,27.11
2016,4,30,18,15,327.0,39.5,7.05,14.5,88.5,29.81,20.13
2016,4,30,18,30,217.0,28.0,7.0,14.0,46.0,21.64,10.93
2016,4,30,18,45,108.5,14.0,6.95,14.0,23.0,13.76,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,0.75,14.0,9.0,12.81,0.0
2016,5,1,5,30,109.0,14.0,0.7,14.0,18.0,34.87,0.0
2016,5,1,5,45,241.0,27.0,0.7,14.0,54.0,90.32,54.23
2016,5,1,6,0,373.0,40.0,0.7,14.0,90.0,153.71,109.51
2016,5,1,6,15,458.0,48.5,0.7,14.0,138.0,211.73,160.21
2016,5,1,6,30,543.0,57.0,0.7,14.0,186.0,278.72,218.12
2016,5,1,6,45,596.0,64.0,0.7,14.5,237.5,338.74,269.35
2016,5,1,7,0,649.0,71.0,0.7,15.0,289.0,403.54,322.58
2016,5,1,7,15,688.0,76.0,0.7,15.0,342.0,462.97,370.43
2016,5,1,7,30,727.0,81.0,0.7,15.0,395.0,523.61,417.59
2016,5,1,7,45,753.5,85.5,0.7,15.5,446.5,579.45,458.67
2016,5,1,8,0,780.0,90.0,0.7,16.0,498.0,635.98,498.76
2016,5,1,8,15,801.5,93.0,0.7,16.0,547.5,687.61,533.76
2016,5,1,8,30,823.0,96.0,0.7,16.0,597.0,738.87,567.32
2016,5,1,8,45,838.5,99.0,0.7,16.5,642.5,784.67,595.39
2016,5,1,9,0,854.0,102.0,0.7,17.0,688.0,824.57,618.99
2016,5,1,9,15,866.0,104.0,0.75,17.5,728.5,863.01,642.19
2016,5,1,9,30,878.0,106.0,0.8,18.0,769.0,899.37,663.79
2016,5,1,9,45,886.0,108.0,0.85,18.5,803.5,929.76,681.38
2016,5,1,10,0,894.0,110.0,0.9,19.0,838.0,957.46,697.22
2016,5,1,10,15,901.0,111.5,1.0,19.0,866.0,980.82,712.59
2016,5,1,10,30,908.0,113.0,1.1,19.0,894.0,1001.14,726.15
2016,5,1,10,45,911.5,114.5,1.2,19.0,915.0,1014.88,735.66
2016,5,1,11,0,915.0,116.0,1.3,19.0,936.0,1025.3,743.23
2016,5,1,11,15,918.0,116.5,1.4,19.0,949.5,1030.81,747.82
2016,5,1,11,30,921.0,117.0,1.5,19.0,963.0,1032.9,750.37
2016,5,1,11,45,920.0,118.5,1.65,19.0,968.0,1028.65,749.76
2016,5,1,12,0,919.0,120.0,1.8,19.0,973.0,1021.01,746.99
2016,5,1,12,15,918.5,120.0,1.85,18.5,971.0,1009.0,741.43
2016,5,1,12,30,918.0,120.0,1.9,18.0,969.0,993.71,733.82
2016,5,1,12,45,914.0,121.0,2.0,18.0,958.5,972.96,721.89
2016,5,1,13,0,910.0,122.0,2.1,18.0,948.0,949.23,707.93
2016,5,1,13,15,906.0,121.0,2.1,18.0,930.5,920.66,689.59
2016,5,1,13,30,902.0,120.0,2.1,18.0,913.0,889.39,669.41
2016,5,1,13,45,893.5,120.0,2.1,18.0,887.5,852.83,645.55
2016,5,1,14,0,885.0,120.0,2.1,18.0,862.0,814.15,620.08
2016,5,1,14,15,877.0,118.5,2.05,17.5,830.0,772.5,593.05
2016,5,1,14,30,869.0,117.0,2.0,17.0,798.0,729.11,564.45
2016,5,1,14,45,855.0,116.0,2.0,17.0,759.5,680.69,529.79
2016,5,1,15,0,841.0,115.0,2.0,17.0,721.0,630.56,492.4
2016,5,1,15,15,719.0,148.0,1.9,17.0,644.5,549.62,429.7
2016,5,1,15,30,597.0,181.0,1.8,17.0,568.0,479.68,374.64
2016,5,1,15,45,681.0,143.5,1.75,17.0,553.5,451.73,351.71
2016,5,1,16,0,765.0,106.0,1.7,17.0,539.0,416.7,321.16
2016,5,1,16,15,739.0,102.0,1.65,16.5,488.5,358.72,272.59
2016,5,1,16,30,713.0,98.0,1.6,16.0,438.0,304.92,226.23
2016,5,1,16,45,533.5,115.0,1.55,16.0,352.5,233.76,169.81
2016,5,1,17,0,354.0,132.0,1.5,16.0,267.0,181.35,131.04
2016,5,1,17,15,316.0,118.0,1.45,15.5,225.5,144.98,102.13
2016,5,1,17,30,278.0,104.0,1.4,15.0,184.0,109.61,76.0
2016,5,1,17,45,330.0,81.0,1.35,15.0,156.5,70.07,47.55
2016,5,1,18,0,382.0,58.0,1.3,15.0,129.0,42.93,32.26
2016,5,1,18,15,278.0,44.0,1.2,14.5,87.0,33.32,23.29
2016,5,1,18,30,174.0,30.0,1.1,14.0,45.0,23.21,12.54
2016,5,1,18,45,87.0,15.0,1.05,14.0,22.5,14.74,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.5,0.85,13.0,2.5,2.46,0.0
2016,5,2,5,30,0.0,5.0,0.9,13.0,5.0,4.82,0.0
2016,5,2,5,45,0.0,15.0,1.0,13.0,15.0,14.47,5.55
2016,5,2,6,0,0.0,25.0,1.1,13.0,25.0,24.13,14.56
2016,5,2,6,15,0.0,38.0,1.1,13.0,38.0,36.7,25.62
2016,5,2,6,30,0.0,51.0,1.1,13.0,51.0,49.28,36.6
2016,5,2,6,45,0.0,65.5,1.15,13.5,65.5,63.56,48.79
2016,5,2,7,0,0.0,80.0,1.2,14.0,80.0,77.91,60.78
2016,5,2,7,15,13.5,121.0,1.2,14.0,126.5,126.89,101.75
2016,5,2,7,30,27.0,162.0,1.2,14.0,173.0,182.52,147.29
2016,5,2,7,45,15.0,163.5,1.2,14.0,169.5,171.71,137.67
2016,5,2,8,0,3.0,165.0,1.2,14.0,166.0,165.03,131.52
2016,5,2,8,15,1.5,165.0,1.15,14.0,165.5,163.53,129.83
2016,5,2,8,30,0.0,165.0,1.1,14.0,165.0,162.05,128.16
2016,5,2,8,45,55.0,240.5,1.1,14.5,278.5,289.72,230.44
2016,5,2,9,0,110.0,316.0,1.1,15.0,392.0,417.54,327.52
2016,5,2,9,15,148.5,338.0,1.05,15.0,447.0,484.8,376.49
2016,5,2,9,30,187.0,360.0,1.0,15.0,502.0,545.68,420.15
