Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,45,188.5,377.5,0.95,15.5,526.5,569.15,434.37
2016,5,2,10,0,190.0,395.0,0.9,16.0,551.0,591.91,448.22
2016,5,2,10,15,174.5,410.5,0.85,16.0,557.5,595.57,448.85
2016,5,2,10,30,159.0,426.0,0.8,16.0,564.0,597.96,448.81
2016,5,2,10,45,176.0,436.5,0.75,16.0,592.5,625.69,467.54
2016,5,2,11,0,193.0,447.0,0.7,16.0,621.0,652.9,485.41
2016,5,2,11,15,166.5,454.0,0.8,16.0,606.0,632.75,471.1
2016,5,2,11,30,140.0,461.0,0.9,16.0,591.0,611.73,456.56
2016,5,2,11,45,125.5,461.0,1.05,16.0,578.0,594.7,445.56
2016,5,2,12,0,111.0,461.0,1.2,16.0,565.0,571.04,429.68
2016,5,2,12,15,115.5,455.5,1.4,16.0,563.5,572.3,432.21
2016,5,2,12,30,120.0,450.0,1.6,16.0,562.0,566.78,429.66
2016,5,2,12,45,95.5,438.5,1.8,16.0,527.0,523.3,398.75
2016,5,2,13,0,71.0,427.0,2.0,16.0,492.0,485.66,371.69
2016,5,2,13,15,51.0,390.5,2.2,16.0,437.0,428.36,329.86
2016,5,2,13,30,31.0,354.0,2.4,16.0,382.0,372.48,288.28
2016,5,2,13,45,45.5,366.0,2.6,16.0,405.5,393.58,305.51
2016,5,2,14,0,60.0,378.0,2.8,16.0,429.0,413.3,321.32
2016,5,2,14,15,78.5,373.5,2.9,15.5,437.5,418.73,326.99
2016,5,2,14,30,97.0,369.0,3.0,15.0,446.0,422.41,331.37
2016,5,2,14,45,77.5,341.5,3.1,15.0,401.0,377.48,297.12
2016,5,2,15,0,58.0,314.0,3.2,15.0,356.0,334.39,264.09
2016,5,2,15,15,95.0,305.0,3.25,15.0,369.0,342.53,271.57
2016,5,2,15,30,132.0,296.0,3.3,15.0,382.0,345.29,274.28
2016,5,2,15,45,116.0,271.5,3.35,15.0,343.0,306.4,243.7
2016,5,2,16,0,100.0,247.0,3.4,15.0,304.0,271.35,216.0
2016,5,2,16,15,87.5,222.0,3.4,14.5,268.5,237.11,189.03
2016,5,2,16,30,75.0,197.0,3.4,14.0,233.0,204.38,162.97
2016,5,2,16,45,64.0,173.5,3.45,14.0,201.5,174.87,139.01
2016,5,2,17,0,53.0,150.0,3.5,14.0,170.0,146.79,116.13
2016,5,2,17,15,41.5,128.5,3.5,13.5,143.0,121.74,95.95
2016,5,2,17,30,30.0,107.0,3.5,13.0,116.0,98.22,76.99
2016,5,2,17,45,147.5,89.0,3.5,13.0,118.5,79.29,59.06
2016,5,2,18,0,265.0,71.0,3.5,13.0,121.0,53.22,41.64
2016,5,2,18,15,182.5,52.5,3.4,13.0,81.5,42.48,31.42
2016,5,2,18,30,100.0,34.0,3.3,13.0,42.0,28.08,16.74
2016,5,2,18,45,50.0,17.0,3.25,13.0,21.0,14.4,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,2.3,12.0,2.5,2.46,0.0
2016,5,3,5,30,0.0,5.0,2.2,12.0,5.0,4.82,0.0
2016,5,3,5,45,0.0,16.0,2.1,12.5,16.0,15.43,6.46
2016,5,3,6,0,0.0,27.0,2.0,13.0,27.0,26.06,16.19
2016,5,3,6,15,0.0,41.0,1.9,13.0,41.0,39.6,28.08
2016,5,3,6,30,0.0,55.0,1.8,13.0,55.0,53.27,40.0
2016,5,3,6,45,0.0,71.0,1.75,13.0,71.0,69.16,53.64
2016,5,3,7,0,0.0,87.0,1.7,13.0,87.0,85.05,67.05
2016,5,3,7,15,0.0,104.5,1.9,13.0,104.5,102.46,81.56
2016,5,3,7,30,0.0,122.0,2.1,13.0,122.0,119.88,95.86
2016,5,3,7,45,94.5,175.0,2.35,13.0,225.0,245.55,201.04
2016,5,3,8,0,189.0,228.0,2.6,13.0,328.0,371.17,302.89
2016,5,3,8,15,127.0,245.0,2.75,13.0,314.5,351.8,285.09
2016,5,3,8,30,65.0,262.0,2.9,13.0,301.0,319.6,257.36
2016,5,3,8,45,50.5,269.5,3.1,13.5,301.5,317.24,254.2
2016,5,3,9,0,36.0,277.0,3.3,14.0,302.0,313.82,250.08
2016,5,3,9,15,68.0,315.5,3.25,14.0,366.0,382.76,304.33
2016,5,3,9,30,100.0,354.0,3.2,14.0,430.0,453.29,358.49
2016,5,3,9,45,117.5,375.0,3.15,14.0,468.5,501.47,394.35
2016,5,3,10,0,135.0,396.0,3.1,14.0,507.0,541.46,423.81
2016,5,3,10,15,240.0,394.0,3.0,14.0,599.0,648.93,505.56
2016,5,3,10,30,345.0,392.0,2.9,14.0,691.0,750.32,580.21
2016,5,3,10,45,344.5,405.0,2.8,14.5,709.5,765.46,587.79
2016,5,3,11,0,344.0,418.0,2.7,15.0,728.0,779.07,594.88
2016,5,3,11,15,310.5,433.0,2.7,15.0,716.0,760.57,580.17
2016,5,3,11,30,277.0,448.0,2.7,15.0,704.0,740.49,564.62
2016,5,3,11,45,243.5,458.0,2.7,15.0,684.0,714.04,544.67
2016,5,3,12,0,210.0,468.0,2.7,15.0,664.0,680.89,520.04
2016,5,3,12,15,356.0,419.5,2.7,15.0,750.5,772.85,590.52
2016,5,3,12,30,502.0,371.0,2.7,15.0,837.0,858.63,654.08
2016,5,3,12,45,517.5,360.0,2.75,15.0,836.0,849.61,648.06
2016,5,3,13,0,533.0,349.0,2.8,15.0,835.0,838.23,641.2
2016,5,3,13,15,532.0,339.5,2.8,15.0,817.0,811.32,622.77
2016,5,3,13,30,531.0,330.0,2.8,15.0,799.0,782.83,603.19
2016,5,3,13,45,528.5,317.5,2.85,15.0,773.5,748.74,579.76
2016,5,3,14,0,526.0,305.0,2.9,15.0,748.0,713.39,555.11
2016,5,3,14,15,369.0,340.5,3.0,15.0,645.5,606.04,473.81
2016,5,3,14,30,212.0,376.0,3.1,15.0,543.0,510.58,399.91
2016,5,3,14,45,193.5,358.5,3.25,15.0,505.0,470.18,370.11
2016,5,3,15,0,175.0,341.0,3.4,15.0,467.0,431.11,340.61
2016,5,3,15,15,220.0,313.5,3.5,15.0,463.0,420.77,333.75
2016,5,3,15,30,265.0,286.0,3.6,15.0,459.0,404.43,321.49
2016,5,3,15,45,307.5,254.5,3.75,15.0,441.0,379.85,302.03
2016,5,3,16,0,350.0,223.0,3.9,15.0,423.0,350.82,278.01
2016,5,3,16,15,318.0,206.5,3.85,14.5,375.5,303.2,239.14
2016,5,3,16,30,286.0,190.0,3.8,14.0,328.0,258.84,202.57
2016,5,3,16,45,173.0,171.0,3.8,14.0,251.5,198.04,154.61
2016,5,3,17,0,60.0,152.0,3.8,14.0,175.0,150.0,118.52
2016,5,3,17,15,47.5,131.0,3.65,14.0,147.5,124.77,98.04
2016,5,3,17,30,35.0,110.0,3.5,14.0,120.0,101.15,78.95
2016,5,3,17,45,24.5,88.0,3.4,14.0,94.5,78.53,60.6
2016,5,3,18,0,14.0,66.0,3.3,14.0,69.0,60.7,48.09
2016,5,3,18,15,7.0,45.0,3.1,14.0,46.5,42.13,31.04
2016,5,3,18,30,0.0,24.0,2.9,14.0,24.0,23.18,13.02
2016,5,3,18,45,0.0,12.0,2.75,14.0,12.0,11.58,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.9,13.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.8,13.0,14.0,13.51,0.0
2016,5,4,5,45,52.5,35.5,2.7,13.0,43.5,51.75,33.4
2016,5,4,6,0,105.0,57.0,2.6,13.0,73.0,92.39,68.47
2016,5,4,6,15,153.5,78.0,2.5,13.0,111.0,140.22,109.65
2016,5,4,6,30,202.0,99.0,2.4,13.0,149.0,189.81,152.55
2016,5,4,6,45,269.0,108.0,2.35,13.0,191.5,238.91,194.84
2016,5,4,7,0,336.0,117.0,2.3,13.0,234.0,300.84,247.19
2016,5,4,7,15,234.5,150.0,2.15,13.0,238.0,292.78,240.55
2016,5,4,7,30,133.0,183.0,2.0,13.0,242.0,273.9,223.88
2016,5,4,7,45,93.5,200.0,1.95,13.5,243.5,266.16,216.25
2016,5,4,8,0,54.0,217.0,1.9,14.0,245.0,260.5,209.82
2016,5,4,8,15,154.0,242.5,1.75,14.0,335.0,368.59,296.87
2016,5,4,8,30,254.0,268.0,1.6,14.0,425.0,485.32,386.82
2016,5,4,8,45,188.0,294.5,1.45,14.0,415.0,461.96,365.17
2016,5,4,9,0,122.0,321.0,1.3,14.0,405.0,440.9,345.95
2016,5,4,9,15,74.5,307.0,1.2,14.0,359.5,379.18,297.25
2016,5,4,9,30,27.0,293.0,1.1,14.0,314.0,322.96,252.34
2016,5,4,9,45,47.5,333.5,1.0,14.0,372.0,384.43,299.08
2016,5,4,10,0,68.0,374.0,0.9,14.0,430.0,446.58,344.34
2016,5,4,10,15,132.5,400.5,0.9,14.0,514.0,544.77,416.63
2016,5,4,10,30,197.0,427.0,0.9,14.0,598.0,635.74,481.33
2016,5,4,10,45,197.5,438.5,0.95,14.0,613.0,648.78,489.31
2016,5,4,11,0,198.0,450.0,1.0,14.0,628.0,660.92,497.57
2016,5,4,11,15,251.5,445.5,1.15,14.0,676.0,715.25,537.87
2016,5,4,11,30,305.0,441.0,1.3,14.0,724.0,760.95,571.6
2016,5,4,11,45,272.0,452.5,1.45,14.5,706.0,736.42,553.39
2016,5,4,12,0,239.0,464.0,1.6,15.0,688.0,705.11,531.09
2016,5,4,12,15,263.0,457.5,1.7,15.0,703.0,721.73,544.42
2016,5,4,12,30,287.0,451.0,1.8,15.0,718.0,730.85,552.2
2016,5,4,12,45,331.0,428.5,1.9,15.0,734.0,740.78,561.48
2016,5,4,13,0,375.0,406.0,2.0,15.0,750.0,748.01,568.83
2016,5,4,13,15,440.0,373.0,2.05,15.0,768.5,762.95,581.81
2016,5,4,13,30,505.0,340.0,2.1,15.0,787.0,770.61,589.56
2016,5,4,13,45,630.0,262.5,2.15,15.0,804.0,779.53,600.3
2016,5,4,14,0,755.0,185.0,2.2,15.0,821.0,778.65,603.41
2016,5,4,14,15,642.5,229.5,2.2,15.0,757.0,706.59,549.54
2016,5,4,14,30,530.0,274.0,2.2,15.0,693.0,640.46,499.4
2016,5,4,14,45,542.5,253.0,2.25,15.0,664.0,603.67,473.34
2016,5,4,15,0,555.0,232.0,2.3,15.0,635.0,564.79,444.78
2016,5,4,15,15,542.0,219.5,2.25,15.0,594.0,517.1,408.09
2016,5,4,15,30,529.0,207.0,2.2,15.0,553.0,469.77,370.93
2016,5,4,15,45,449.5,213.5,2.2,15.0,492.0,408.79,322.39
2016,5,4,16,0,370.0,220.0,2.2,15.0,431.0,357.01,280.74
2016,5,4,16,15,311.5,208.0,2.1,14.5,374.5,302.57,237.25
2016,5,4,16,30,253.0,196.0,2.0,14.0,318.0,254.14,198.43
2016,5,4,16,45,133.0,166.5,1.95,14.0,230.0,184.28,144.03
2016,5,4,17,0,13.0,137.0,1.9,14.0,142.0,130.93,104.26
2016,5,4,17,15,6.5,117.5,1.85,14.0,120.0,110.66,87.91
2016,5,4,17,30,0.0,98.0,1.8,14.0,98.0,91.26,71.98
2016,5,4,17,45,0.0,77.0,1.75,14.0,77.0,71.74,55.38
2016,5,4,18,0,0.0,56.0,1.7,14.0,56.0,52.72,41.1
2016,5,4,18,15,0.0,38.5,1.65,14.0,38.5,36.78,26.47
2016,5,4,18,30,0.0,21.0,1.6,14.0,21.0,20.27,10.88
2016,5,4,18,45,0.0,10.5,1.6,14.0,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,13.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.4,13.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,29.0,1.4,13.5,29.0,28.37,16.96
2016,5,5,6,0,0.0,47.0,1.4,14.0,47.0,46.6,33.3
2016,5,5,6,15,9.0,68.0,1.4,14.0,70.0,70.91,54.2
2016,5,5,6,30,18.0,89.0,1.4,14.0,93.0,96.04,75.73
2016,5,5,6,45,28.5,110.0,1.45,14.0,118.5,126.17,101.23
2016,5,5,7,0,39.0,131.0,1.5,14.0,144.0,154.43,124.83
2016,5,5,7,15,29.5,146.0,1.45,14.0,157.0,166.17,134.22
2016,5,5,7,30,20.0,161.0,1.4,14.0,170.0,172.17,138.62
2016,5,5,7,45,27.0,184.0,1.4,14.5,198.0,206.16,165.63
2016,5,5,8,0,34.0,207.0,1.4,15.0,226.0,235.87,188.63
2016,5,5,8,15,17.0,149.5,1.35,15.0,159.0,158.89,125.97
2016,5,5,8,30,0.0,92.0,1.3,15.0,92.0,89.04,68.38
2016,5,5,8,45,12.0,176.5,1.3,15.0,185.5,182.91,144.79
2016,5,5,9,0,24.0,261.0,1.3,15.0,279.0,279.2,220.18
2016,5,5,9,15,30.0,285.5,1.3,15.0,308.5,317.66,248.99
2016,5,5,9,30,36.0,310.0,1.3,15.0,338.0,348.95,272.28
2016,5,5,9,45,117.5,354.5,1.3,15.0,450.5,479.38,371.81
2016,5,5,10,0,199.0,399.0,1.3,15.0,563.0,604.6,463.0
2016,5,5,10,15,251.0,403.0,1.3,15.0,617.0,669.03,508.17
2016,5,5,10,30,303.0,407.0,1.3,15.0,671.0,725.63,547.78
2016,5,5,10,45,351.5,397.0,1.3,15.5,710.0,764.11,573.61
2016,5,5,11,0,400.0,387.0,1.3,16.0,749.0,802.1,598.92
2016,5,5,11,15,620.0,272.0,1.3,16.0,842.0,908.92,676.92
2016,5,5,11,30,840.0,157.0,1.3,16.0,935.0,1002.2,737.18
2016,5,5,11,45,685.0,262.0,1.3,16.0,899.0,955.69,705.59
2016,5,5,12,0,530.0,367.0,1.3,16.0,863.0,901.78,665.15
2016,5,5,12,15,469.5,382.5,1.3,16.0,821.5,849.81,629.78
2016,5,5,12,30,409.0,398.0,1.3,16.0,780.0,797.38,593.58
2016,5,5,12,45,359.5,416.0,1.35,16.0,749.0,754.92,564.49
2016,5,5,13,0,310.0,434.0,1.4,16.0,718.0,716.76,537.75
2016,5,5,13,15,401.5,389.0,1.4,16.0,749.5,742.3,558.95
2016,5,5,13,30,493.0,344.0,1.4,16.0,781.0,764.48,576.83
2016,5,5,13,45,496.0,330.0,1.45,16.0,759.0,734.64,556.97
2016,5,5,14,0,499.0,316.0,1.5,16.0,737.0,703.31,536.28
2016,5,5,14,15,653.5,228.5,1.55,16.0,759.0,714.38,549.07
2016,5,5,14,30,808.0,141.0,1.6,16.0,781.0,712.18,551.37
2016,5,5,14,45,540.5,235.0,1.7,16.0,654.5,585.88,455.6
2016,5,5,15,0,273.0,329.0,1.8,16.0,528.0,480.43,373.77
2016,5,5,15,15,339.5,291.5,1.85,16.0,524.0,468.5,366.57
2016,5,5,15,30,406.0,254.0,1.9,16.0,520.0,448.77,351.94
2016,5,5,15,45,300.0,253.0,1.95,16.0,441.5,375.64,294.91
2016,5,5,16,0,194.0,252.0,2.0,16.0,363.0,313.73,246.62
2016,5,5,16,15,283.5,214.0,2.05,15.5,360.0,297.94,233.2
2016,5,5,16,30,373.0,176.0,2.1,15.0,357.0,274.9,211.85
2016,5,5,16,45,343.5,159.0,2.15,15.0,311.0,229.51,173.75
2016,5,5,17,0,314.0,142.0,2.2,15.0,265.0,187.35,138.52
2016,5,5,17,15,280.5,126.5,2.25,15.0,224.5,149.15,107.52
2016,5,5,17,30,247.0,111.0,2.3,15.0,184.0,114.71,81.26
2016,5,5,17,45,301.0,87.5,2.4,15.0,158.5,77.11,52.82
2016,5,5,18,0,355.0,64.0,2.5,15.0,133.0,47.29,36.18
2016,5,5,18,15,262.5,49.5,2.5,14.5,92.0,37.44,27.02
2016,5,5,18,30,170.0,35.0,2.5,14.0,51.0,27.07,16.6
2016,5,5,18,45,85.0,17.5,2.5,14.0,25.5,13.63,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,3.9,13.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,3.8,13.0,14.0,13.51,0.0
2016,5,6,5,45,21.5,36.0,3.75,13.0,39.0,42.46,27.67
2016,5,6,6,0,43.0,58.0,3.7,13.0,64.0,73.04,54.35
2016,5,6,6,15,71.5,81.0,3.65,13.0,96.5,112.55,88.36
2016,5,6,6,30,100.0,104.0,3.6,13.0,129.0,151.88,122.36
2016,5,6,6,45,139.5,120.5,3.55,13.0,164.5,191.52,156.43
2016,5,6,7,0,179.0,137.0,3.5,13.0,200.0,235.21,193.63
2016,5,6,7,15,131.5,160.0,3.45,13.0,210.5,242.52,199.49
2016,5,6,7,30,84.0,183.0,3.4,13.0,221.0,239.05,195.77
2016,5,6,7,45,42.0,152.5,3.4,13.0,171.5,181.74,147.71
2016,5,6,8,0,0.0,122.0,3.4,13.0,122.0,119.05,94.47
2016,5,6,8,15,0.0,123.0,3.35,13.0,123.0,119.86,94.91
2016,5,6,8,30,0.0,124.0,3.3,13.0,124.0,120.74,95.33
2016,5,6,8,45,0.0,139.0,3.3,13.5,139.0,135.59,107.06
2016,5,6,9,0,0.0,154.0,3.3,14.0,154.0,150.46,118.66
2016,5,6,9,15,9.5,213.0,3.25,14.0,220.5,217.84,172.98
2016,5,6,9,30,19.0,272.0,3.2,14.0,287.0,286.19,226.88
2016,5,6,9,45,22.5,294.5,3.2,14.0,313.0,312.33,246.82
2016,5,6,10,0,26.0,317.0,3.2,14.0,339.0,346.73,273.11
2016,5,6,10,15,17.0,266.5,3.15,14.0,281.5,278.72,219.52
2016,5,6,10,30,8.0,216.0,3.1,14.0,224.0,219.41,172.43
2016,5,6,10,45,11.0,245.5,3.05,14.0,256.0,251.7,197.94
2016,5,6,11,0,14.0,275.0,3.0,14.0,288.0,283.98,222.98
2016,5,6,11,15,7.5,210.5,3.0,14.0,218.0,213.23,167.06
2016,5,6,11,30,1.0,146.0,3.0,14.0,148.0,143.16,111.07
2016,5,6,11,45,4.0,166.5,3.0,14.0,171.0,166.18,129.72
2016,5,6,12,0,7.0,187.0,3.0,14.0,194.0,189.12,148.06
2016,5,6,12,15,8.5,206.0,3.0,14.0,214.5,209.0,163.82
2016,5,6,12,30,10.0,225.0,3.0,14.0,235.0,228.74,179.42
2016,5,6,12,45,9.5,220.0,3.0,14.0,229.5,222.97,174.86
2016,5,6,13,0,9.0,215.0,3.0,14.0,224.0,217.19,170.37
2016,5,6,13,15,4.5,162.0,2.95,14.0,166.5,161.2,125.8
2016,5,6,13,30,0.0,109.0,2.9,14.0,109.0,105.68,81.07
2016,5,6,13,45,0.0,90.0,2.85,14.0,90.0,87.23,66.21
2016,5,6,14,0,0.0,71.0,2.8,14.0,71.0,68.79,51.22
2016,5,6,14,15,11.0,181.5,2.7,14.0,190.5,183.76,144.91
2016,5,6,14,30,22.0,292.0,2.6,14.0,310.0,296.61,234.15
2016,5,6,14,45,12.0,232.0,2.55,14.0,241.5,231.26,182.55
2016,5,6,15,0,2.0,172.0,2.5,14.0,173.0,167.0,131.48
2016,5,6,15,15,2.0,174.0,2.35,14.0,175.0,168.53,133.12
2016,5,6,15,30,2.0,176.0,2.2,14.0,177.0,169.97,134.57
2016,5,6,15,45,1.0,133.5,2.1,14.0,134.0,128.98,101.56
2016,5,6,16,0,0.0,91.0,2.0,14.0,91.0,88.06,68.18
2016,5,6,16,15,0.0,81.0,1.8,14.0,81.0,78.35,60.37
2016,5,6,16,30,0.0,71.0,1.6,14.0,71.0,68.65,52.46
2016,5,6,16,45,22.0,111.0,1.4,14.0,120.0,110.27,86.8
2016,5,6,17,0,44.0,151.0,1.2,14.0,169.0,146.44,115.86
2016,5,6,17,15,34.5,130.0,0.9,14.0,143.0,122.59,96.37
2016,5,6,17,30,25.0,109.0,0.6,14.0,117.0,100.03,78.11
2016,5,6,17,45,15.0,88.0,0.35,14.0,92.5,81.41,63.06
2016,5,6,18,0,5.0,67.0,0.1,14.0,68.0,61.78,49.09
2016,5,6,18,15,2.5,46.5,0.3,13.5,47.0,43.6,32.6
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,25.1,15.28
2016,5,6,18,45,0.0,13.0,0.75,13.0,13.0,12.54,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.75,13.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,5,7,5,45,17.5,35.5,1.85,13.5,38.5,40.78,26.63
2016,5,7,6,0,35.0,56.0,1.9,14.0,62.0,68.26,50.47
2016,5,7,6,15,57.0,78.5,1.9,14.0,91.5,101.17,78.77
2016,5,7,6,30,79.0,101.0,1.9,14.0,121.0,140.15,112.14
2016,5,7,6,45,104.5,120.5,1.9,14.0,153.5,175.99,142.62
2016,5,7,7,0,130.0,140.0,1.9,14.0,186.0,214.35,174.8
2016,5,7,7,15,65.0,115.5,1.9,14.0,138.5,152.41,123.48
2016,5,7,7,30,0.0,91.0,1.9,14.0,91.0,88.32,69.03
2016,5,7,7,45,0.0,104.5,1.95,14.0,104.5,101.66,79.99
2016,5,7,8,0,0.0,118.0,2.0,14.0,118.0,115.01,90.75
2016,5,7,8,15,0.0,124.0,2.05,14.0,124.0,120.85,95.24
2016,5,7,8,30,0.0,130.0,2.1,14.0,130.0,126.71,99.74
2016,5,7,8,45,3.5,169.0,2.2,14.0,171.5,168.48,133.54
2016,5,7,9,0,7.0,208.0,2.3,14.0,213.0,210.69,167.12
2016,5,7,9,15,27.5,268.0,2.3,14.0,289.0,296.77,235.31
2016,5,7,9,30,48.0,328.0,2.3,14.0,365.0,378.67,298.41
2016,5,7,9,45,52.0,347.0,2.35,14.5,389.0,402.65,315.37
2016,5,7,10,0,56.0,366.0,2.4,15.0,413.0,426.55,332.38
2016,5,7,10,15,30.0,268.5,2.35,15.0,293.5,299.73,234.62
2016,5,7,10,30,4.0,171.0,2.3,15.0,174.0,170.83,132.85
2016,5,7,10,45,2.0,129.0,2.25,15.0,130.5,127.49,98.32
2016,5,7,11,0,0.0,87.0,2.2,15.0,87.0,84.43,63.48
2016,5,7,11,15,0.0,66.5,2.2,15.0,66.5,64.48,47.28
2016,5,7,11,30,0.0,46.0,2.2,15.0,46.0,44.6,31.04
2016,5,7,11,45,0.0,68.0,2.2,15.0,68.0,65.96,48.48
2016,5,7,12,0,0.0,90.0,2.2,15.0,90.0,87.38,65.83
2016,5,7,12,15,1.5,125.0,2.2,15.0,126.5,122.94,94.53
2016,5,7,12,30,3.0,160.0,2.2,15.0,163.0,158.46,122.91
2016,5,7,12,45,1.5,150.0,2.25,15.5,151.5,147.14,113.59
2016,5,7,13,0,0.0,140.0,2.3,16.0,140.0,135.92,104.45
2016,5,7,13,15,5.0,186.0,2.3,16.0,190.5,184.98,143.66
2016,5,7,13,30,10.0,232.0,2.3,16.0,241.0,233.59,181.95
2016,5,7,13,45,26.5,296.5,2.3,16.0,319.5,310.33,241.84
2016,5,7,14,0,43.0,361.0,2.3,16.0,398.0,383.43,297.73
2016,5,7,14,15,64.5,365.0,2.3,15.5,418.0,400.12,311.53
2016,5,7,14,30,86.0,369.0,2.3,15.0,438.0,414.75,323.97
2016,5,7,14,45,44.0,269.5,2.3,15.0,305.0,287.65,226.19
2016,5,7,15,0,2.0,170.0,2.3,15.0,172.0,165.09,129.26
2016,5,7,15,15,7.0,194.0,2.25,15.0,199.0,190.35,150.15
2016,5,7,15,30,12.0,218.0,2.2,15.0,226.0,214.64,169.85
2016,5,7,15,45,22.5,221.0,2.2,15.0,234.5,220.99,175.29
2016,5,7,16,0,33.0,224.0,2.2,15.0,243.0,223.26,177.41
2016,5,7,16,15,17.5,189.5,2.15,15.0,199.5,185.83,147.74
2016,5,7,16,30,2.0,155.0,2.1,15.0,156.0,147.63,117.36
2016,5,7,16,45,1.0,120.5,2.1,15.0,121.0,115.09,91.01
2016,5,7,17,0,0.0,86.0,2.1,15.0,86.0,82.71,64.36
2016,5,7,17,15,0.0,73.0,2.05,14.5,73.0,70.37,54.27
2016,5,7,17,30,0.0,60.0,2.0,14.0,60.0,57.99,43.93
2016,5,7,17,45,0.0,47.5,1.95,14.0,47.5,45.88,33.57
2016,5,7,18,0,0.0,35.0,1.9,14.0,35.0,33.79,24.45
2016,5,7,18,15,0.0,24.5,1.85,14.0,24.5,23.64,15.11
2016,5,7,18,30,0.0,14.0,1.8,14.0,14.0,13.5,5.63
2016,5,7,18,45,0.0,7.0,1.75,14.0,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,13.0,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.3,13.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,25.0,1.3,13.5,25.0,24.14,13.95
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,38.84,26.98
2016,5,8,6,15,0.0,58.0,1.2,14.0,58.0,56.88,42.67
2016,5,8,6,30,0.0,76.0,1.1,14.0,76.0,74.86,58.14
2016,5,8,6,45,0.0,96.5,1.05,14.5,96.5,95.42,75.35
2016,5,8,7,0,0.0,117.0,1.0,15.0,117.0,115.94,92.15
2016,5,8,7,15,84.5,152.0,1.0,15.0,190.0,202.64,164.03
2016,5,8,7,30,169.0,187.0,1.0,15.0,263.0,299.9,242.34
2016,5,8,7,45,194.5,209.0,1.0,15.0,306.5,347.11,278.8
2016,5,8,8,0,220.0,231.0,1.0,15.0,350.0,396.17,316.23
2016,5,8,8,15,153.0,253.0,1.0,15.0,339.5,379.45,300.86
2016,5,8,8,30,86.0,275.0,1.0,15.0,329.0,349.47,275.51
2016,5,8,8,45,76.0,291.0,1.05,15.0,341.5,360.53,283.29
2016,5,8,9,0,66.0,307.0,1.1,15.0,354.0,370.69,290.03
2016,5,8,9,15,39.0,274.5,1.15,15.0,302.5,313.56,245.34
2016,5,8,9,30,12.0,242.0,1.2,15.0,251.0,249.33,194.83
2016,5,8,9,45,31.0,301.5,1.25,15.0,327.0,335.13,261.38
2016,5,8,10,0,50.0,361.0,1.3,15.0,403.0,415.52,321.43
2016,5,8,10,15,111.0,396.5,1.4,15.0,493.0,519.66,399.39
2016,5,8,10,30,172.0,432.0,1.5,15.0,583.0,616.61,469.99
2016,5,8,10,45,165.0,443.0,1.6,15.5,591.0,621.46,471.53
2016,5,8,11,0,158.0,454.0,1.7,16.0,599.0,625.4,473.27
2016,5,8,11,15,500.5,301.5,1.85,16.0,766.5,820.07,622.28
2016,5,8,11,30,843.0,149.0,2.0,16.0,934.0,992.5,741.8
2016,5,8,11,45,847.0,147.5,2.15,16.0,940.5,990.21,739.86
2016,5,8,12,0,851.0,146.0,2.3,16.0,947.0,984.81,737.88
2016,5,8,12,15,851.0,145.5,2.4,16.0,944.5,973.42,731.39
2016,5,8,12,30,851.0,145.0,2.5,16.0,942.0,959.03,722.96
2016,5,8,12,45,856.5,139.0,2.7,16.0,934.5,941.45,713.26
2016,5,8,13,0,862.0,133.0,2.9,16.0,927.0,920.79,701.29
2016,5,8,13,15,858.0,132.0,3.0,16.0,910.0,893.54,683.86
2016,5,8,13,30,854.0,131.0,3.1,16.0,893.0,863.76,664.58
2016,5,8,13,45,501.5,273.5,3.25,16.0,718.5,685.52,534.06
2016,5,8,14,0,149.0,416.0,3.4,16.0,544.0,521.01,403.93
2016,5,8,14,15,194.0,396.5,3.45,16.0,555.5,528.09,411.77
2016,5,8,14,30,239.0,377.0,3.5,16.0,567.0,531.37,415.69
2016,5,8,14,45,257.5,354.0,3.6,16.0,550.5,509.02,399.77
2016,5,8,15,0,276.0,331.0,3.7,16.0,534.0,484.78,382.17
2016,5,8,15,15,190.0,314.5,3.8,15.5,450.5,405.38,320.97
2016,5,8,15,30,104.0,298.0,3.9,15.0,367.0,334.67,265.88
2016,5,8,15,45,114.0,277.0,4.05,15.0,347.5,311.11,247.8
2016,5,8,16,0,124.0,256.0,4.2,15.0,328.0,288.17,229.67
2016,5,8,16,15,130.0,232.5,4.3,15.0,302.0,260.53,207.31
2016,5,8,16,30,136.0,209.0,4.4,15.0,276.0,232.33,184.03
2016,5,8,16,45,92.5,181.5,4.55,15.0,225.0,190.08,150.28
2016,5,8,17,0,49.0,154.0,4.7,15.0,174.0,150.26,118.84
2016,5,8,17,15,42.5,133.0,4.75,14.5,148.5,126.54,99.63
2016,5,8,17,30,36.0,112.0,4.8,14.0,123.0,103.75,81.12
2016,5,8,17,45,234.0,84.0,4.9,14.0,133.5,77.7,54.5
2016,5,8,18,0,432.0,56.0,5.0,14.0,144.0,40.25,30.15
2016,5,8,18,15,337.5,45.0,4.95,13.5,101.5,33.56,23.83
2016,5,8,18,30,243.0,34.0,4.9,13.0,59.0,26.04,16.26
2016,5,8,18,45,121.5,17.0,4.85,13.0,29.5,13.1,0.0
2016,5,8,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,12.5,3.1,12.0,15.0,17.99,0.0
2016,5,9,5,30,92.0,25.0,3.1,12.0,30.0,45.71,15.54
2016,5,9,5,45,198.5,40.5,3.1,12.0,67.5,97.57,66.99
2016,5,9,6,0,305.0,56.0,3.1,12.0,105.0,155.85,116.76
2016,5,9,6,15,152.5,49.5,3.1,12.0,74.0,107.72,83.45
2016,5,9,6,30,0.0,43.0,3.1,12.0,43.0,41.53,30.11
2016,5,9,6,45,0.0,54.0,3.1,12.0,54.0,52.17,39.33
2016,5,9,7,0,0.0,65.0,3.1,12.0,65.0,62.82,48.39
2016,5,9,7,15,0.0,67.5,3.1,12.0,67.5,65.25,50.32
2016,5,9,7,30,0.0,70.0,3.1,12.0,70.0,67.67,52.21
2016,5,9,7,45,0.0,87.5,3.15,12.5,87.5,84.68,66.26
2016,5,9,8,0,0.0,105.0,3.2,13.0,105.0,101.99,80.34
2016,5,9,8,15,0.0,132.5,3.2,13.0,132.5,129.34,102.71
2016,5,9,8,30,0.0,160.0,3.2,13.0,160.0,156.8,124.88
2016,5,9,8,45,2.5,177.0,3.25,13.0,179.0,175.71,139.99
2016,5,9,9,0,5.0,194.0,3.3,13.0,198.0,194.79,155.15
2016,5,9,9,15,9.0,222.5,3.3,13.0,230.0,226.95,180.74
2016,5,9,9,30,13.0,251.0,3.3,13.0,262.0,259.33,206.21
2016,5,9,9,45,19.0,282.5,3.3,13.5,298.0,296.77,235.06
2016,5,9,10,0,25.0,314.0,3.3,14.0,334.0,342.4,269.79
2016,5,9,10,15,33.0,343.0,3.35,14.0,371.0,380.06,298.58
2016,5,9,10,30,41.0,372.0,3.4,14.0,408.0,417.71,327.12
2016,5,9,10,45,30.0,346.5,3.45,14.5,373.5,379.79,296.88
2016,5,9,11,0,19.0,321.0,3.5,15.0,339.0,334.97,261.55
2016,5,9,11,15,56.0,387.5,3.6,15.0,440.5,446.32,347.8
2016,5,9,11,30,93.0,454.0,3.7,15.0,542.0,550.32,425.95
2016,5,9,11,45,127.5,465.0,3.8,15.0,585.5,600.22,463.43
2016,5,9,12,0,162.0,476.0,3.9,15.0,629.0,641.9,494.93
2016,5,9,12,15,159.0,474.5,4.05,15.0,624.0,633.08,488.54
2016,5,9,12,30,156.0,473.0,4.2,15.0,619.0,623.68,482.03
2016,5,9,12,45,211.0,461.0,4.35,15.0,656.5,657.49,509.54
2016,5,9,13,0,266.0,449.0,4.5,15.0,694.0,691.65,536.88
2016,5,9,13,15,346.5,408.0,4.6,15.0,721.0,712.81,555.7
2016,5,9,13,30,427.0,367.0,4.7,15.0,748.0,730.96,572.17
2016,5,9,13,45,285.5,392.0,4.85,15.0,644.0,619.97,486.85
2016,5,9,14,0,144.0,417.0,5.0,15.0,540.0,518.03,406.92
2016,5,9,14,15,170.5,400.0,5.1,15.0,540.5,513.76,405.39
2016,5,9,14,30,197.0,383.0,5.2,15.0,541.0,507.15,401.58
2016,5,9,14,45,139.5,358.0,5.3,15.0,467.5,434.23,344.69
2016,5,9,15,0,82.0,333.0,5.4,15.0,394.0,367.19,291.9
2016,5,9,15,15,99.0,317.0,5.45,15.0,386.0,356.41,284.25
2016,5,9,15,30,116.0,301.0,5.5,15.0,378.0,342.19,273.49
2016,5,9,15,45,76.0,264.5,5.6,15.0,313.5,283.83,227.03
2016,5,9,16,0,36.0,228.0,5.7,15.0,249.0,228.21,182.58
2016,5,9,16,15,26.0,201.5,5.7,15.0,216.0,199.97,160.06
2016,5,9,16,30,16.0,175.0,5.7,15.0,183.0,170.2,136.17
2016,5,9,16,45,8.0,144.5,5.75,15.0,148.5,138.67,110.64
2016,5,9,17,0,0.0,114.0,5.8,15.0,114.0,108.2,85.81
2016,5,9,17,15,0.0,97.5,5.75,14.5,97.5,92.53,73.0
2016,5,9,17,30,0.0,81.0,5.7,14.0,81.0,76.96,60.03
2016,5,9,17,45,0.0,64.5,5.7,14.0,64.5,61.5,46.81
2016,5,9,18,0,0.0,48.0,5.7,14.0,48.0,46.2,35.44
2016,5,9,18,15,0.0,34.0,5.6,13.5,34.0,32.83,23.22
2016,5,9,18,30,0.0,20.0,5.5,13.0,20.0,19.3,10.67
2016,5,9,18,45,0.0,10.0,5.45,13.0,10.0,9.64,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,5.0,1.55,12.0,5.0,4.91,0.0
2016,5,10,5,30,0.0,10.0,1.5,12.0,10.0,9.64,0.0
2016,5,10,5,45,0.0,23.5,1.45,12.0,23.5,22.68,13.01
2016,5,10,6,0,0.0,37.0,1.4,12.0,37.0,35.74,24.66
2016,5,10,6,15,0.0,53.0,1.4,12.0,53.0,51.55,38.53
2016,5,10,6,30,0.0,69.0,1.4,12.0,69.0,67.44,52.32
2016,5,10,6,45,0.0,86.0,1.4,12.5,86.0,84.34,66.62
2016,5,10,7,0,0.0,103.0,1.4,13.0,103.0,101.23,80.6
2016,5,10,7,15,0.0,121.0,1.35,13.0,121.0,119.15,95.33
2016,5,10,7,30,0.0,139.0,1.3,13.0,139.0,137.05,109.81
2016,5,10,7,45,5.0,161.0,1.3,13.0,164.0,162.31,130.26
2016,5,10,8,0,10.0,183.0,1.3,13.0,189.0,188.01,150.78
2016,5,10,8,15,15.0,205.5,1.25,13.0,215.0,214.61,171.74
2016,5,10,8,30,20.0,228.0,1.2,13.0,241.0,241.58,192.7
2016,5,10,8,45,36.5,264.5,1.2,13.5,290.0,300.05,238.01
2016,5,10,9,0,53.0,301.0,1.2,14.0,339.0,353.17,277.97
2016,5,10,9,15,49.5,314.0,1.2,14.0,351.0,364.54,285.52
2016,5,10,9,30,46.0,327.0,1.2,14.0,363.0,375.55,293.04
2016,5,10,9,45,39.5,331.0,1.25,14.5,363.0,373.92,290.59
2016,5,10,10,0,33.0,335.0,1.3,15.0,363.0,371.91,287.97
2016,5,10,10,15,63.0,377.5,1.3,15.0,432.5,445.01,342.96
2016,5,10,10,30,93.0,420.0,1.3,15.0,502.0,518.67,396.58
2016,5,10,10,45,79.5,421.5,1.35,15.0,493.0,506.6,386.6
2016,5,10,11,0,66.0,423.0,1.4,15.0,484.0,494.01,376.95
2016,5,10,11,15,74.5,436.0,1.55,15.0,505.5,514.8,392.81
2016,5,10,11,30,83.0,449.0,1.7,15.0,527.0,535.16,408.08
2016,5,10,11,45,80.0,449.5,1.85,15.5,525.0,530.76,404.39
2016,5,10,12,0,77.0,450.0,2.0,16.0,523.0,526.04,400.64
2016,5,10,12,15,138.5,461.0,2.2,16.0,591.5,599.53,456.56
2016,5,10,12,30,200.0,472.0,2.4,16.0,660.0,664.59,505.28
2016,5,10,12,45,194.0,467.5,2.65,16.0,648.0,648.07,494.11
2016,5,10,13,0,188.0,463.0,2.9,16.0,636.0,631.11,483.01
2016,5,10,13,15,196.5,452.5,3.05,16.0,631.0,620.8,476.76
2016,5,10,13,30,205.0,442.0,3.2,16.0,626.0,609.49,469.67
2016,5,10,13,45,230.0,425.0,3.4,16.0,625.5,604.53,467.83
2016,5,10,14,0,255.0,408.0,3.6,16.0,625.0,598.29,464.86
2016,5,10,14,15,185.5,394.5,3.65,16.0,550.0,519.95,405.49
2016,5,10,14,30,116.0,381.0,3.7,16.0,475.0,447.49,349.95
2016,5,10,14,45,89.5,352.0,3.75,16.0,422.5,395.61,310.58
2016,5,10,15,0,63.0,323.0,3.8,16.0,370.0,346.09,272.5
2016,5,10,15,15,50.0,294.5,3.75,15.5,330.5,307.47,243.19
2016,5,10,15,30,37.0,266.0,3.7,15.0,291.0,270.3,214.64
2016,5,10,15,45,20.5,222.5,3.65,15.0,236.0,221.53,176.12
2016,5,10,16,0,4.0,179.0,3.6,15.0,181.0,172.39,136.92
2016,5,10,16,15,2.0,163.5,3.55,15.0,164.5,156.41,124.39
2016,5,10,16,30,0.0,148.0,3.5,15.0,148.0,140.7,111.94
2016,5,10,16,45,0.0,124.5,3.5,15.0,124.5,118.54,93.99
2016,5,10,17,0,0.0,101.0,3.5,15.0,101.0,96.49,75.92
2016,5,10,17,15,0.0,86.0,3.45,14.5,86.0,82.27,64.3
2016,5,10,17,30,0.0,71.0,3.4,14.0,71.0,68.11,52.52
2016,5,10,17,45,0.0,57.0,3.35,14.0,57.0,54.93,41.26
2016,5,10,18,0,0.0,43.0,3.3,14.0,43.0,41.53,31.35
2016,5,10,18,15,0.0,30.5,3.2,13.5,30.5,29.44,20.3
2016,5,10,18,30,0.0,18.0,3.1,13.0,18.0,17.36,9.12
2016,5,10,18,45,0.0,9.0,3.05,13.0,9.0,8.68,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,12.0,2.6,12.0,17.5,21.85,0.0
2016,5,11,5,30,158.0,24.0,2.6,12.0,35.0,59.62,25.98
2016,5,11,5,45,268.0,37.0,2.6,12.5,74.0,110.23,75.36
2016,5,11,6,0,378.0,50.0,2.6,13.0,113.0,172.35,128.32
2016,5,11,6,15,189.0,43.0,2.55,13.0,74.5,117.66,90.98
2016,5,11,6,30,0.0,36.0,2.5,13.0,36.0,34.75,24.2
2016,5,11,6,45,0.0,44.5,2.45,13.0,44.5,42.97,31.32
2016,5,11,7,0,0.0,53.0,2.4,13.0,53.0,51.2,38.29
2016,5,11,7,15,0.0,59.0,2.35,13.0,59.0,57.02,43.13
2016,5,11,7,30,0.0,65.0,2.3,13.0,65.0,62.83,47.9
2016,5,11,7,45,0.0,83.5,2.3,13.5,83.5,80.77,62.69
2016,5,11,8,0,0.0,102.0,2.3,14.0,102.0,98.99,77.48
2016,5,11,8,15,0.0,109.5,2.25,14.0,109.5,106.36,83.28
2016,5,11,8,30,0.0,117.0,2.2,14.0,117.0,113.74,89.08
2016,5,11,8,45,1.5,149.5,2.2,14.5,150.5,147.24,115.98
2016,5,11,9,0,3.0,182.0,2.2,15.0,184.0,180.98,142.57
2016,5,11,9,15,10.5,227.0,2.2,15.0,235.0,232.76,183.56
2016,5,11,9,30,18.0,272.0,2.2,15.0,286.0,285.12,224.24
2016,5,11,9,45,12.5,240.5,2.2,15.0,250.5,248.19,194.72
2016,5,11,10,0,7.0,209.0,2.2,15.0,215.0,211.45,165.5
2016,5,11,10,15,15.0,267.0,2.2,15.0,280.0,277.21,217.06
2016,5,11,10,30,23.0,325.0,2.2,15.0,345.0,343.36,267.6
2016,5,11,10,45,17.5,290.0,2.2,15.0,305.5,302.55,235.7
2016,5,11,11,0,12.0,255.0,2.2,15.0,266.0,261.97,204.18
2016,5,11,11,15,13.5,274.5,2.25,15.0,287.5,282.69,220.28
2016,5,11,11,30,15.0,294.0,2.3,15.0,309.0,303.29,236.02
2016,5,11,11,45,28.0,350.5,2.4,15.5,378.0,378.21,292.89
2016,5,11,12,0,41.0,407.0,2.5,16.0,447.0,446.92,343.73
2016,5,11,12,15,61.5,429.5,2.6,16.0,488.0,487.6,374.37
2016,5,11,12,30,82.0,452.0,2.7,16.0,529.0,527.18,404.12
2016,5,11,12,45,71.0,438.0,2.85,16.0,504.5,499.5,383.72
2016,5,11,13,0,60.0,424.0,3.0,16.0,480.0,472.18,363.78
2016,5,11,13,15,79.5,429.0,3.05,16.0,501.5,491.08,378.91
2016,5,11,13,30,99.0,434.0,3.1,16.0,523.0,508.52,392.7
2016,5,11,13,45,118.5,426.0,3.2,16.0,529.5,513.26,397.28
2016,5,11,14,0,138.0,418.0,3.3,16.0,536.0,514.26,399.13
2016,5,11,14,15,102.5,389.5,3.25,16.0,476.0,452.13,352.05
2016,5,11,14,30,67.0,361.0,3.2,16.0,416.0,393.73,307.5
2016,5,11,14,45,63.5,341.5,3.15,16.0,391.5,368.36,288.62
2016,5,11,15,0,60.0,322.0,3.1,16.0,367.0,343.32,269.73
2016,5,11,15,15,55.0,300.0,3.0,15.5,339.5,315.46,248.92
2016,5,11,15,30,50.0,278.0,2.9,15.0,312.0,288.17,228.33
2016,5,11,15,45,29.5,234.5,2.85,15.0,254.0,234.63,186.23
2016,5,11,16,0,9.0,191.0,2.8,15.0,196.0,185.63,147.4
2016,5,11,16,15,4.5,172.0,2.7,15.0,175.0,165.17,131.31
2016,5,11,16,30,0.0,153.0,2.6,15.0,154.0,145.27,115.54
2016,5,11,16,45,0.0,127.5,2.55,15.0,128.0,121.28,96.17
2016,5,11,17,0,0.0,102.0,2.5,15.0,102.0,97.42,76.64
2016,5,11,17,15,0.0,87.0,2.45,14.5,87.0,83.2,65.05
2016,5,11,17,30,0.0,72.0,2.4,14.0,72.0,69.04,53.3
2016,5,11,17,45,0.0,58.0,2.35,14.0,58.0,55.86,42.05
2016,5,11,18,0,0.0,44.0,2.3,14.0,44.0,42.5,32.23
2016,5,11,18,15,0.0,31.5,2.25,14.0,31.5,30.41,21.14
2016,5,11,18,30,0.0,19.0,2.2,14.0,19.0,18.33,9.96
2016,5,11,18,45,0.0,9.5,2.2,14.0,9.5,9.16,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,3.0,12.0,3.5,3.44,0.0
2016,5,12,5,30,0.0,7.0,3.0,12.0,7.0,6.74,0.0
2016,5,12,5,45,0.0,15.0,3.05,12.0,15.0,14.46,6.31
2016,5,12,6,0,0.0,23.0,3.1,12.0,23.0,22.19,13.21
2016,5,12,6,15,0.0,33.0,3.05,12.0,33.0,31.85,21.71
2016,5,12,6,30,0.0,43.0,3.0,12.0,43.0,41.52,30.16
2016,5,12,6,45,0.0,53.5,2.95,12.0,53.5,51.69,38.91
2016,5,12,7,0,0.0,64.0,2.9,12.0,64.0,61.86,47.55
2016,5,12,7,15,0.0,78.0,2.8,12.0,78.0,75.45,58.97
2016,5,12,7,30,0.0,92.0,2.7,12.0,92.0,89.27,70.44
2016,5,12,7,45,0.0,105.5,2.65,12.5,105.5,102.6,81.22
2016,5,12,8,0,0.0,119.0,2.6,13.0,119.0,115.95,91.85
2016,5,12,8,15,0.0,134.0,2.55,13.0,134.0,130.8,103.79
2016,5,12,8,30,0.0,149.0,2.5,13.0,149.0,145.67,115.63
2016,5,12,8,45,2.5,173.0,2.45,13.0,175.0,171.61,136.47
2016,5,12,9,0,5.0,197.0,2.4,13.0,201.0,197.75,157.22
2016,5,12,9,15,11.0,232.5,2.35,13.0,241.0,238.75,189.73
2016,5,12,9,30,17.0,268.0,2.3,13.0,281.0,280.11,222.01
2016,5,12,9,45,27.0,306.0,2.3,13.5,328.5,335.89,264.72
2016,5,12,10,0,37.0,344.0,2.3,14.0,376.0,384.99,301.43
2016,5,12,10,15,34.5,349.0,2.25,14.0,379.0,387.55,302.53
2016,5,12,10,30,32.0,354.0,2.2,14.0,382.0,389.9,303.73
2016,5,12,10,45,61.0,397.5,2.15,14.0,453.0,463.14,359.28
2016,5,12,11,0,90.0,441.0,2.1,14.0,524.0,536.4,413.24
2016,5,12,11,15,100.0,452.0,2.1,14.0,545.5,556.6,427.49
2016,5,12,11,30,110.0,463.0,2.1,14.0,567.0,576.29,441.7
2016,5,12,11,45,156.5,469.0,2.1,14.5,617.5,632.78,482.74
2016,5,12,12,0,203.0,475.0,2.1,15.0,668.0,680.96,516.96
2016,5,12,12,15,191.0,475.0,2.2,15.0,656.0,664.47,505.03
2016,5,12,12,30,179.0,475.0,2.3,15.0,644.0,647.5,493.22
