Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,45,235.0,459.5,2.4,15.0,679.0,678.47,517.99
2016,5,12,13,0,291.0,444.0,2.5,15.0,714.0,709.63,542.31
2016,5,12,13,15,375.5,400.0,2.7,15.0,741.5,731.05,561.51
2016,5,12,13,30,460.0,356.0,2.9,15.0,769.0,749.31,578.29
2016,5,12,13,45,439.0,353.0,3.1,15.0,739.0,711.29,551.57
2016,5,12,14,0,418.0,350.0,3.3,15.0,709.0,673.4,524.84
2016,5,12,14,15,469.0,316.5,3.45,15.0,704.5,661.64,518.61
2016,5,12,14,30,520.0,283.0,3.6,15.0,700.0,645.04,508.24
2016,5,12,14,45,466.0,289.5,3.75,15.0,650.5,589.91,466.34
2016,5,12,15,0,412.0,296.0,3.9,15.0,601.0,538.29,426.63
2016,5,12,15,15,371.5,287.5,4.0,14.5,551.0,485.76,386.66
2016,5,12,15,30,331.0,279.0,4.1,14.0,501.0,435.73,347.94
2016,5,12,15,45,315.5,260.5,4.2,14.0,459.5,392.28,313.4
2016,5,12,16,0,300.0,242.0,4.3,14.0,418.0,350.13,279.23
2016,5,12,16,15,229.5,227.0,4.35,14.0,355.0,291.62,231.94
2016,5,12,16,30,159.0,212.0,4.4,14.0,292.0,243.31,193.16
2016,5,12,16,45,96.5,182.5,4.5,14.0,229.5,192.84,152.98
2016,5,12,17,0,34.0,153.0,4.6,14.0,167.0,146.83,116.97
2016,5,12,17,15,26.5,132.5,4.65,13.5,142.5,124.26,98.77
2016,5,12,17,30,19.0,112.0,4.7,13.0,118.0,105.59,83.69
2016,5,12,17,45,10.5,91.5,4.8,13.0,95.0,84.87,66.56
2016,5,12,18,0,2.0,71.0,4.9,13.0,72.0,65.49,52.78
2016,5,12,18,15,1.0,51.0,4.85,13.0,51.5,47.74,36.48
2016,5,12,18,30,0.0,31.0,4.8,13.0,31.0,29.73,19.79
2016,5,12,18,45,0.0,15.5,4.8,13.0,15.5,14.96,3.1
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.25,12.0,2.0,1.97,0.0
2016,5,13,5,30,0.0,4.0,3.2,12.0,4.0,3.85,0.0
2016,5,13,5,45,0.0,9.5,3.2,12.0,9.5,9.15,1.93
2016,5,13,6,0,0.0,15.0,3.2,12.0,15.0,14.46,6.65
2016,5,13,6,15,0.0,21.0,3.15,12.0,21.0,20.26,11.77
2016,5,13,6,30,0.0,27.0,3.1,12.0,27.0,26.05,16.86
2016,5,13,6,45,0.0,33.5,3.1,12.0,33.5,32.34,22.29
2016,5,13,7,0,0.0,40.0,3.1,12.0,40.0,38.62,27.66
2016,5,13,7,15,0.0,64.5,3.05,12.0,64.5,62.34,47.83
2016,5,13,7,30,0.0,89.0,3.0,12.0,89.0,86.27,67.92
2016,5,13,7,45,0.0,114.5,2.95,12.5,114.5,111.62,88.76
2016,5,13,8,0,0.0,140.0,2.9,13.0,140.0,137.06,109.32
2016,5,13,8,15,0.0,153.0,2.9,13.0,153.0,149.91,119.49
2016,5,13,8,30,0.0,166.0,2.9,13.0,166.0,162.76,129.6
2016,5,13,8,45,4.5,192.0,2.9,13.0,195.5,192.4,153.43
2016,5,13,9,0,9.0,218.0,2.9,13.0,225.0,222.35,177.23
2016,5,13,9,15,15.0,250.5,2.95,13.0,262.5,260.5,207.37
2016,5,13,9,30,21.0,283.0,3.0,13.0,300.0,298.96,237.4
2016,5,13,9,45,46.5,333.5,3.15,13.5,372.0,382.78,302.54
2016,5,13,10,0,72.0,384.0,3.3,14.0,444.0,460.18,361.14
2016,5,13,10,15,103.5,409.0,3.45,14.0,498.5,516.95,404.39
2016,5,13,10,30,135.0,434.0,3.6,14.0,553.0,582.31,453.51
2016,5,13,10,45,148.0,446.0,3.75,14.0,579.5,607.51,472.09
2016,5,13,11,0,161.0,458.0,3.9,14.0,606.0,632.19,490.47
2016,5,13,11,15,251.5,447.5,4.05,14.0,682.5,717.07,555.59
2016,5,13,11,30,342.0,437.0,4.2,14.0,759.0,793.74,613.55
2016,5,13,11,45,459.0,392.5,4.4,14.0,826.5,865.41,669.29
2016,5,13,12,0,576.0,348.0,4.6,14.0,894.0,929.22,719.12
2016,5,13,12,15,744.5,235.5,4.7,14.0,939.5,971.12,753.53
2016,5,13,12,30,913.0,123.0,4.8,14.0,985.0,998.77,773.66
2016,5,13,12,45,911.5,122.5,4.95,14.0,975.5,979.13,761.09
2016,5,13,13,0,910.0,122.0,5.1,14.0,966.0,956.49,746.64
2016,5,13,13,15,482.0,261.5,5.2,14.0,708.0,692.94,550.88
2016,5,13,13,30,54.0,401.0,5.3,14.0,450.0,437.6,343.86
2016,5,13,13,45,80.5,407.0,5.4,14.5,477.5,461.9,363.88
2016,5,13,14,0,107.0,413.0,5.5,15.0,505.0,484.01,381.28
2016,5,13,14,15,239.0,381.0,5.5,15.0,576.5,548.23,434.5
2016,5,13,14,30,371.0,349.0,5.5,15.0,648.0,600.4,477.28
2016,5,13,14,45,375.0,328.0,5.55,15.0,618.0,565.02,450.44
2016,5,13,15,0,379.0,307.0,5.6,15.0,588.0,528.7,422.73
2016,5,13,15,15,460.0,257.5,5.55,14.5,579.0,509.21,409.37
2016,5,13,15,30,541.0,208.0,5.5,14.0,570.0,482.34,388.97
2016,5,13,15,45,484.5,210.0,5.45,14.0,517.5,427.28,343.39
2016,5,13,16,0,428.0,212.0,5.4,14.0,465.0,377.16,301.52
2016,5,13,16,15,442.0,188.0,5.3,14.0,429.0,335.94,266.01
2016,5,13,16,30,456.0,164.0,5.2,14.0,393.0,293.07,228.16
2016,5,13,16,45,593.0,119.5,5.15,14.0,383.5,263.73,197.01
2016,5,13,17,0,730.0,75.0,5.1,14.0,374.0,221.79,153.16
2016,5,13,17,15,690.5,70.0,5.05,14.0,321.5,169.15,107.45
2016,5,13,17,30,651.0,65.0,5.0,14.0,269.0,117.92,66.77
2016,5,13,17,45,594.5,58.5,5.0,14.0,218.5,71.78,37.83
2016,5,13,18,0,538.0,52.0,5.0,14.0,168.0,36.01,26.46
2016,5,13,18,15,447.0,43.5,5.0,13.5,122.0,31.43,22.1
2016,5,13,18,30,356.0,35.0,5.0,13.0,76.0,26.56,17.15
2016,5,13,18,45,213.0,22.5,5.0,13.0,43.5,17.4,5.29
2016,5,13,19,0,70.0,10.0,5.0,13.0,11.0,9.83,0.0
2016,5,13,19,15,35.0,5.0,4.95,13.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.2,14.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,2.3,14.0,22.0,21.31,9.07
2016,5,14,5,45,13.5,41.0,2.4,14.0,43.5,45.4,31.26
2016,5,14,6,0,27.0,60.0,2.5,14.0,65.0,69.8,52.38
2016,5,14,6,15,38.5,81.0,2.5,14.0,90.5,97.03,75.96
2016,5,14,6,30,50.0,102.0,2.5,14.0,116.0,125.36,100.32
2016,5,14,6,45,58.5,123.0,2.5,14.5,142.5,153.41,123.92
2016,5,14,7,0,67.0,144.0,2.5,15.0,169.0,182.24,147.67
2016,5,14,7,15,118.5,168.5,2.35,15.0,220.5,244.86,199.23
2016,5,14,7,30,170.0,193.0,2.2,15.0,272.0,307.39,249.76
2016,5,14,7,45,209.5,213.0,2.05,15.0,321.5,361.62,292.57
2016,5,14,8,0,249.0,233.0,1.9,15.0,371.0,425.75,341.99
2016,5,14,8,15,271.0,252.0,1.75,15.0,414.5,472.2,376.4
2016,5,14,8,30,293.0,271.0,1.6,15.0,458.0,519.65,410.79
2016,5,14,8,45,264.5,298.0,1.5,15.5,476.0,535.62,419.22
2016,5,14,9,0,236.0,325.0,1.4,16.0,494.0,540.73,419.8
2016,5,14,9,15,304.0,328.0,1.4,16.0,558.0,617.56,476.26
2016,5,14,9,30,372.0,331.0,1.4,16.0,622.0,689.37,527.4
2016,5,14,9,45,434.0,320.0,1.4,16.0,673.5,750.7,570.25
2016,5,14,10,0,496.0,309.0,1.4,16.0,725.0,805.99,608.47
2016,5,14,10,15,507.5,320.0,1.45,16.0,758.0,836.07,628.12
2016,5,14,10,30,519.0,331.0,1.5,16.0,791.0,864.46,646.84
2016,5,14,10,45,406.5,384.5,1.55,16.5,749.5,812.3,606.46
2016,5,14,11,0,294.0,438.0,1.6,17.0,708.0,750.76,560.2
2016,5,14,11,15,298.5,443.5,1.65,17.0,721.0,759.69,567.08
2016,5,14,11,30,303.0,449.0,1.7,17.0,734.0,767.29,572.39
2016,5,14,11,45,386.5,419.5,1.75,17.0,785.0,815.97,608.53
2016,5,14,12,0,470.0,390.0,1.8,17.0,836.0,867.33,645.5
2016,5,14,12,15,489.0,384.0,1.9,17.0,847.5,871.4,649.21
2016,5,14,12,30,508.0,378.0,2.0,17.0,859.0,873.15,651.87
2016,5,14,12,45,691.0,257.5,2.15,17.0,904.0,913.36,687.08
2016,5,14,13,0,874.0,137.0,2.3,17.0,949.0,938.71,705.55
2016,5,14,13,15,870.0,136.0,2.4,17.0,931.5,911.31,688.19
2016,5,14,13,30,866.0,135.0,2.5,17.0,914.0,881.38,669.45
2016,5,14,13,45,859.5,134.0,2.7,17.0,890.0,846.96,648.14
2016,5,14,14,0,853.0,133.0,2.9,17.0,866.0,810.46,624.92
2016,5,14,14,15,844.5,131.0,3.1,17.0,835.0,769.57,598.1
2016,5,14,14,30,836.0,129.0,3.3,17.0,804.0,727.11,569.63
2016,5,14,14,45,824.0,127.5,3.5,17.0,767.0,680.93,536.65
2016,5,14,15,0,812.0,126.0,3.7,17.0,730.0,633.93,501.45
2016,5,14,15,15,797.5,123.0,3.85,16.5,688.0,583.45,463.34
2016,5,14,15,30,783.0,120.0,4.0,16.0,646.0,532.88,423.89
2016,5,14,15,45,763.5,117.0,4.15,16.0,600.0,480.02,380.62
2016,5,14,16,0,744.0,114.0,4.3,16.0,554.0,428.06,336.96
2016,5,14,16,15,719.5,110.0,4.35,16.0,505.0,371.87,288.72
2016,5,14,16,30,695.0,106.0,4.4,16.0,456.0,319.84,242.83
2016,5,14,16,45,398.0,136.5,4.45,16.0,332.5,226.65,170.76
2016,5,14,17,0,101.0,167.0,4.5,16.0,209.0,170.13,132.72
2016,5,14,17,15,89.5,145.5,4.45,15.5,179.0,145.21,112.67
2016,5,14,17,30,78.0,124.0,4.4,15.0,149.0,118.66,91.43
2016,5,14,17,45,251.0,94.5,4.4,15.0,153.0,89.89,62.94
2016,5,14,18,0,424.0,65.0,4.4,15.0,157.0,47.4,36.44
2016,5,14,18,15,334.5,53.0,4.3,15.0,113.5,39.52,29.06
2016,5,14,18,30,245.0,41.0,4.2,15.0,70.0,31.35,21.14
2016,5,14,18,45,136.5,25.5,4.15,15.0,40.0,19.82,7.42
2016,5,14,19,0,28.0,10.0,4.1,15.0,10.0,9.83,0.0
2016,5,14,19,15,14.0,5.0,4.1,15.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.5,14.5,5.0,14.0,19.5,22.85,0.0
2016,5,15,5,30,129.0,29.0,5.1,14.0,39.0,61.96,33.73
2016,5,15,5,45,233.5,43.0,5.2,14.0,78.0,109.86,76.81
2016,5,15,6,0,338.0,57.0,5.3,14.0,117.0,168.79,127.07
2016,5,15,6,15,169.0,55.0,5.3,14.0,85.0,120.52,93.85
2016,5,15,6,30,0.0,53.0,5.3,14.0,53.0,51.21,38.11
2016,5,15,6,45,0.0,65.5,5.3,14.5,65.5,63.32,48.37
2016,5,15,7,0,0.0,78.0,5.3,15.0,78.0,75.63,58.58
2016,5,15,7,15,0.0,87.0,5.3,15.0,87.0,84.43,65.81
2016,5,15,7,30,0.0,96.0,5.3,15.0,96.0,93.24,72.96
2016,5,15,7,45,0.0,111.0,5.35,15.0,111.0,108.08,85.05
2016,5,15,8,0,0.0,126.0,5.4,15.0,126.0,122.93,97.04
2016,5,15,8,15,0.0,147.0,5.4,15.0,147.5,143.82,113.89
2016,5,15,8,30,0.0,168.0,5.4,15.0,169.0,164.74,130.6
2016,5,15,8,45,4.0,190.5,5.45,15.5,194.0,190.43,150.93
2016,5,15,9,0,8.0,213.0,5.5,16.0,219.0,216.39,171.26
2016,5,15,9,15,46.5,286.5,5.5,16.0,323.0,332.36,264.18
2016,5,15,9,30,85.0,360.0,5.5,16.0,427.0,445.39,352.39
2016,5,15,9,45,100.0,382.0,5.55,16.0,463.5,483.52,381.26
2016,5,15,10,0,115.0,404.0,5.6,16.0,500.0,530.17,416.5
2016,5,15,10,15,83.5,398.0,5.7,16.0,469.0,485.94,381.34
2016,5,15,10,30,52.0,392.0,5.8,16.0,438.0,448.88,351.61
2016,5,15,10,45,47.0,394.0,5.9,16.0,436.5,445.46,348.66
2016,5,15,11,0,42.0,396.0,6.0,16.0,435.0,441.77,345.46
2016,5,15,11,15,87.5,433.5,6.2,16.0,515.5,524.79,410.44
2016,5,15,11,30,133.0,471.0,6.4,16.0,596.0,614.11,479.0
2016,5,15,11,45,104.5,462.0,6.65,16.0,560.5,567.52,443.08
2016,5,15,12,0,76.0,453.0,6.9,16.0,525.0,527.8,412.34
2016,5,15,12,15,61.0,435.0,7.05,16.0,493.0,492.43,385.19
2016,5,15,12,30,46.0,417.0,7.2,16.0,461.0,457.44,358.13
2016,5,15,12,45,54.0,422.5,7.35,16.0,473.5,467.93,366.79
2016,5,15,13,0,62.0,428.0,7.5,16.0,486.0,477.79,374.9
2016,5,15,13,15,120.5,438.0,7.6,16.0,547.5,539.01,424.2
2016,5,15,13,30,179.0,448.0,7.7,16.0,609.0,593.07,467.47
2016,5,15,13,45,125.5,422.5,7.8,16.0,534.5,515.69,407.03
2016,5,15,14,0,72.0,397.0,7.9,16.0,460.0,440.86,348.14
2016,5,15,14,15,113.5,393.0,7.9,16.0,487.5,464.28,368.08
2016,5,15,14,30,155.0,389.0,7.9,16.0,515.0,483.22,384.14
2016,5,15,14,45,110.5,359.0,7.9,16.0,446.5,416.0,331.01
2016,5,15,15,0,66.0,329.0,7.9,16.0,378.0,353.74,281.52
2016,5,15,15,15,47.5,294.0,7.95,16.0,328.5,305.76,243.63
2016,5,15,15,30,29.0,259.0,8.0,16.0,279.0,259.83,207.09
2016,5,15,15,45,62.0,258.5,8.05,16.0,297.0,272.25,217.74
2016,5,15,16,0,95.0,258.0,8.1,16.0,315.0,280.84,224.79
2016,5,15,16,15,58.0,221.0,8.05,15.5,254.5,226.96,181.74
2016,5,15,16,30,21.0,184.0,8.0,15.0,194.0,180.25,144.51
2016,5,15,16,45,45.5,174.5,7.95,15.0,194.0,172.7,137.89
2016,5,15,17,0,70.0,165.0,7.9,15.0,194.0,165.04,130.66
2016,5,15,17,15,62.5,143.5,7.85,14.5,166.5,139.44,109.73
2016,5,15,17,30,55.0,122.0,7.8,14.0,139.0,114.89,89.75
2016,5,15,17,45,45.0,100.5,7.8,14.0,113.0,91.31,70.72
2016,5,15,18,0,35.0,79.0,7.8,14.0,87.0,69.38,56.09
2016,5,15,18,15,19.5,59.0,7.7,14.0,63.5,52.77,40.83
2016,5,15,18,30,4.0,39.0,7.6,14.0,40.0,36.64,25.8
2016,5,15,18,45,2.0,22.5,7.5,14.0,23.0,21.56,9.24
2016,5,15,19,0,0.0,6.0,7.4,14.0,6.0,5.9,0.0
2016,5,15,19,15,0.0,3.0,7.4,14.0,3.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,59.0,15.0,5.75,13.0,19.5,22.69,0.0
2016,5,16,5,30,118.0,30.0,5.6,13.0,39.0,58.36,32.52
2016,5,16,5,45,213.0,45.5,5.45,13.5,77.5,107.89,76.21
2016,5,16,6,0,308.0,61.0,5.3,14.0,116.0,164.64,124.52
2016,5,16,6,15,154.0,74.0,5.1,14.0,101.5,136.78,107.69
2016,5,16,6,30,0.0,87.0,4.9,14.0,87.0,85.95,67.57
2016,5,16,6,45,2.5,106.5,4.75,14.0,107.5,106.56,85.03
2016,5,16,7,0,5.0,126.0,4.6,14.0,128.0,127.4,102.4
2016,5,16,7,15,61.0,161.0,4.45,14.0,189.5,199.24,162.65
2016,5,16,7,30,117.0,196.0,4.3,14.0,251.0,278.64,228.12
2016,5,16,7,45,102.0,217.0,4.2,14.5,269.0,289.91,235.85
2016,5,16,8,0,87.0,238.0,4.1,15.0,287.0,305.37,246.73
2016,5,16,8,15,139.5,263.0,4.0,15.0,349.5,380.32,306.65
2016,5,16,8,30,192.0,288.0,3.9,15.0,412.0,452.46,363.14
2016,5,16,8,45,272.5,294.0,3.8,15.5,483.0,537.83,428.74
2016,5,16,9,0,353.0,300.0,3.7,16.0,554.0,620.56,490.67
2016,5,16,9,15,382.5,308.0,3.7,16.0,596.5,664.84,522.87
2016,5,16,9,30,412.0,316.0,3.7,16.0,639.0,717.07,560.49
2016,5,16,9,45,436.0,319.5,3.7,16.0,674.5,752.19,585.41
2016,5,16,10,0,460.0,323.0,3.7,16.0,710.0,786.72,609.81
2016,5,16,10,15,669.5,222.0,3.75,16.0,805.0,892.48,690.43
2016,5,16,10,30,879.0,121.0,3.8,16.0,900.0,989.79,756.86
2016,5,16,10,45,883.5,122.0,3.9,16.5,920.5,1003.36,763.87
2016,5,16,11,0,888.0,123.0,4.0,17.0,941.0,1013.8,769.5
2016,5,16,11,15,891.0,123.5,4.1,17.0,954.0,1019.02,773.15
2016,5,16,11,30,894.0,124.0,4.2,17.0,967.0,1021.0,774.75
2016,5,16,11,45,895.0,125.0,4.35,17.0,973.0,1018.24,773.53
2016,5,16,12,0,896.0,126.0,4.5,17.0,979.0,1012.24,770.77
2016,5,16,12,15,896.0,126.0,4.7,17.0,977.5,1001.07,764.92
2016,5,16,12,30,896.0,126.0,4.9,17.0,976.0,986.78,756.87
2016,5,16,12,45,896.5,124.5,5.15,17.0,967.0,968.42,746.27
2016,5,16,13,0,897.0,123.0,5.4,17.0,958.0,947.05,733.36
2016,5,16,13,15,894.0,122.0,5.65,17.0,941.5,920.11,716.28
2016,5,16,13,30,891.0,121.0,5.9,17.0,925.0,890.52,697.02
2016,5,16,13,45,731.0,209.5,6.15,17.0,857.5,817.0,645.19
2016,5,16,14,0,571.0,298.0,6.4,17.0,790.0,746.87,589.86
2016,5,16,14,15,587.5,276.0,6.55,17.0,766.5,714.61,567.11
2016,5,16,14,30,604.0,254.0,6.7,17.0,743.0,679.84,541.83
2016,5,16,14,45,726.0,183.0,6.9,17.0,744.5,667.83,535.83
2016,5,16,15,0,848.0,112.0,7.1,17.0,746.0,646.18,521.24
2016,5,16,15,15,561.5,204.0,7.15,16.5,614.0,520.91,419.4
2016,5,16,15,30,275.0,296.0,7.2,16.0,482.0,422.33,338.18
2016,5,16,15,45,235.0,279.0,7.3,16.0,430.0,373.12,298.64
2016,5,16,16,0,195.0,262.0,7.4,16.0,378.0,325.84,260.38
2016,5,16,16,15,277.0,225.0,7.4,16.0,374.5,309.41,245.77
2016,5,16,16,30,359.0,188.0,7.4,16.0,371.0,286.88,224.46
2016,5,16,16,45,231.0,178.5,7.4,16.0,291.5,221.25,171.96
2016,5,16,17,0,103.0,169.0,7.4,16.0,212.0,172.68,135.2
2016,5,16,17,15,91.5,147.5,7.35,15.5,182.0,147.65,114.89
2016,5,16,17,30,80.0,126.0,7.3,15.0,152.0,120.96,93.4
2016,5,16,17,45,244.5,98.0,7.3,15.0,156.5,93.36,65.8
2016,5,16,18,0,409.0,70.0,7.3,15.0,161.0,50.98,39.62
2016,5,16,18,15,319.5,57.5,7.2,14.5,117.5,42.95,32.17
2016,5,16,18,30,230.0,45.0,7.1,14.0,74.0,34.49,24.03
2016,5,16,18,45,124.5,28.0,7.05,14.0,43.0,21.78,9.93
2016,5,16,19,0,19.0,11.0,7.0,14.0,12.0,10.81,0.0
2016,5,16,19,15,9.5,5.5,6.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,5,15,106.5,14.0,3.2,14.0,23.0,28.25,0.0
2016,5,17,5,30,213.0,28.0,3.2,14.0,46.0,77.33,43.59
2016,5,17,5,45,321.0,39.0,3.2,14.5,87.0,128.28,89.06
2016,5,17,6,0,429.0,50.0,3.2,15.0,128.0,190.44,142.07
2016,5,17,6,15,498.5,58.0,2.95,15.0,176.5,247.38,192.67
2016,5,17,6,30,568.0,66.0,2.7,15.0,225.0,311.33,248.57
2016,5,17,6,45,618.0,71.5,2.5,15.5,277.0,370.28,298.94
2016,5,17,7,0,668.0,77.0,2.3,16.0,329.0,433.51,350.95
2016,5,17,7,15,702.5,82.0,2.25,16.0,381.0,491.47,398.06
2016,5,17,7,30,737.0,87.0,2.2,16.0,433.0,550.21,444.32
2016,5,17,7,45,764.5,90.0,2.15,16.5,484.5,605.2,485.41
2016,5,17,8,0,792.0,93.0,2.1,17.0,536.0,660.9,525.36
2016,5,17,8,15,811.0,96.0,2.15,17.0,584.5,710.74,560.02
2016,5,17,8,30,830.0,99.0,2.2,17.0,633.0,759.99,593.77
2016,5,17,8,45,845.5,101.5,2.3,17.5,677.5,800.79,620.31
2016,5,17,9,0,861.0,104.0,2.4,18.0,722.0,844.16,648.39
2016,5,17,9,15,872.5,106.0,2.45,18.0,761.5,881.86,673.07
2016,5,17,9,30,884.0,108.0,2.5,18.0,801.0,917.46,696.2
2016,5,17,9,45,893.5,109.0,2.6,18.5,835.5,947.83,714.8
2016,5,17,10,0,903.0,110.0,2.7,19.0,870.0,975.61,731.61
2016,5,17,10,15,909.0,111.0,2.75,19.0,897.5,997.25,745.27
2016,5,17,10,30,915.0,112.0,2.8,19.0,925.0,1015.86,757.04
2016,5,17,10,45,919.5,113.0,2.85,19.5,945.5,1029.86,764.4
2016,5,17,11,0,924.0,114.0,2.9,20.0,966.0,1040.59,769.72
2016,5,17,11,15,926.5,114.5,2.95,20.0,979.0,1045.49,772.82
2016,5,17,11,30,929.0,115.0,3.0,20.0,992.0,1047.02,773.89
2016,5,17,11,45,929.0,116.0,3.1,20.0,997.0,1043.19,772.03
2016,5,17,12,0,929.0,117.0,3.2,20.0,1002.0,1036.02,768.11
2016,5,17,12,15,928.5,117.0,3.3,20.0,999.5,1024.07,761.1
2016,5,17,12,30,928.0,117.0,3.4,20.0,997.0,1008.89,752.02
2016,5,17,12,45,926.5,116.0,3.5,20.5,987.5,988.63,738.15
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,965.35,722.29
2016,5,17,13,15,921.5,114.0,3.7,20.5,960.5,937.34,705.94
2016,5,17,13,30,918.0,113.0,3.8,20.0,943.0,906.62,687.56
2016,5,17,13,45,911.5,112.5,3.9,20.0,918.5,871.3,664.48
2016,5,17,14,0,905.0,112.0,4.0,20.0,894.0,833.74,639.63
2016,5,17,14,15,897.5,111.0,4.1,20.0,862.5,792.88,612.16
2016,5,17,14,30,890.0,110.0,4.2,20.0,831.0,750.24,583.09
2016,5,17,14,45,880.0,108.0,4.3,20.0,794.0,703.37,550.37
2016,5,17,15,0,870.0,106.0,4.4,20.0,757.0,655.36,514.39
2016,5,17,15,15,857.0,104.0,4.5,19.5,714.5,604.66,476.34
2016,5,17,15,30,844.0,102.0,4.6,19.0,672.0,553.54,436.69
2016,5,17,15,45,827.5,99.0,4.7,19.0,625.5,497.3,391.05
2016,5,17,16,0,811.0,96.0,4.8,19.0,579.0,443.54,345.97
2016,5,17,16,15,789.0,92.5,4.8,18.5,529.5,387.92,298.69
2016,5,17,16,30,767.0,89.0,4.8,18.0,480.0,333.85,251.48
2016,5,17,16,45,736.0,85.5,4.8,18.0,428.0,279.09,202.76
2016,5,17,17,0,705.0,82.0,4.8,18.0,376.0,224.57,154.44
2016,5,17,17,15,664.5,76.5,4.75,17.5,324.0,172.42,110.0
2016,5,17,17,30,624.0,71.0,4.7,17.0,272.0,124.73,72.38
2016,5,17,17,45,562.0,65.0,4.7,17.0,221.5,79.98,43.67
2016,5,17,18,0,500.0,59.0,4.7,17.0,171.0,42.35,31.74
2016,5,17,18,15,413.0,49.0,4.6,16.5,125.5,35.8,25.71
2016,5,17,18,30,326.0,39.0,4.5,16.0,80.0,29.74,19.84
2016,5,17,18,45,195.5,25.5,4.45,15.5,47.0,19.67,8.77
2016,5,17,19,0,65.0,12.0,4.4,15.0,14.0,11.8,0.0
2016,5,17,19,15,32.5,6.0,4.25,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,89.5,15.0,1.6,14.0,22.5,29.84,0.0
2016,5,18,5,30,179.0,30.0,1.6,14.0,45.0,73.31,42.56
2016,5,18,5,45,280.0,42.5,1.65,14.0,85.0,121.22,84.88
2016,5,18,6,0,381.0,55.0,1.7,14.0,125.0,181.66,136.34
2016,5,18,6,15,450.0,64.5,1.6,14.0,172.5,237.59,185.48
2016,5,18,6,30,519.0,74.0,1.5,14.0,220.0,300.5,239.86
2016,5,18,6,45,568.5,80.5,1.4,14.5,270.5,357.89,288.3
2016,5,18,7,0,618.0,87.0,1.3,15.0,321.0,419.55,338.4
2016,5,18,7,15,653.5,92.5,1.2,15.0,372.0,476.22,383.45
2016,5,18,7,30,689.0,98.0,1.1,15.0,423.0,535.12,428.52
2016,5,18,7,45,717.5,101.5,1.05,15.5,473.0,589.11,467.83
2016,5,18,8,0,746.0,105.0,1.0,16.0,523.0,642.4,505.25
2016,5,18,8,15,513.0,191.0,0.95,16.0,490.0,592.61,462.99
2016,5,18,8,30,280.0,277.0,0.9,16.0,457.0,516.23,401.1
2016,5,18,8,45,209.5,306.0,0.9,16.5,446.0,491.94,380.7
2016,5,18,9,0,139.0,335.0,0.9,17.0,435.0,469.47,360.78
2016,5,18,9,15,218.0,345.0,1.0,17.0,512.0,552.47,423.23
2016,5,18,9,30,297.0,355.0,1.1,17.0,589.0,647.44,491.63
2016,5,18,9,45,232.0,383.0,1.2,17.5,570.5,614.86,464.98
2016,5,18,10,0,167.0,411.0,1.3,18.0,552.0,586.55,442.21
2016,5,18,10,15,195.5,422.5,1.45,18.0,593.0,627.7,472.67
2016,5,18,10,30,224.0,434.0,1.6,18.0,634.0,668.9,502.36
2016,5,18,10,45,280.0,432.5,1.75,18.0,688.0,731.05,547.23
2016,5,18,11,0,336.0,431.0,1.9,18.0,742.0,785.13,586.08
2016,5,18,11,15,408.5,407.5,1.95,18.0,790.5,837.68,623.57
2016,5,18,11,30,481.0,384.0,2.0,18.0,839.0,883.64,656.36
2016,5,18,11,45,484.5,387.0,2.15,18.0,847.5,885.53,658.39
2016,5,18,12,0,488.0,390.0,2.3,18.0,856.0,885.37,659.49
2016,5,18,12,15,513.0,365.5,2.4,18.0,854.0,876.77,655.68
2016,5,18,12,30,538.0,341.0,2.5,18.0,852.0,865.78,650.28
2016,5,18,12,45,712.0,234.5,2.6,18.0,904.0,911.42,687.17
2016,5,18,13,0,886.0,128.0,2.7,18.0,956.0,942.78,709.14
2016,5,18,13,15,882.5,127.5,2.8,18.0,939.5,916.21,692.1
2016,5,18,13,30,879.0,127.0,2.9,18.0,923.0,887.05,673.68
2016,5,18,13,45,875.5,124.5,3.05,18.0,899.5,853.5,652.37
2016,5,18,14,0,872.0,122.0,3.2,18.0,876.0,817.64,629.15
2016,5,18,14,15,864.0,120.5,3.4,17.5,845.5,777.14,603.66
2016,5,18,14,30,856.0,119.0,3.6,17.0,815.0,734.99,576.39
2016,5,18,14,45,844.0,118.0,3.85,17.0,778.0,689.13,544.26
2016,5,18,15,0,832.0,117.0,4.1,17.0,741.0,641.28,508.43
2016,5,18,15,15,818.0,114.5,4.35,16.5,699.5,590.87,470.65
2016,5,18,15,30,804.0,112.0,4.6,16.0,658.0,540.26,431.44
2016,5,18,15,45,781.0,111.0,4.95,16.0,611.0,486.68,387.82
2016,5,18,16,0,758.0,110.0,5.3,16.0,564.0,434.3,343.73
2016,5,18,16,15,538.0,154.0,5.4,15.5,462.5,345.8,271.83
2016,5,18,16,30,318.0,198.0,5.5,15.0,361.0,282.94,222.12
2016,5,18,16,45,299.5,181.0,5.65,15.0,321.5,243.27,188.39
2016,5,18,17,0,281.0,164.0,5.8,15.0,282.0,205.57,156.23
2016,5,18,17,15,421.0,122.5,5.9,15.0,272.5,172.73,121.87
2016,5,18,17,30,561.0,81.0,6.0,15.0,263.0,127.42,77.93
2016,5,18,17,45,502.0,73.0,6.15,15.0,214.5,84.54,49.54
2016,5,18,18,0,443.0,65.0,6.3,15.0,166.0,48.47,37.44
2016,5,18,18,15,357.0,54.0,6.35,14.5,122.0,40.01,29.65
2016,5,18,18,30,271.0,43.0,6.4,14.0,78.0,32.7,22.61
2016,5,18,18,45,154.5,28.0,6.45,14.0,46.0,21.66,10.68
2016,5,18,19,0,38.0,13.0,6.5,14.0,14.0,12.78,0.0
2016,5,18,19,15,19.0,6.5,6.4,14.0,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,44.5,17.0,6.75,12.0,21.0,24.8,0.0
2016,5,19,5,30,89.0,34.0,6.9,12.0,42.0,57.74,34.99
2016,5,19,5,45,162.0,51.5,7.05,12.5,77.5,99.2,71.47
2016,5,19,6,0,235.0,69.0,7.2,13.0,113.0,148.55,113.89
2016,5,19,6,15,287.0,85.0,7.3,13.0,155.0,200.72,160.12
2016,5,19,6,30,339.0,101.0,7.4,13.0,197.0,254.64,207.91
2016,5,19,6,45,405.0,105.0,7.55,13.0,242.5,307.16,254.33
2016,5,19,7,0,471.0,109.0,7.7,13.0,288.0,365.87,305.56
2016,5,19,7,15,447.5,133.5,7.6,13.0,323.0,402.66,336.93
2016,5,19,7,30,424.0,158.0,7.5,13.0,358.0,436.23,364.56
2016,5,19,7,45,573.5,139.0,7.4,13.5,442.5,536.05,447.27
2016,5,19,8,0,723.0,120.0,7.3,14.0,527.0,644.96,535.37
2016,5,19,8,15,746.5,124.0,7.4,14.0,576.0,696.42,575.56
2016,5,19,8,30,770.0,128.0,7.5,14.0,625.0,745.54,612.44
2016,5,19,8,45,664.0,176.5,7.6,14.0,626.0,741.62,607.58
2016,5,19,9,0,558.0,225.0,7.7,14.0,627.0,722.02,588.84
2016,5,19,9,15,698.5,181.5,7.75,14.0,713.0,818.81,665.09
2016,5,19,9,30,839.0,138.0,7.8,14.0,799.0,914.61,736.3
2016,5,19,9,45,850.5,140.0,7.9,14.0,834.5,946.85,759.22
2016,5,19,10,0,862.0,142.0,8.0,14.0,870.0,976.67,780.56
2016,5,19,10,15,870.0,143.5,8.0,14.0,898.5,994.1,792.33
2016,5,19,10,30,878.0,145.0,8.0,14.0,927.0,1014.46,806.4
2016,5,19,10,45,885.0,145.5,8.0,14.5,948.5,1029.83,815.29
2016,5,19,11,0,892.0,146.0,8.0,15.0,970.0,1042.12,822.0
2016,5,19,11,15,894.5,146.5,8.05,15.0,983.0,1046.73,825.03
2016,5,19,11,30,897.0,147.0,8.1,15.0,996.0,1048.09,825.86
2016,5,19,11,45,896.0,149.0,8.2,15.0,1001.0,1044.21,823.22
2016,5,19,12,0,895.0,151.0,8.3,15.0,1006.0,1037.11,818.38
2016,5,19,12,15,894.0,151.0,8.35,15.0,1003.5,1024.9,809.68
2016,5,19,12,30,893.0,151.0,8.4,15.0,1001.0,1009.62,798.84
2016,5,19,12,45,900.0,144.5,8.5,15.0,993.5,992.54,786.96
2016,5,19,13,0,907.0,138.0,8.6,15.0,986.0,972.24,772.74
2016,5,19,13,15,721.0,239.5,8.7,15.0,906.0,886.61,709.6
2016,5,19,13,30,535.0,341.0,8.8,15.0,826.0,801.16,639.92
2016,5,19,13,45,709.5,238.0,9.0,15.0,863.5,827.94,666.9
2016,5,19,14,0,884.0,135.0,9.2,15.0,901.0,840.26,678.23
2016,5,19,14,15,707.5,209.5,9.35,14.5,809.0,744.13,604.86
2016,5,19,14,30,531.0,284.0,9.5,14.0,717.0,656.69,533.48
2016,5,19,14,45,685.5,207.0,9.7,14.0,739.5,664.84,543.62
2016,5,19,15,0,840.0,130.0,9.9,14.0,762.0,659.55,541.85
2016,5,19,15,15,570.0,211.5,9.75,14.0,629.5,534.61,437.0
2016,5,19,15,30,300.0,293.0,9.6,14.0,497.0,434.05,351.98
2016,5,19,15,45,474.5,217.5,9.5,14.0,514.0,432.56,351.25
2016,5,19,16,0,649.0,142.0,9.4,14.0,531.0,414.3,334.2
2016,5,19,16,15,629.0,132.5,9.6,13.5,483.5,362.06,288.65
2016,5,19,16,30,609.0,123.0,9.8,13.0,436.0,311.41,243.54
2016,5,19,16,45,449.5,140.5,10.0,13.0,358.5,247.68,190.41
2016,5,19,17,0,290.0,158.0,10.2,13.0,281.0,203.08,155.67
2016,5,19,17,15,257.5,143.5,10.1,13.0,242.0,166.69,125.07
2016,5,19,17,30,225.0,129.0,10.0,13.0,203.0,133.82,98.71
2016,5,19,17,45,199.0,108.5,9.9,13.0,165.5,100.3,73.34
2016,5,19,18,0,173.0,88.0,9.8,13.0,128.0,69.96,56.91
2016,5,19,18,15,134.0,68.5,9.8,13.0,94.5,54.46,42.62
2016,5,19,18,30,95.0,49.0,9.8,13.0,61.0,41.89,30.71
2016,5,19,18,45,47.5,30.5,9.8,13.0,36.5,26.72,14.95
2016,5,19,19,0,0.0,12.0,9.8,13.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,9.8,12.5,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,33.5,16.5,8.6,12.0,19.5,21.87,0.0
2016,5,20,5,30,67.0,33.0,8.5,12.0,39.0,49.66,30.01
2016,5,20,5,45,119.0,51.5,8.4,12.5,70.5,88.57,64.19
2016,5,20,6,0,171.0,70.0,8.3,13.0,102.0,130.47,100.43
2016,5,20,6,15,206.5,89.5,8.25,13.0,140.0,173.14,138.36
2016,5,20,6,30,242.0,109.0,8.2,13.0,178.0,219.41,179.28
2016,5,20,6,45,283.5,121.5,8.15,13.0,218.0,264.15,218.63
2016,5,20,7,0,325.0,134.0,8.1,13.0,258.0,312.87,260.88
2016,5,20,7,15,385.5,144.0,8.05,13.0,312.0,379.43,317.44
2016,5,20,7,30,446.0,154.0,8.0,13.0,366.0,445.49,372.9
2016,5,20,7,45,588.5,136.5,7.95,13.0,448.5,543.48,454.99
2016,5,20,8,0,731.0,119.0,7.9,13.0,531.0,649.76,542.39
2016,5,20,8,15,752.5,122.5,7.85,13.0,579.0,699.5,581.09
2016,5,20,8,30,774.0,126.0,7.8,13.0,627.0,746.82,616.44
2016,5,20,8,45,790.0,129.5,7.75,13.0,671.0,791.24,649.16
2016,5,20,9,0,806.0,133.0,7.7,13.0,715.0,834.42,680.62
2016,5,20,9,15,625.0,218.0,7.7,13.0,684.0,792.93,646.09
2016,5,20,9,30,444.0,303.0,7.7,13.0,653.0,732.59,593.04
2016,5,20,9,45,474.5,307.0,7.7,13.5,695.5,775.03,624.48
2016,5,20,10,0,505.0,311.0,7.7,14.0,738.0,817.06,654.92
2016,5,20,10,15,692.5,223.5,7.65,14.0,829.0,916.79,734.0
2016,5,20,10,30,880.0,136.0,7.6,14.0,920.0,1007.36,799.66
2016,5,20,10,45,884.5,137.0,7.6,14.0,940.5,1020.86,808.41
2016,5,20,11,0,889.0,138.0,7.6,14.0,961.0,1031.22,815.29
2016,5,20,11,15,892.0,139.0,7.55,14.0,974.0,1036.89,818.63
2016,5,20,11,30,895.0,140.0,7.5,14.0,987.0,1039.32,819.75
2016,5,20,11,45,897.0,139.5,7.45,14.0,993.0,1036.0,816.83
2016,5,20,12,0,899.0,139.0,7.4,14.0,999.0,1029.46,811.72
2016,5,20,12,15,898.5,139.0,7.35,14.0,996.5,1017.79,803.01
2016,5,20,12,30,898.0,139.0,7.3,14.0,994.0,1003.03,792.18
2016,5,20,12,45,710.5,252.5,7.3,14.0,925.0,928.36,737.6
2016,5,20,13,0,523.0,366.0,7.3,14.0,856.0,849.25,672.99
2016,5,20,13,15,465.0,374.0,7.25,14.0,804.0,788.86,626.62
2016,5,20,13,30,407.0,382.0,7.2,14.0,752.0,729.91,580.89
2016,5,20,13,45,636.0,260.0,7.2,14.0,820.0,788.14,632.76
2016,5,20,14,0,865.0,138.0,7.2,14.0,888.0,828.52,666.24
2016,5,20,14,15,856.5,136.0,7.15,14.0,856.5,787.45,635.64
2016,5,20,14,30,848.0,134.0,7.1,14.0,825.0,744.84,604.0
2016,5,20,14,45,832.5,134.0,7.1,14.0,787.0,697.45,567.42
2016,5,20,15,0,817.0,134.0,7.1,14.0,749.0,649.5,528.96
2016,5,20,15,15,802.0,131.0,7.05,13.5,707.0,598.72,488.43
2016,5,20,15,30,787.0,128.0,7.0,13.0,665.0,547.88,446.84
2016,5,20,15,45,765.5,125.5,7.0,13.0,618.0,494.48,401.43
2016,5,20,16,0,744.0,123.0,7.0,13.0,571.0,439.74,354.01
2016,5,20,16,15,718.5,119.0,6.95,13.0,521.5,385.52,306.03
2016,5,20,16,30,693.0,115.0,6.9,13.0,472.0,333.3,258.95
2016,5,20,16,45,663.0,109.0,6.9,13.0,421.5,280.25,210.92
2016,5,20,17,0,633.0,103.0,6.9,13.0,371.0,230.18,165.57
2016,5,20,17,15,588.5,96.0,6.8,13.0,319.5,179.89,121.87
2016,5,20,17,30,544.0,89.0,6.7,13.0,268.0,134.56,85.22
2016,5,20,17,45,484.5,80.5,6.65,13.0,219.0,92.06,56.36
2016,5,20,18,0,425.0,72.0,6.6,13.0,170.0,55.87,44.37
2016,5,20,18,15,337.5,60.0,6.5,12.5,126.0,44.61,34.03
2016,5,20,18,30,250.0,48.0,6.4,12.0,82.0,36.64,26.34
2016,5,20,18,45,142.5,32.0,6.3,12.0,49.5,24.87,13.92
2016,5,20,19,0,35.0,16.0,6.2,12.0,17.0,14.4,0.0
2016,5,20,19,15,17.5,8.0,6.1,12.0,8.5,7.86,0.0
2016,5,20,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,40.5,16.5,3.8,13.0,20.5,23.84,0.0
2016,5,21,5,30,81.0,33.0,3.8,13.0,41.0,54.81,33.67
2016,5,21,5,45,136.0,51.5,3.8,13.0,73.5,92.78,67.03
2016,5,21,6,0,191.0,70.0,3.8,13.0,106.0,136.57,104.85
2016,5,21,6,15,232.0,88.0,3.8,13.0,145.0,180.61,143.68
2016,5,21,6,30,273.0,106.0,3.8,13.0,184.0,228.85,185.86
2016,5,21,6,45,314.5,118.0,3.8,13.0,225.0,274.7,225.65
2016,5,21,7,0,356.0,130.0,3.8,13.0,266.0,330.23,272.67
2016,5,21,7,15,278.5,163.0,3.85,13.0,279.5,334.08,275.75
2016,5,21,7,30,201.0,196.0,3.9,13.0,293.0,329.6,271.08
2016,5,21,7,45,138.5,217.5,3.95,13.5,287.5,320.25,261.54
2016,5,21,8,0,76.0,239.0,4.0,14.0,282.0,298.5,241.58
2016,5,21,8,15,396.5,190.5,4.05,14.0,444.5,506.47,413.75
2016,5,21,8,30,717.0,142.0,4.1,14.0,607.0,722.41,583.16
2016,5,21,8,45,513.0,228.5,4.2,14.0,572.5,671.15,538.2
2016,5,21,9,0,309.0,315.0,4.3,14.0,538.0,599.53,477.93
2016,5,21,9,15,541.5,236.5,4.3,14.0,653.5,736.47,587.16
2016,5,21,9,30,774.0,158.0,4.3,14.0,769.0,877.45,691.12
2016,5,21,9,45,547.5,271.0,4.35,14.0,712.5,805.01,633.66
2016,5,21,10,0,321.0,384.0,4.4,14.0,656.0,711.84,557.58
2016,5,21,10,15,566.5,274.0,4.4,14.0,772.5,847.23,664.59
2016,5,21,10,30,812.0,164.0,4.4,14.0,889.0,976.17,757.26
2016,5,21,10,45,653.5,265.0,4.4,14.0,857.0,935.26,726.27
2016,5,21,11,0,495.0,366.0,4.4,14.0,825.0,882.54,682.63
2016,5,21,11,15,496.5,374.0,4.4,14.0,839.5,891.69,688.93
2016,5,21,11,30,498.0,382.0,4.4,14.0,854.0,898.72,693.37
2016,5,21,11,45,501.0,384.0,4.45,14.0,861.5,899.09,693.76
2016,5,21,12,0,504.0,386.0,4.5,14.0,869.0,897.37,692.8
2016,5,21,12,15,672.5,274.0,4.55,14.0,916.0,941.38,730.85
2016,5,21,12,30,841.0,162.0,4.6,14.0,963.0,976.0,755.83
2016,5,21,12,45,560.0,307.0,4.65,14.0,838.5,840.54,656.16
2016,5,21,13,0,279.0,452.0,4.7,14.0,714.0,706.82,549.98
2016,5,21,13,15,331.5,423.0,4.7,14.0,728.5,715.27,558.99
2016,5,21,13,30,384.0,394.0,4.7,14.0,743.0,720.28,564.64
2016,5,21,13,45,306.0,407.0,4.7,14.0,680.5,652.75,512.64
2016,5,21,14,0,228.0,420.0,4.7,14.0,618.0,588.57,462.91
2016,5,21,14,15,340.0,366.0,4.65,14.0,649.5,612.19,484.44
2016,5,21,14,30,452.0,312.0,4.6,14.0,681.0,626.48,497.97
2016,5,21,14,45,351.5,329.0,4.6,14.0,608.5,552.31,439.45
2016,5,21,15,0,251.0,346.0,4.6,14.0,536.0,485.53,386.44
2016,5,21,15,15,224.0,328.5,4.55,14.0,491.0,440.62,351.44
2016,5,21,15,30,197.0,311.0,4.5,14.0,446.0,396.72,316.88
2016,5,21,15,45,473.0,212.5,4.5,14.0,506.0,428.4,343.4
2016,5,21,16,0,749.0,114.0,4.5,14.0,566.0,436.93,347.64
2016,5,21,16,15,725.5,110.0,4.45,14.0,517.5,381.07,299.06
2016,5,21,16,30,702.0,106.0,4.4,14.0,469.0,329.22,252.98
2016,5,21,16,45,677.0,99.5,4.4,14.0,420.0,276.72,205.9
2016,5,21,17,0,652.0,93.0,4.4,14.0,371.0,226.62,160.78
2016,5,21,17,15,611.0,87.0,4.35,14.0,320.5,176.76,117.56
2016,5,21,17,30,570.0,81.0,4.3,14.0,270.0,131.42,80.91
2016,5,21,17,45,512.5,73.5,4.3,14.0,221.0,88.38,51.74
2016,5,21,18,0,455.0,66.0,4.3,14.0,172.0,51.97,35.4
2016,5,21,18,15,373.0,55.5,4.2,13.5,128.0,40.98,30.71
2016,5,21,18,30,291.0,45.0,4.1,13.0,84.0,34.12,24.11
2016,5,21,18,45,175.5,30.5,4.1,13.0,51.0,23.57,13.1
2016,5,21,19,0,60.0,16.0,4.1,13.0,18.0,13.6,0.0
2016,5,21,19,15,30.0,8.0,4.05,13.0,9.0,7.86,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,67.0,17.0,2.7,13.0,23.0,28.23,0.0
2016,5,22,5,30,134.0,34.0,2.7,13.0,46.0,66.31,40.91
2016,5,22,5,45,203.0,50.5,2.75,13.0,82.0,111.71,80.52
2016,5,22,6,0,272.0,67.0,2.8,13.0,118.0,161.61,123.67
2016,5,22,6,15,320.5,82.0,2.75,13.0,160.5,209.92,166.44
2016,5,22,6,30,369.0,97.0,2.7,13.0,203.0,263.19,213.0
2016,5,22,6,45,422.5,103.0,2.7,13.0,247.5,313.72,256.77
2016,5,22,7,0,476.0,109.0,2.7,13.0,292.0,369.15,303.74
2016,5,22,7,15,389.5,146.0,2.65,13.0,310.0,384.11,315.79
2016,5,22,7,30,303.0,183.0,2.6,13.0,328.0,383.54,314.35
2016,5,22,7,45,511.5,150.5,2.6,13.5,427.0,505.27,412.89
2016,5,22,8,0,720.0,118.0,2.6,14.0,526.0,641.51,518.65
2016,5,22,8,15,740.5,122.0,2.6,14.0,573.0,690.56,553.88
2016,5,22,8,30,761.0,126.0,2.6,14.0,620.0,737.18,586.32
2016,5,22,8,45,777.5,128.5,2.6,14.0,663.0,780.44,615.87
