Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,0,794.0,131.0,2.6,14.0,706.0,822.52,644.24
2016,5,22,9,15,806.0,133.5,2.65,14.0,744.5,859.25,668.9
2016,5,22,9,30,818.0,136.0,2.7,14.0,783.0,894.08,692.11
2016,5,22,9,45,844.5,128.0,2.8,14.5,820.0,923.71,710.71
2016,5,22,10,0,871.0,120.0,2.9,15.0,857.0,957.04,731.81
2016,5,22,10,15,877.0,121.0,2.95,15.0,884.0,978.06,745.32
2016,5,22,10,30,883.0,122.0,3.0,15.0,911.0,996.17,757.04
2016,5,22,10,45,886.0,124.0,3.1,15.0,930.5,1009.34,765.94
2016,5,22,11,0,889.0,126.0,3.2,15.0,950.0,1019.35,772.84
2016,5,22,11,15,891.5,126.5,3.25,15.0,962.5,1024.12,775.92
2016,5,22,11,30,894.0,127.0,3.3,15.0,975.0,1025.67,776.98
2016,5,22,11,45,893.0,128.5,3.4,15.0,979.5,1021.51,774.73
2016,5,22,12,0,892.0,130.0,3.5,15.0,984.0,1014.16,770.44
2016,5,22,12,15,891.0,129.5,3.6,15.0,981.5,1001.71,762.76
2016,5,22,12,30,890.0,129.0,3.7,15.0,979.0,986.21,753.06
2016,5,22,12,45,886.5,129.5,3.8,15.0,969.0,966.36,740.39
2016,5,22,13,0,883.0,130.0,3.9,15.0,959.0,943.7,725.77
2016,5,22,13,15,879.0,129.5,4.05,15.0,942.0,916.93,708.5
2016,5,22,13,30,875.0,129.0,4.2,15.0,925.0,887.6,689.3
2016,5,22,13,45,867.0,129.0,4.35,15.0,900.5,853.0,666.41
2016,5,22,14,0,859.0,129.0,4.5,15.0,876.0,816.39,641.95
2016,5,22,14,15,851.0,127.0,4.6,15.0,845.5,776.06,614.11
2016,5,22,14,30,843.0,125.0,4.7,15.0,815.0,734.11,584.73
2016,5,22,14,45,831.0,124.0,4.85,15.0,778.0,688.37,551.58
2016,5,22,15,0,819.0,123.0,5.0,15.0,741.0,641.92,515.89
2016,5,22,15,15,569.5,206.5,5.1,14.5,625.0,531.35,427.22
2016,5,22,15,30,320.0,290.0,5.2,14.0,509.0,443.23,355.38
2016,5,22,15,45,382.5,252.5,5.3,14.0,496.5,422.07,338.76
2016,5,22,16,0,445.0,215.0,5.4,14.0,484.0,392.24,313.83
2016,5,22,16,15,577.0,159.5,5.45,14.0,477.5,368.92,291.88
2016,5,22,16,30,709.0,104.0,5.5,14.0,471.0,330.8,255.19
2016,5,22,16,45,408.0,139.0,5.55,14.0,345.5,236.59,180.94
2016,5,22,17,0,107.0,174.0,5.6,14.0,220.0,179.11,141.2
2016,5,22,17,15,98.0,152.5,5.6,13.5,190.5,150.99,118.13
2016,5,22,17,30,89.0,131.0,5.6,13.0,161.0,124.07,96.18
2016,5,22,17,45,282.5,97.0,5.6,13.0,168.0,98.32,68.32
2016,5,22,18,0,476.0,63.0,5.6,13.0,175.0,50.34,33.36
2016,5,22,18,15,396.5,53.0,5.5,13.0,131.0,38.68,28.76
2016,5,22,18,30,317.0,43.0,5.4,13.0,87.0,32.77,22.96
2016,5,22,18,45,205.5,29.5,5.35,13.0,53.5,22.69,12.6
2016,5,22,19,0,94.0,16.0,5.3,13.0,20.0,12.46,0.0
2016,5,22,19,15,47.0,8.0,5.2,13.0,10.0,7.86,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,44.5,16.5,3.75,13.0,21.0,24.54,0.0
2016,5,23,5,30,89.0,33.0,3.7,13.0,42.0,56.24,35.03
2016,5,23,5,45,144.5,51.5,3.7,13.0,75.0,94.9,68.68
2016,5,23,6,0,200.0,70.0,3.7,13.0,108.0,139.4,107.13
2016,5,23,6,15,238.5,87.5,3.65,13.0,146.5,182.52,145.26
2016,5,23,6,30,277.0,105.0,3.6,13.0,185.0,229.56,186.45
2016,5,23,6,45,318.0,117.5,3.55,13.5,227.0,275.99,226.22
2016,5,23,7,0,359.0,130.0,3.5,14.0,269.0,332.03,272.91
2016,5,23,7,15,189.0,150.5,3.5,14.0,225.0,270.16,221.78
2016,5,23,7,30,19.0,171.0,3.5,14.0,181.0,181.18,146.1
2016,5,23,7,45,162.5,200.0,3.5,14.0,292.0,316.9,259.23
2016,5,23,8,0,306.0,229.0,3.5,14.0,403.0,461.44,375.41
2016,5,23,8,15,354.5,239.0,3.5,14.0,457.0,520.12,420.71
2016,5,23,8,30,403.0,249.0,3.5,14.0,511.0,588.99,473.19
2016,5,23,8,45,593.5,188.5,3.5,14.5,604.0,697.47,557.74
2016,5,23,9,0,784.0,128.0,3.5,15.0,697.0,810.99,639.5
2016,5,23,9,15,796.0,130.5,3.5,15.0,735.0,847.41,663.48
2016,5,23,9,30,808.0,133.0,3.5,15.0,773.0,881.96,686.53
2016,5,23,9,45,441.5,262.0,3.5,15.0,614.0,697.21,547.31
2016,5,23,10,0,75.0,391.0,3.5,15.0,455.0,469.63,365.71
2016,5,23,10,15,145.0,414.5,3.45,15.0,543.0,570.17,443.6
2016,5,23,10,30,215.0,438.0,3.4,15.0,631.0,663.99,513.26
2016,5,23,10,45,544.0,282.5,3.35,15.0,784.5,843.23,652.52
2016,5,23,11,0,873.0,127.0,3.3,15.0,938.0,1004.62,765.15
2016,5,23,11,15,876.0,128.0,3.25,15.0,951.0,1010.36,766.7
2016,5,23,11,30,879.0,129.0,3.2,15.0,964.0,1012.93,767.62
2016,5,23,11,45,882.0,128.0,3.15,15.0,970.0,1010.31,765.17
2016,5,23,12,0,885.0,127.0,3.1,15.0,976.0,1004.53,760.75
2016,5,23,12,15,885.0,127.0,3.1,15.0,974.0,993.67,753.45
2016,5,23,12,30,885.0,127.0,3.1,15.0,972.0,979.77,744.21
2016,5,23,12,45,858.5,142.5,3.1,15.0,956.0,953.04,726.3
2016,5,23,13,0,832.0,158.0,3.1,15.0,940.0,927.97,709.63
2016,5,23,13,15,587.0,287.5,3.2,15.0,834.0,814.42,628.56
2016,5,23,13,30,342.0,417.0,3.3,15.0,728.0,706.42,544.63
2016,5,23,13,45,333.0,407.5,3.4,15.0,704.0,676.08,523.89
2016,5,23,14,0,324.0,398.0,3.5,15.0,680.0,645.47,502.16
2016,5,23,14,15,336.0,378.5,3.65,15.0,662.5,621.36,485.73
2016,5,23,14,30,348.0,359.0,3.8,15.0,645.0,595.7,467.79
2016,5,23,14,45,298.0,353.5,3.95,15.0,590.5,538.98,424.79
2016,5,23,15,0,248.0,348.0,4.1,15.0,536.0,485.87,384.08
2016,5,23,15,15,205.5,331.5,4.25,15.0,482.0,432.78,343.23
2016,5,23,15,30,163.0,315.0,4.4,15.0,428.0,382.15,303.81
2016,5,23,15,45,93.5,269.5,4.6,15.0,333.5,298.48,237.89
2016,5,23,16,0,24.0,224.0,4.8,15.0,239.0,222.91,177.75
2016,5,23,16,15,46.5,219.5,4.9,14.5,245.0,222.0,177.69
2016,5,23,16,30,69.0,215.0,5.0,14.0,251.0,221.06,177.08
2016,5,23,16,45,35.5,177.0,5.15,14.0,195.5,172.93,138.41
2016,5,23,17,0,2.0,139.0,5.3,14.0,140.0,131.42,105.29
2016,5,23,17,15,1.0,120.5,5.35,14.0,121.0,113.55,90.67
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,95.91,76.02
2016,5,23,17,45,228.0,84.0,5.45,14.0,138.0,85.01,58.63
2016,5,23,18,0,456.0,66.0,5.5,14.0,174.0,53.64,35.58
2016,5,23,18,15,376.0,55.5,5.5,13.5,130.5,40.84,30.62
2016,5,23,18,30,296.0,45.0,5.5,13.0,87.0,33.99,24.05
2016,5,23,18,45,187.0,30.5,5.5,13.0,53.5,23.46,13.4
2016,5,23,19,0,78.0,16.0,5.5,13.0,20.0,12.43,0.0
2016,5,23,19,15,39.0,8.0,5.45,13.0,10.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,15.5,3.8,13.0,15.5,14.96,0.0
2016,5,24,5,30,0.0,31.0,3.8,13.0,31.0,30.63,18.45
2016,5,24,5,45,21.5,50.0,3.8,13.0,54.0,56.85,41.13
2016,5,24,6,0,43.0,69.0,3.8,13.0,77.0,84.1,64.59
2016,5,24,6,15,56.0,90.0,3.8,13.0,104.5,112.72,89.51
2016,5,24,6,30,69.0,111.0,3.8,13.0,132.0,142.6,115.31
2016,5,24,6,45,79.5,132.5,3.8,13.5,160.5,173.11,141.06
2016,5,24,7,0,90.0,154.0,3.8,14.0,189.0,204.56,167.08
2016,5,24,7,15,122.0,177.5,3.8,14.0,232.0,256.44,209.95
2016,5,24,7,30,154.0,201.0,3.8,14.0,275.0,306.36,250.62
2016,5,24,7,45,206.0,219.5,3.8,14.0,330.0,366.57,299.39
2016,5,24,8,0,258.0,238.0,3.8,14.0,385.0,437.64,355.82
2016,5,24,8,15,175.5,263.5,3.8,14.0,367.5,407.1,328.97
2016,5,24,8,30,93.0,289.0,3.8,14.0,350.0,369.01,296.05
2016,5,24,8,45,63.0,287.5,3.8,14.0,330.5,345.16,275.89
2016,5,24,9,0,33.0,286.0,3.8,14.0,311.0,319.29,253.97
2016,5,24,9,15,35.0,304.0,3.85,14.0,331.5,340.22,269.97
2016,5,24,9,30,37.0,322.0,3.9,14.0,352.0,361.11,285.71
2016,5,24,9,45,143.5,363.0,3.95,14.5,484.0,511.21,403.41
2016,5,24,10,0,250.0,404.0,4.0,15.0,616.0,665.43,519.04
2016,5,24,10,15,283.5,409.0,4.0,15.0,657.5,705.99,548.16
2016,5,24,10,30,317.0,414.0,4.0,15.0,699.0,746.45,577.59
2016,5,24,10,45,460.0,366.5,4.05,15.0,789.0,846.89,653.63
2016,5,24,11,0,603.0,319.0,4.1,15.0,879.0,941.99,724.01
2016,5,24,11,15,748.0,224.0,4.1,15.0,928.0,990.98,759.93
2016,5,24,11,30,893.0,129.0,4.1,15.0,977.0,1027.11,784.08
2016,5,24,11,45,896.0,128.0,4.2,15.0,983.5,1024.46,782.37
2016,5,24,12,0,899.0,127.0,4.3,15.0,990.0,1018.6,778.86
2016,5,24,12,15,898.5,126.5,4.35,15.0,988.0,1006.63,771.16
2016,5,24,12,30,898.0,126.0,4.4,15.0,986.0,991.6,761.44
2016,5,24,12,45,894.5,126.5,4.45,15.0,976.0,971.7,748.4
2016,5,24,13,0,891.0,127.0,4.5,15.0,966.0,948.97,733.4
2016,5,24,13,15,887.5,126.5,4.55,15.0,949.0,922.55,715.78
2016,5,24,13,30,884.0,126.0,4.6,15.0,932.0,893.54,696.26
2016,5,24,13,45,880.0,123.5,4.7,15.0,908.5,859.72,673.52
2016,5,24,14,0,876.0,121.0,4.8,15.0,885.0,823.62,648.91
2016,5,24,14,15,655.0,221.5,4.85,15.0,781.5,717.87,569.81
2016,5,24,14,30,434.0,322.0,4.9,15.0,678.0,623.72,494.02
2016,5,24,14,45,440.0,304.0,5.0,15.0,651.0,590.12,469.48
2016,5,24,15,0,446.0,286.0,5.1,15.0,624.0,555.22,443.17
2016,5,24,15,15,330.0,299.0,5.2,15.0,541.5,475.96,380.13
2016,5,24,15,30,214.0,312.0,5.3,15.0,459.0,407.61,325.29
2016,5,24,15,45,265.0,280.0,5.4,15.0,450.0,388.99,311.03
2016,5,24,16,0,316.0,248.0,5.5,15.0,441.0,367.22,293.13
2016,5,24,16,15,201.0,233.5,5.55,14.5,352.5,292.75,233.63
2016,5,24,16,30,86.0,219.0,5.6,14.0,264.0,230.44,184.53
2016,5,24,16,45,78.5,195.5,5.65,14.0,233.5,201.09,160.57
2016,5,24,17,0,71.0,172.0,5.7,14.0,203.0,172.73,137.24
2016,5,24,17,15,64.0,150.5,5.7,13.5,176.0,147.12,116.34
2016,5,24,17,30,57.0,129.0,5.7,13.0,149.0,122.47,96.24
2016,5,24,17,45,48.0,108.0,5.75,13.0,122.5,99.1,77.27
2016,5,24,18,0,39.0,87.0,5.8,13.0,96.0,77.03,59.67
2016,5,24,18,15,186.5,65.5,5.7,13.0,93.5,52.28,40.83
2016,5,24,18,30,334.0,44.0,5.6,13.0,91.0,33.42,23.6
2016,5,24,18,45,218.0,31.0,5.55,13.0,56.5,23.82,13.86
2016,5,24,19,0,102.0,18.0,5.5,13.0,22.0,14.05,0.0
2016,5,24,19,15,51.0,9.0,5.4,13.0,11.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.2,13.0,27.5,36.05,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,55.0,86.41,54.03
2016,5,25,5,45,319.5,44.5,3.2,13.0,95.5,135.65,96.81
2016,5,25,6,0,413.0,56.0,3.2,13.0,136.0,194.49,147.85
2016,5,25,6,15,477.5,64.0,3.2,13.0,183.5,249.1,196.76
2016,5,25,6,30,542.0,72.0,3.2,13.0,231.0,310.12,250.62
2016,5,25,6,45,271.0,63.5,3.2,13.5,143.0,199.99,163.72
2016,5,25,7,0,0.0,55.0,3.2,14.0,55.0,53.14,39.63
2016,5,25,7,15,0.0,75.5,3.3,14.0,75.5,73.0,56.37
2016,5,25,7,30,0.0,96.0,3.4,14.0,96.0,93.17,73.08
2016,5,25,7,45,0.0,99.0,3.5,14.0,99.0,96.04,75.19
2016,5,25,8,0,0.0,102.0,3.6,14.0,102.0,98.93,77.34
2016,5,25,8,15,0.0,125.0,3.7,14.0,125.0,121.69,95.89
2016,5,25,8,30,0.0,148.0,3.8,14.0,148.0,144.52,114.28
2016,5,25,8,45,0.5,156.5,3.95,14.0,157.0,153.29,121.11
2016,5,25,9,0,1.0,165.0,4.1,14.0,166.0,162.09,127.99
2016,5,25,9,15,4.5,190.5,4.2,14.0,194.5,190.54,150.82
2016,5,25,9,30,8.0,216.0,4.3,14.0,223.0,219.2,173.62
2016,5,25,9,45,7.5,207.5,4.4,14.0,214.0,210.26,166.16
2016,5,25,10,0,7.0,199.0,4.5,14.0,205.0,201.36,158.82
2016,5,25,10,15,9.0,224.0,4.55,14.0,232.0,228.18,180.09
2016,5,25,10,30,11.0,249.0,4.6,14.0,259.0,255.03,201.19
2016,5,25,10,45,13.5,276.0,4.7,14.5,288.5,284.36,223.74
2016,5,25,11,0,16.0,303.0,4.8,15.0,318.0,313.64,246.04
2016,5,25,11,15,14.0,277.0,4.85,15.0,290.5,285.51,223.9
2016,5,25,11,30,12.0,251.0,4.9,15.0,263.0,257.51,201.9
2016,5,25,11,45,16.0,294.0,4.95,15.0,309.5,303.74,238.18
2016,5,25,12,0,20.0,337.0,5.0,15.0,356.0,349.74,273.84
2016,5,25,12,15,31.0,375.0,5.1,15.0,405.0,402.43,314.71
2016,5,25,12,30,42.0,413.0,5.2,15.0,454.0,449.18,350.73
2016,5,25,12,45,61.0,431.0,5.35,15.0,489.5,482.62,377.0
2016,5,25,13,0,80.0,449.0,5.5,15.0,525.0,514.81,402.28
2016,5,25,13,15,56.0,408.5,5.65,15.0,461.0,449.7,352.41
2016,5,25,13,30,32.0,368.0,5.8,15.0,397.0,386.21,303.34
2016,5,25,13,45,24.5,331.5,6.0,15.0,353.5,342.21,269.52
2016,5,25,14,0,17.0,295.0,6.2,15.0,310.0,298.56,235.55
2016,5,25,14,15,33.0,324.5,6.35,15.0,352.0,337.69,267.23
2016,5,25,14,30,49.0,354.0,6.5,15.0,394.0,374.43,296.77
2016,5,25,14,45,450.0,230.5,6.65,15.0,573.5,528.78,428.12
2016,5,25,15,0,851.0,107.0,6.8,15.0,753.0,650.93,529.0
2016,5,25,15,15,499.5,211.5,6.9,15.0,585.5,495.91,401.26
2016,5,25,15,30,148.0,316.0,7.0,15.0,418.0,375.18,300.51
2016,5,25,15,45,79.5,259.0,7.15,15.0,313.5,282.33,226.26
2016,5,25,16,0,11.0,202.0,7.3,15.0,209.0,197.02,157.36
2016,5,25,16,15,7.5,184.0,7.35,14.5,188.5,177.68,142.3
2016,5,25,16,30,4.0,166.0,7.4,14.0,168.0,158.77,127.41
2016,5,25,16,45,2.0,145.0,7.5,14.0,146.0,138.05,110.62
2016,5,25,17,0,0.0,124.0,7.6,14.0,124.0,117.65,93.96
2016,5,25,17,15,0.0,107.5,7.6,14.0,107.5,101.97,81.03
2016,5,25,17,30,0.0,91.0,7.6,14.0,91.0,86.38,68.01
2016,5,25,17,45,244.5,78.0,7.6,14.0,137.5,77.59,51.53
2016,5,25,18,0,489.0,65.0,7.6,14.0,184.0,54.94,35.06
2016,5,25,18,15,407.5,56.0,7.5,13.5,139.0,41.0,30.79
2016,5,25,18,30,326.0,47.0,7.4,13.0,94.0,35.49,25.42
2016,5,25,18,45,203.0,33.5,7.35,13.0,59.0,25.82,15.64
2016,5,25,19,0,80.0,20.0,7.3,13.0,24.0,16.86,0.0
2016,5,25,19,15,40.0,10.0,7.2,13.0,12.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,72.0,19.5,5.0,13.0,26.5,32.08,0.0
2016,5,26,5,30,144.0,39.0,4.9,13.0,53.0,74.21,47.73
2016,5,26,5,45,234.0,53.5,4.8,13.0,92.5,123.09,89.37
2016,5,26,6,0,324.0,68.0,4.7,13.0,132.0,179.07,137.52
2016,5,26,6,15,162.0,63.5,4.65,13.0,95.5,128.36,101.32
2016,5,26,6,30,0.0,59.0,4.6,13.0,59.0,57.02,43.25
2016,5,26,6,45,0.0,71.5,4.6,13.5,71.5,69.25,53.59
2016,5,26,7,0,0.0,84.0,4.6,14.0,84.0,81.55,63.76
2016,5,26,7,15,0.0,95.5,4.6,14.0,95.5,92.85,73.07
2016,5,26,7,30,0.0,107.0,4.6,14.0,107.0,104.17,82.28
2016,5,26,7,45,0.0,129.5,4.6,14.0,129.5,126.54,100.59
2016,5,26,8,0,0.0,152.0,4.6,14.0,152.0,148.96,118.71
2016,5,26,8,15,1.5,167.5,4.6,14.0,169.0,165.43,131.85
2016,5,26,8,30,3.0,183.0,4.6,14.0,186.0,182.02,145.01
2016,5,26,8,45,7.0,206.5,4.65,14.5,212.0,208.84,166.15
2016,5,26,9,0,11.0,230.0,4.7,15.0,238.0,235.92,187.23
2016,5,26,9,15,10.0,229.5,4.7,15.0,237.0,234.54,185.65
2016,5,26,9,30,9.0,229.0,4.7,15.0,236.0,233.15,184.15
2016,5,26,9,45,11.5,249.0,4.75,15.0,258.5,255.55,201.7
2016,5,26,10,0,14.0,269.0,4.8,15.0,281.0,278.01,219.17
2016,5,26,10,15,16.0,287.0,4.8,15.0,301.0,297.99,234.56
2016,5,26,10,30,18.0,305.0,4.8,15.0,321.0,317.95,249.88
2016,5,26,10,45,24.5,339.5,4.8,15.5,362.0,366.17,286.6
2016,5,26,11,0,31.0,374.0,4.8,16.0,403.0,407.46,317.45
2016,5,26,11,15,34.5,388.0,4.8,16.0,421.0,424.44,330.14
2016,5,26,11,30,38.0,402.0,4.8,16.0,439.0,441.12,342.67
2016,5,26,11,45,40.0,403.0,4.85,16.0,442.0,442.74,343.9
2016,5,26,12,0,42.0,404.0,4.9,16.0,445.0,444.11,345.03
2016,5,26,12,15,55.0,426.5,5.0,16.0,479.5,477.56,370.86
2016,5,26,12,30,68.0,449.0,5.1,16.0,514.0,510.14,395.84
2016,5,26,12,45,75.0,449.5,5.25,16.0,521.0,514.18,399.41
2016,5,26,13,0,82.0,450.0,5.4,16.0,528.0,517.63,402.66
2016,5,26,13,15,155.0,449.0,5.6,16.0,592.5,580.59,453.14
2016,5,26,13,30,228.0,448.0,5.8,16.0,657.0,636.09,497.37
2016,5,26,13,45,157.0,430.0,6.05,16.0,572.5,549.51,430.92
2016,5,26,14,0,86.0,412.0,6.3,16.0,488.0,466.6,366.49
2016,5,26,14,15,83.5,396.0,6.5,15.5,467.5,444.36,350.78
2016,5,26,14,30,81.0,380.0,6.7,15.0,447.0,422.22,334.82
2016,5,26,14,45,122.5,369.5,6.9,15.0,465.5,434.73,346.26
2016,5,26,15,0,164.0,359.0,7.1,15.0,484.0,443.78,354.66
2016,5,26,15,15,358.5,285.0,7.2,15.0,538.5,480.87,387.53
2016,5,26,15,30,553.0,211.0,7.3,15.0,593.0,499.4,403.79
2016,5,26,15,45,641.5,170.0,7.45,15.0,584.0,476.7,384.65
2016,5,26,16,0,730.0,129.0,7.6,15.0,575.0,444.52,356.28
2016,5,26,16,15,706.5,124.5,7.65,14.5,527.0,391.45,310.31
2016,5,26,16,30,683.0,120.0,7.7,14.0,479.0,340.19,264.88
2016,5,26,16,45,650.0,115.5,7.8,14.0,429.0,288.18,218.04
2016,5,26,17,0,617.0,111.0,7.9,14.0,379.0,239.45,174.08
2016,5,26,17,15,575.5,104.0,7.85,13.5,329.0,190.42,131.52
2016,5,26,17,30,534.0,97.0,7.8,13.0,279.0,146.02,95.15
2016,5,26,17,45,470.0,89.0,7.8,13.0,229.5,103.39,65.14
2016,5,26,18,0,406.0,81.0,7.8,13.0,180.0,67.67,46.58
2016,5,26,18,15,325.0,68.0,7.7,13.0,135.5,50.5,39.3
2016,5,26,18,30,244.0,55.0,7.6,13.0,91.0,41.92,31.08
2016,5,26,18,45,143.5,37.5,7.5,13.0,56.5,30.86,19.94
2016,5,26,19,0,43.0,20.0,7.4,13.0,22.0,17.84,0.0
2016,5,26,19,15,21.5,10.0,7.25,13.0,11.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.5,4.2,13.0,26.5,31.46,0.0
2016,5,27,5,30,119.0,41.0,4.1,13.0,53.0,71.6,46.78
2016,5,27,5,45,209.0,57.5,4.05,13.0,93.0,118.14,86.1
2016,5,27,6,0,299.0,74.0,4.0,13.0,133.0,177.98,137.1
2016,5,27,6,15,159.5,90.5,3.85,13.0,123.0,157.57,125.67
2016,5,27,6,30,20.0,107.0,3.7,13.0,113.0,114.8,92.1
2016,5,27,6,45,30.0,127.0,3.55,13.0,138.0,143.93,116.77
2016,5,27,7,0,40.0,147.0,3.4,13.0,163.0,171.02,139.35
2016,5,27,7,15,56.0,172.0,3.2,13.0,197.5,207.85,169.72
2016,5,27,7,30,72.0,197.0,3.0,13.0,232.0,246.09,200.78
2016,5,27,7,45,88.0,222.0,2.9,13.5,269.5,285.64,232.03
2016,5,27,8,0,104.0,247.0,2.8,14.0,307.0,326.38,263.62
2016,5,27,8,15,126.5,271.5,2.6,14.0,350.5,379.28,304.62
2016,5,27,8,30,149.0,296.0,2.4,14.0,394.0,427.12,340.87
2016,5,27,8,45,204.5,312.0,2.25,14.5,456.0,493.89,391.18
2016,5,27,9,0,260.0,328.0,2.1,15.0,518.0,571.59,447.88
2016,5,27,9,15,366.5,310.0,1.95,15.0,593.0,652.92,508.34
2016,5,27,9,30,473.0,292.0,1.8,15.0,668.0,747.23,575.78
2016,5,27,9,45,668.5,210.5,1.7,15.5,766.5,856.74,653.17
2016,5,27,10,0,864.0,129.0,1.6,16.0,865.0,960.33,718.04
2016,5,27,10,15,870.5,130.5,1.6,16.0,891.5,982.2,730.18
2016,5,27,10,30,877.0,132.0,1.6,16.0,918.0,1001.23,741.5
2016,5,27,10,45,883.0,131.5,1.65,16.5,939.0,1014.74,748.68
2016,5,27,11,0,889.0,131.0,1.7,17.0,960.0,1025.19,754.02
2016,5,27,11,15,892.0,132.0,1.9,17.0,972.5,1031.04,760.06
2016,5,27,11,30,895.0,133.0,2.1,17.0,985.0,1033.67,763.99
2016,5,27,11,45,895.5,133.0,2.3,17.5,990.5,1029.59,762.07
2016,5,27,12,0,896.0,133.0,2.5,18.0,996.0,1022.33,758.03
2016,5,27,12,15,896.0,133.0,2.8,18.0,994.0,1011.45,753.93
2016,5,27,12,30,896.0,133.0,3.1,18.0,992.0,997.51,747.5
2016,5,27,12,45,892.5,133.5,3.4,18.0,982.0,977.73,736.85
2016,5,27,13,0,889.0,134.0,3.7,18.0,972.0,955.14,724.01
2016,5,27,13,15,885.0,133.0,4.0,17.5,955.5,927.95,709.02
2016,5,27,13,30,881.0,132.0,4.3,17.0,939.0,898.21,691.81
2016,5,27,13,45,875.0,131.5,4.6,17.0,915.0,864.84,671.22
2016,5,27,14,0,869.0,131.0,4.9,17.0,891.0,829.33,648.52
2016,5,27,14,15,861.0,129.5,5.1,17.0,861.0,789.34,621.49
2016,5,27,14,30,853.0,128.0,5.3,17.0,831.0,747.72,592.8
2016,5,27,14,45,843.0,125.5,5.55,17.0,795.0,702.34,560.48
2016,5,27,15,0,833.0,123.0,5.8,17.0,759.0,654.88,524.39
2016,5,27,15,15,820.0,120.5,5.8,17.0,718.0,605.38,485.07
2016,5,27,15,30,807.0,118.0,5.8,17.0,677.0,555.59,444.62
2016,5,27,15,45,791.0,115.0,5.8,17.0,631.5,503.76,401.61
2016,5,27,16,0,775.0,112.0,5.8,17.0,586.0,452.4,357.93
2016,5,27,16,15,753.0,108.0,5.7,16.5,538.0,398.43,311.72
2016,5,27,16,30,731.0,104.0,5.6,16.0,490.0,343.36,263.61
2016,5,27,16,45,701.5,99.5,5.6,16.0,439.5,289.86,215.79
2016,5,27,17,0,672.0,95.0,5.6,16.0,389.0,239.19,170.28
2016,5,27,17,15,633.0,89.5,5.6,15.5,338.0,188.92,126.7
2016,5,27,17,30,594.0,84.0,5.6,15.0,287.0,142.91,89.04
2016,5,27,17,45,537.0,76.5,5.6,15.0,237.0,98.23,57.53
2016,5,27,18,0,480.0,69.0,5.6,15.0,187.0,60.07,38.24
2016,5,27,18,15,400.5,59.0,5.5,15.0,142.0,43.49,32.83
2016,5,27,18,30,321.0,49.0,5.4,15.0,97.0,36.97,26.56
2016,5,27,18,45,207.5,34.5,5.3,15.0,61.5,26.54,16.34
2016,5,27,19,0,94.0,20.0,5.2,15.0,26.0,15.6,0.0
2016,5,27,19,15,47.0,10.0,5.1,14.5,13.0,9.83,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,87.0,19.0,2.5,13.0,27.5,35.46,1.96
2016,5,28,5,30,174.0,38.0,2.5,13.0,55.0,81.84,53.0
2016,5,28,5,45,268.0,51.0,2.5,13.5,95.5,129.05,93.03
2016,5,28,6,0,362.0,64.0,2.5,14.0,136.0,186.54,141.98
2016,5,28,6,15,427.5,74.0,2.45,14.0,183.0,240.44,189.45
2016,5,28,6,30,493.0,84.0,2.4,14.0,230.0,303.03,243.67
2016,5,28,6,45,544.5,90.5,2.35,14.5,280.0,360.15,292.12
2016,5,28,7,0,596.0,97.0,2.3,15.0,330.0,421.69,342.73
2016,5,28,7,15,631.0,103.0,2.25,15.0,380.5,477.49,387.97
2016,5,28,7,30,666.0,109.0,2.2,15.0,431.0,535.47,433.6
2016,5,28,7,45,696.0,112.5,2.2,15.5,481.0,589.32,474.14
2016,5,28,8,0,726.0,116.0,2.2,16.0,531.0,644.24,514.31
2016,5,28,8,15,746.0,119.5,2.2,16.5,578.0,690.59,546.35
2016,5,28,8,30,766.0,123.0,2.2,17.0,625.0,738.5,578.08
2016,5,28,8,45,783.5,125.5,2.2,17.5,668.5,782.65,606.5
2016,5,28,9,0,801.0,128.0,2.2,18.0,712.0,825.72,633.69
2016,5,28,9,15,813.5,130.5,2.2,18.0,751.0,863.06,657.74
2016,5,28,9,30,826.0,133.0,2.2,18.0,790.0,898.52,680.34
2016,5,28,9,45,835.0,135.0,2.25,18.0,823.0,928.1,699.33
2016,5,28,10,0,844.0,137.0,2.3,18.0,856.0,949.7,712.98
2016,5,28,10,15,851.0,138.5,2.35,18.0,883.0,971.68,727.02
2016,5,28,10,30,858.0,140.0,2.4,18.0,910.0,990.9,739.26
2016,5,28,10,45,862.5,141.5,2.5,18.5,930.5,1004.75,747.15
2016,5,28,11,0,867.0,143.0,2.6,19.0,951.0,1015.56,753.14
2016,5,28,11,15,870.0,143.5,2.7,19.0,964.0,1020.78,757.0
2016,5,28,11,30,873.0,144.0,2.8,19.0,977.0,1022.87,758.94
2016,5,28,11,45,874.0,145.0,2.9,19.0,982.5,1020.33,757.95
2016,5,28,12,0,875.0,146.0,3.0,19.0,988.0,1014.67,755.01
2016,5,28,12,15,874.5,146.0,3.15,19.0,986.5,1003.5,748.9
2016,5,28,12,30,874.0,146.0,3.3,19.0,985.0,989.35,740.83
2016,5,28,12,45,867.5,148.5,3.45,19.0,974.5,969.04,728.58
2016,5,28,13,0,861.0,151.0,3.6,19.0,964.0,946.1,714.49
2016,5,28,13,15,857.0,150.0,3.7,18.5,947.0,919.56,698.85
2016,5,28,13,30,853.0,149.0,3.8,18.0,930.0,890.56,681.35
2016,5,28,13,45,847.0,147.5,3.9,18.0,906.5,857.07,659.24
2016,5,28,14,0,841.0,146.0,4.0,18.0,883.0,822.8,636.39
2016,5,28,14,15,833.0,144.0,4.05,18.0,853.0,782.81,609.0
2016,5,28,14,30,825.0,142.0,4.1,18.0,823.0,741.27,580.25
2016,5,28,14,45,815.0,139.5,4.2,18.0,787.5,696.54,547.94
2016,5,28,15,0,805.0,137.0,4.3,18.0,752.0,650.85,513.61
2016,5,28,15,15,791.0,134.0,4.35,17.5,711.0,601.54,476.52
2016,5,28,15,30,777.0,131.0,4.4,17.0,670.0,552.09,438.2
2016,5,28,15,45,760.5,127.0,4.45,17.0,625.0,500.54,396.32
2016,5,28,16,0,744.0,123.0,4.5,17.0,580.0,447.17,351.96
2016,5,28,16,15,720.5,119.0,4.5,17.0,531.5,393.91,306.52
2016,5,28,16,30,697.0,115.0,4.5,17.0,483.0,342.41,261.56
2016,5,28,16,45,571.5,126.0,4.55,17.0,407.5,276.46,206.95
2016,5,28,17,0,446.0,137.0,4.6,17.0,332.0,223.38,164.12
2016,5,28,17,15,405.0,128.0,4.5,16.5,288.5,181.52,129.26
2016,5,28,17,30,364.0,119.0,4.4,16.0,245.0,144.09,99.55
2016,5,28,17,45,328.0,103.0,4.35,16.0,202.5,105.72,71.2
2016,5,28,18,0,292.0,87.0,4.3,16.0,160.0,71.49,50.14
2016,5,28,18,15,239.5,70.5,4.15,15.5,121.5,56.0,43.78
2016,5,28,18,30,187.0,54.0,4.0,15.0,83.0,43.66,32.41
2016,5,28,18,45,111.0,37.0,3.85,15.0,52.5,30.49,19.74
2016,5,28,19,0,35.0,20.0,3.7,15.0,22.0,17.92,0.0
2016,5,28,19,15,17.5,10.0,3.55,14.5,11.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,99.5,18.5,2.65,13.0,29.0,36.83,3.57
2016,5,29,5,30,199.0,37.0,2.7,13.0,58.0,85.72,55.3
2016,5,29,5,45,297.0,49.5,2.75,13.0,99.5,134.8,97.11
2016,5,29,6,0,395.0,62.0,2.8,13.0,141.0,194.58,148.51
2016,5,29,6,15,197.5,65.5,2.65,13.0,105.0,143.44,113.29
2016,5,29,6,30,0.0,69.0,2.5,13.0,69.0,67.03,51.74
2016,5,29,6,45,0.0,84.0,2.4,13.5,84.0,81.84,64.23
2016,5,29,7,0,0.0,99.0,2.3,14.0,99.0,96.66,76.41
2016,5,29,7,15,3.5,130.0,2.1,14.0,132.0,129.78,103.79
2016,5,29,7,30,7.0,161.0,1.9,14.0,165.0,163.32,131.03
2016,5,29,7,45,7.5,173.5,1.75,14.5,178.0,176.18,140.69
2016,5,29,8,0,8.0,186.0,1.6,15.0,191.0,189.09,150.3
2016,5,29,8,15,15.5,213.0,1.55,15.0,223.5,222.07,176.33
2016,5,29,8,30,23.0,240.0,1.5,15.0,256.0,255.61,202.36
2016,5,29,8,45,41.5,278.0,1.5,15.5,308.0,317.24,249.72
2016,5,29,9,0,60.0,316.0,1.5,16.0,360.0,373.72,291.9
2016,5,29,9,15,54.0,327.5,1.55,16.0,369.0,381.46,296.69
2016,5,29,9,30,48.0,339.0,1.6,16.0,378.0,388.69,301.39
2016,5,29,9,45,157.0,370.5,1.7,16.0,503.5,531.32,410.42
2016,5,29,10,0,266.0,402.0,1.8,16.0,629.0,678.08,517.34
2016,5,29,10,15,282.0,411.5,1.9,16.0,659.5,706.79,536.63
2016,5,29,10,30,298.0,421.0,2.0,16.0,690.0,734.83,556.45
2016,5,29,10,45,274.5,438.0,2.1,16.0,689.5,730.66,552.54
2016,5,29,11,0,251.0,455.0,2.2,16.0,689.0,724.81,547.75
2016,5,29,11,15,210.0,467.5,2.3,16.0,665.0,688.65,521.34
2016,5,29,11,30,169.0,480.0,2.4,16.0,641.0,658.43,498.97
2016,5,29,11,45,249.0,466.0,2.5,16.0,705.0,726.73,550.52
2016,5,29,12,0,329.0,452.0,2.6,16.0,769.0,786.99,595.14
2016,5,29,12,15,337.5,447.5,2.65,16.0,772.5,784.27,593.32
2016,5,29,12,30,346.0,443.0,2.7,16.0,776.0,780.07,591.04
2016,5,29,12,45,367.5,426.0,2.8,16.0,776.5,774.3,588.59
2016,5,29,13,0,389.0,409.0,2.9,16.0,777.0,766.64,584.79
2016,5,29,13,15,330.5,424.5,2.95,16.0,733.5,716.7,548.09
2016,5,29,13,30,272.0,440.0,3.0,16.0,690.0,668.46,512.48
2016,5,29,13,45,258.0,431.0,3.15,16.0,663.0,636.49,490.22
2016,5,29,14,0,244.0,422.0,3.3,16.0,636.0,604.77,467.73
2016,5,29,14,15,228.5,408.5,3.5,16.0,603.5,568.13,441.46
2016,5,29,14,30,213.0,395.0,3.7,16.0,571.0,532.59,415.62
2016,5,29,14,45,127.0,355.0,3.9,16.0,459.0,424.73,333.25
2016,5,29,15,0,41.0,315.0,4.1,16.0,347.0,325.43,255.79
2016,5,29,15,15,83.5,316.5,4.25,16.0,376.5,348.68,275.5
2016,5,29,15,30,126.0,318.0,4.4,16.0,406.0,365.47,289.45
2016,5,29,15,45,72.5,268.5,4.6,16.0,318.5,287.76,228.35
2016,5,29,16,0,19.0,219.0,4.8,16.0,231.0,216.37,171.75
2016,5,29,16,15,40.5,218.0,4.9,15.5,240.5,218.83,174.45
2016,5,29,16,30,62.0,217.0,5.0,15.0,250.0,221.19,176.6
2016,5,29,16,45,52.5,193.0,5.1,15.0,219.0,192.16,153.18
2016,5,29,17,0,43.0,169.0,5.2,15.0,188.0,164.37,130.69
2016,5,29,17,15,36.0,149.0,5.25,15.0,163.5,141.59,112.18
2016,5,29,17,30,29.0,129.0,5.3,15.0,139.0,119.72,94.38
2016,5,29,17,45,233.0,103.5,5.4,15.0,163.0,103.48,73.18
2016,5,29,18,0,437.0,78.0,5.5,15.0,187.0,68.3,44.93
2016,5,29,18,15,357.0,66.5,5.5,14.5,142.0,49.07,37.86
2016,5,29,18,30,277.0,55.0,5.5,14.0,97.0,41.7,30.86
2016,5,29,18,45,173.5,38.5,5.55,14.0,62.0,29.72,19.29
2016,5,29,19,0,70.0,22.0,5.6,14.0,27.0,18.49,1.3
2016,5,29,19,15,35.0,11.0,5.55,13.5,13.5,10.81,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,106.5,19.0,2.05,12.0,30.0,38.52,5.28
2016,5,30,5,30,213.0,38.0,2.0,12.0,60.0,89.66,58.27
2016,5,30,5,45,313.0,49.5,1.95,12.5,102.0,138.92,100.13
2016,5,30,6,0,413.0,61.0,1.9,13.0,144.0,200.34,152.56
2016,5,30,6,15,206.5,74.5,1.8,13.0,116.0,156.69,123.97
2016,5,30,6,30,0.0,88.0,1.7,13.0,88.0,86.49,68.18
2016,5,30,6,45,0.0,106.5,1.65,13.5,106.5,104.9,83.59
2016,5,30,7,0,0.0,125.0,1.6,14.0,125.0,123.29,98.54
2016,5,30,7,15,3.5,142.5,1.55,14.0,144.5,142.61,114.23
2016,5,30,7,30,7.0,160.0,1.5,14.0,164.0,162.27,129.99
2016,5,30,7,45,14.5,184.5,1.45,14.5,193.0,192.07,153.59
2016,5,30,8,0,22.0,209.0,1.4,15.0,222.0,222.51,177.23
2016,5,30,8,15,40.0,243.0,1.4,15.0,268.5,277.61,220.55
2016,5,30,8,30,58.0,277.0,1.4,15.0,315.0,328.48,259.68
2016,5,30,8,45,65.5,300.5,1.45,15.5,346.5,360.71,283.23
2016,5,30,9,0,73.0,324.0,1.5,16.0,378.0,393.21,306.76
2016,5,30,9,15,124.0,352.0,1.55,16.0,449.0,476.69,369.85
2016,5,30,9,30,175.0,380.0,1.6,16.0,520.0,554.93,427.4
2016,5,30,9,45,222.5,390.5,1.65,16.0,576.0,613.23,469.74
2016,5,30,10,0,270.0,401.0,1.7,16.0,632.0,680.74,517.92
2016,5,30,10,15,265.0,416.0,1.7,16.0,649.0,695.0,526.33
2016,5,30,10,30,260.0,431.0,1.7,16.0,666.0,707.95,534.32
2016,5,30,10,45,258.0,442.5,1.75,16.5,679.5,718.93,540.5
2016,5,30,11,0,256.0,454.0,1.8,17.0,693.0,728.7,545.88
2016,5,30,11,15,223.5,466.5,1.8,17.0,677.5,701.09,525.32
2016,5,30,11,30,191.0,479.0,1.8,17.0,662.0,679.38,509.0
2016,5,30,11,45,254.5,467.5,1.8,17.0,712.5,733.71,548.74
2016,5,30,12,0,318.0,456.0,1.8,17.0,763.0,780.17,581.96
2016,5,30,12,15,265.0,468.5,1.85,17.0,724.0,734.48,548.85
2016,5,30,12,30,212.0,481.0,1.9,17.0,685.0,685.02,513.65
2016,5,30,12,45,208.0,476.5,1.95,17.0,675.0,670.27,504.1
2016,5,30,13,0,204.0,472.0,2.0,17.0,665.0,654.98,493.83
2016,5,30,13,15,236.0,457.0,2.05,17.0,676.5,661.38,500.06
2016,5,30,13,30,268.0,442.0,2.1,17.0,688.0,667.01,505.5
2016,5,30,13,45,281.0,426.0,2.2,17.0,678.5,651.18,495.56
2016,5,30,14,0,294.0,410.0,2.3,17.0,669.0,633.91,484.59
2016,5,30,14,15,306.5,391.0,2.4,17.0,652.5,611.91,470.06
2016,5,30,14,30,319.0,372.0,2.5,17.0,636.0,588.41,454.18
2016,5,30,14,45,335.5,349.0,2.6,17.0,616.0,562.43,436.27
2016,5,30,15,0,352.0,326.0,2.7,17.0,596.0,534.56,416.54
2016,5,30,15,15,340.0,309.5,2.75,17.0,559.0,493.54,385.87
2016,5,30,15,30,328.0,293.0,2.8,17.0,522.0,453.15,355.21
2016,5,30,15,45,214.0,282.0,2.9,17.0,427.5,369.25,290.1
2016,5,30,16,0,100.0,271.0,3.0,17.0,333.0,296.79,233.62
2016,5,30,16,15,98.5,248.5,3.0,16.5,305.5,268.92,212.32
2016,5,30,16,30,97.0,226.0,3.0,16.0,278.0,241.28,190.67
2016,5,30,16,45,70.0,198.0,3.05,16.0,233.5,201.71,159.33
2016,5,30,17,0,43.0,170.0,3.1,16.0,189.0,165.33,130.59
2016,5,30,17,15,37.0,149.5,3.05,16.0,164.5,142.31,112.04
2016,5,30,17,30,31.0,129.0,3.0,16.0,140.0,120.12,94.09
2016,5,30,17,45,268.5,98.5,2.95,16.0,167.5,102.83,70.81
2016,5,30,18,0,506.0,68.0,2.9,16.0,195.0,62.27,38.0
2016,5,30,18,15,427.5,58.5,2.8,15.5,149.0,42.59,32.03
2016,5,30,18,30,349.0,49.0,2.7,15.0,103.0,37.35,27.01
2016,5,30,18,45,236.0,35.5,2.65,15.0,66.5,27.21,17.21
2016,5,30,19,0,123.0,22.0,2.6,15.0,30.0,17.15,1.82
2016,5,30,19,15,61.5,11.0,2.55,14.5,15.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,120.0,18.5,1.35,13.0,31.0,40.02,6.6
2016,5,31,5,30,240.0,37.0,1.3,13.0,62.0,93.95,60.55
2016,5,31,5,45,334.0,48.5,1.3,13.5,104.0,143.18,102.5
2016,5,31,6,0,428.0,60.0,1.3,14.0,146.0,204.02,154.35
2016,5,31,6,15,214.0,71.5,1.25,14.0,114.5,156.07,122.68
2016,5,31,6,30,0.0,83.0,1.2,14.0,83.0,81.31,63.51
2016,5,31,6,45,0.0,100.0,1.2,14.5,100.0,98.17,77.61
2016,5,31,7,0,0.0,117.0,1.2,15.0,117.0,115.02,91.25
2016,5,31,7,15,3.5,138.5,1.2,15.0,140.5,138.47,110.31
2016,5,31,7,30,7.0,160.0,1.2,15.0,164.0,162.25,129.36
2016,5,31,7,45,7.0,171.5,1.2,15.5,175.5,173.76,137.92
2016,5,31,8,0,7.0,183.0,1.2,16.0,187.0,185.29,146.41
2016,5,31,8,15,13.0,208.5,1.2,16.0,217.0,215.56,170.14
2016,5,31,8,30,19.0,234.0,1.2,16.0,247.0,246.29,193.84
2016,5,31,8,45,23.0,256.0,1.3,16.0,272.5,272.18,213.59
2016,5,31,9,0,27.0,278.0,1.4,16.0,298.0,305.39,238.8
2016,5,31,9,15,32.5,302.0,1.45,16.0,327.0,335.54,261.38
2016,5,31,9,30,38.0,326.0,1.5,16.0,356.0,365.84,283.88
2016,5,31,9,45,46.0,351.0,1.6,16.5,389.0,399.58,308.41
2016,5,31,10,0,54.0,376.0,1.7,17.0,422.0,433.42,332.71
2016,5,31,10,15,71.0,402.0,1.75,17.0,465.0,477.0,364.73
2016,5,31,10,30,88.0,428.0,1.8,17.0,508.0,520.7,396.42
2016,5,31,10,45,78.5,431.5,1.85,17.0,504.0,514.62,391.17
2016,5,31,11,0,69.0,435.0,1.9,17.0,500.0,508.07,385.95
2016,5,31,11,15,112.0,457.5,1.95,17.0,564.5,580.21,439.22
2016,5,31,11,30,155.0,480.0,2.0,17.0,629.0,644.36,485.46
2016,5,31,11,45,187.0,481.0,2.05,17.5,661.5,674.5,506.36
2016,5,31,12,0,219.0,482.0,2.1,18.0,694.0,703.44,526.51
2016,5,31,12,15,208.5,482.5,2.15,18.0,684.0,688.79,516.0
2016,5,31,12,30,198.0,483.0,2.2,18.0,674.0,673.54,505.42
2016,5,31,12,45,226.5,473.0,2.3,18.0,689.5,684.35,514.74
2016,5,31,13,0,255.0,463.0,2.4,18.0,705.0,695.98,524.38
2016,5,31,13,15,230.5,458.5,2.5,18.0,674.5,657.97,497.58
2016,5,31,13,30,206.0,454.0,2.6,18.0,644.0,623.14,473.04
2016,5,31,13,45,213.5,440.5,2.75,18.5,633.0,607.45,462.3
2016,5,31,14,0,221.0,427.0,2.9,19.0,622.0,590.79,450.63
2016,5,31,14,15,220.0,411.5,3.0,19.0,600.0,564.7,432.48
2016,5,31,14,30,219.0,396.0,3.1,19.0,578.0,538.25,413.88
2016,5,31,14,45,210.5,378.0,3.25,19.0,546.5,503.98,389.24
2016,5,31,15,0,202.0,360.0,3.4,19.0,515.0,470.12,364.55
2016,5,31,15,15,167.5,340.0,3.5,18.5,464.0,419.26,326.8
2016,5,31,15,30,133.0,320.0,3.6,18.0,413.0,371.45,290.89
2016,5,31,15,45,100.0,291.0,3.7,18.0,358.5,322.01,252.79
2016,5,31,16,0,67.0,262.0,3.8,18.0,304.0,273.97,215.49
2016,5,31,16,15,56.5,236.5,3.8,17.5,270.0,241.67,190.68
2016,5,31,16,30,46.0,211.0,3.8,17.0,236.0,210.66,166.58
2016,5,31,16,45,35.0,186.5,3.85,17.0,204.5,181.68,143.63
2016,5,31,17,0,24.0,162.0,3.9,17.0,173.0,157.36,124.37
2016,5,31,17,15,19.5,142.5,3.85,17.0,150.5,136.54,107.67
2016,5,31,17,30,15.0,123.0,3.8,17.0,128.0,116.32,91.33
2016,5,31,17,45,272.5,94.5,3.8,17.0,164.0,100.5,68.38
2016,5,31,18,0,530.0,66.0,3.8,17.0,200.0,61.97,36.68
2016,5,31,18,15,452.0,57.0,3.7,16.5,153.5,41.09,30.58
2016,5,31,18,30,374.0,48.0,3.6,16.0,107.0,36.25,25.95
2016,5,31,18,45,256.5,35.5,3.55,16.0,69.5,27.16,17.15
2016,5,31,19,0,139.0,23.0,3.5,16.0,32.0,17.94,3.05
2016,5,31,19,15,69.5,11.5,3.35,15.5,16.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,121.0,19.0,1.85,14.0,32.0,40.81,7.75
