Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,30,242.0,38.0,1.8,14.0,64.0,95.47,61.57
2016,6,1,5,45,338.5,49.5,1.75,14.0,106.5,145.46,104.16
2016,6,1,6,0,435.0,61.0,1.7,14.0,149.0,207.24,157.08
2016,6,1,6,15,217.5,65.5,1.6,14.0,109.5,155.2,122.09
2016,6,1,6,30,0.0,70.0,1.5,14.0,70.0,68.02,52.33
2016,6,1,6,45,0.0,84.5,1.4,14.5,84.5,82.32,64.36
2016,6,1,7,0,0.0,99.0,1.3,15.0,99.0,96.64,76.02
2016,6,1,7,15,0.0,110.0,1.25,15.0,110.0,107.41,84.7
2016,6,1,7,30,0.0,121.0,1.2,15.0,121.0,118.2,93.28
2016,6,1,7,45,0.0,134.0,1.15,15.5,134.0,131.02,103.21
2016,6,1,8,0,0.0,147.0,1.1,16.0,147.0,143.85,113.01
2016,6,1,8,15,0.0,153.5,1.05,16.0,153.5,150.15,117.66
2016,6,1,8,30,0.0,160.0,1.0,16.0,160.0,156.48,122.33
2016,6,1,8,45,4.5,190.0,1.0,16.0,193.5,190.07,148.81
2016,6,1,9,0,9.0,220.0,1.0,16.0,227.0,224.01,175.08
2016,6,1,9,15,12.5,244.5,1.0,16.0,254.5,251.8,196.21
2016,6,1,9,30,16.0,269.0,1.0,16.0,282.0,279.74,217.24
2016,6,1,9,45,20.0,293.5,1.0,16.5,310.0,308.25,238.06
2016,6,1,10,0,24.0,318.0,1.0,17.0,338.0,336.85,258.63
2016,6,1,10,15,26.5,336.0,1.05,17.0,359.0,365.14,279.32
2016,6,1,10,30,29.0,354.0,1.1,17.0,380.0,385.84,294.3
2016,6,1,10,45,38.5,382.5,1.15,17.0,418.5,424.15,322.4
2016,6,1,11,0,48.0,411.0,1.2,17.0,457.0,462.29,349.97
2016,6,1,11,15,45.5,412.5,1.25,17.0,456.5,460.34,348.17
2016,6,1,11,30,43.0,414.0,1.3,17.0,456.0,458.16,346.55
2016,6,1,11,45,74.0,445.5,1.4,17.0,517.5,519.65,392.16
2016,6,1,12,0,105.0,477.0,1.5,17.0,579.0,580.13,435.95
2016,6,1,12,15,95.0,471.0,1.6,17.0,563.0,561.32,422.34
2016,6,1,12,30,85.0,465.0,1.7,17.0,547.0,542.43,409.22
2016,6,1,12,45,70.5,447.5,1.85,17.0,515.5,507.9,384.87
2016,6,1,13,0,56.0,430.0,2.0,17.0,484.0,473.89,360.61
2016,6,1,13,15,70.0,434.0,2.1,17.0,500.0,487.24,371.53
2016,6,1,13,30,84.0,438.0,2.2,17.0,516.0,499.52,381.38
2016,6,1,13,45,112.5,434.5,2.3,17.0,536.0,516.71,395.37
2016,6,1,14,0,141.0,431.0,2.4,17.0,556.0,529.98,406.41
2016,6,1,14,15,141.0,416.0,2.45,17.0,537.5,508.0,390.78
2016,6,1,14,30,141.0,401.0,2.5,17.0,519.0,485.79,375.05
2016,6,1,14,45,106.5,372.5,2.6,17.0,459.5,427.89,331.87
2016,6,1,15,0,72.0,344.0,2.7,17.0,400.0,372.47,290.08
2016,6,1,15,15,125.5,332.5,2.7,16.5,423.0,387.28,303.51
2016,6,1,15,30,179.0,321.0,2.7,16.0,446.0,398.12,313.13
2016,6,1,15,45,134.0,295.5,2.75,16.0,385.5,341.11,268.84
2016,6,1,16,0,89.0,270.0,2.8,16.0,325.0,291.18,230.01
2016,6,1,16,15,59.5,236.0,2.8,16.0,272.0,242.56,191.96
2016,6,1,16,30,30.0,202.0,2.8,16.0,219.0,197.32,156.39
2016,6,1,16,45,17.0,173.5,2.8,16.0,183.5,168.29,133.51
2016,6,1,17,0,4.0,145.0,2.8,16.0,148.0,137.58,109.13
2016,6,1,17,15,2.0,127.0,2.85,15.5,128.5,119.82,95.07
2016,6,1,17,30,0.0,109.0,2.9,15.0,109.0,102.38,81.02
2016,6,1,17,45,0.0,91.0,2.95,15.0,91.0,85.44,66.89
2016,6,1,18,0,0.0,73.0,3.0,15.0,73.0,68.66,52.66
2016,6,1,18,15,0.0,56.0,3.0,14.5,56.0,53.05,41.44
2016,6,1,18,30,0.0,39.0,3.0,14.0,39.0,37.51,27.31
2016,6,1,18,45,0.0,25.0,3.0,14.0,25.0,24.14,14.83
2016,6,1,19,0,0.0,11.0,3.0,14.0,11.0,10.61,0.0
2016,6,1,19,15,0.0,5.5,2.9,14.0,5.5,5.41,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,132.5,18.5,1.4,13.0,32.5,42.0,8.87
2016,6,2,5,30,265.0,37.0,1.3,13.0,65.0,98.97,63.82
2016,6,2,5,45,363.0,47.5,1.2,13.0,108.5,150.54,107.85
2016,6,2,6,0,461.0,58.0,1.1,13.0,152.0,212.23,160.76
2016,6,2,6,15,230.5,63.5,1.0,13.0,110.5,157.65,124.11
2016,6,2,6,30,0.0,69.0,0.9,13.0,69.0,67.0,51.63
2016,6,2,6,45,0.0,83.5,0.85,13.5,83.5,81.3,63.73
2016,6,2,7,0,0.0,98.0,0.8,14.0,98.0,95.62,75.41
2016,6,2,7,15,0.0,121.5,0.8,14.0,121.5,119.07,94.6
2016,6,2,7,30,0.0,145.0,0.8,14.0,145.0,142.55,113.48
2016,6,2,7,45,4.5,166.5,0.8,14.5,169.5,166.96,132.69
2016,6,2,8,0,9.0,188.0,0.8,15.0,194.0,191.76,151.89
2016,6,2,8,15,9.5,198.5,0.8,15.0,204.5,202.72,160.04
2016,6,2,8,30,10.0,209.0,0.8,15.0,215.0,213.72,168.23
2016,6,2,8,45,12.0,225.0,0.85,15.5,233.0,231.56,181.51
2016,6,2,9,0,14.0,241.0,0.9,16.0,251.0,249.49,194.69
2016,6,2,9,15,20.0,271.5,0.9,16.0,287.0,285.74,222.2
2016,6,2,9,30,26.0,302.0,0.9,16.0,323.0,329.71,255.01
2016,6,2,9,45,32.5,329.0,0.9,16.5,356.5,363.88,279.49
2016,6,2,10,0,39.0,356.0,0.9,17.0,390.0,398.13,303.69
2016,6,2,10,15,74.0,396.5,0.95,17.0,462.5,474.03,359.56
2016,6,2,10,30,109.0,437.0,1.0,17.0,535.0,550.59,414.3
2016,6,2,10,45,126.5,451.0,1.05,17.0,567.5,589.96,441.59
2016,6,2,11,0,144.0,465.0,1.1,17.0,600.0,621.18,463.46
2016,6,2,11,15,207.5,465.0,1.15,17.0,662.0,683.43,508.36
2016,6,2,11,30,271.0,465.0,1.2,17.0,724.0,751.18,555.82
2016,6,2,11,45,277.0,462.0,1.3,17.5,728.5,750.51,554.71
2016,6,2,12,0,283.0,459.0,1.4,18.0,733.0,748.63,553.54
2016,6,2,12,15,302.5,456.5,1.45,18.0,748.5,759.21,561.73
2016,6,2,12,30,322.0,454.0,1.5,18.0,764.0,768.14,568.7
2016,6,2,12,45,304.5,454.5,1.6,18.0,746.0,743.23,552.21
2016,6,2,13,0,287.0,455.0,1.7,18.0,728.0,717.89,535.57
2016,6,2,13,15,259.5,453.0,1.8,18.0,696.0,680.93,510.4
2016,6,2,13,30,232.0,451.0,1.9,18.0,664.0,643.14,484.4
2016,6,2,13,45,232.5,438.0,2.05,18.0,647.5,621.3,470.47
2016,6,2,14,0,233.0,425.0,2.2,18.0,631.0,598.89,455.75
2016,6,2,14,15,197.0,413.0,2.3,18.0,583.0,548.61,419.5
2016,6,2,14,30,161.0,401.0,2.4,18.0,535.0,500.6,384.52
2016,6,2,14,45,194.0,379.5,2.55,18.0,534.0,494.28,381.7
2016,6,2,15,0,227.0,358.0,2.7,18.0,533.0,484.95,376.1
2016,6,2,15,15,169.5,338.5,2.85,18.0,465.0,419.47,326.57
2016,6,2,15,30,112.0,319.0,3.0,18.0,397.0,359.16,280.54
2016,6,2,15,45,100.5,295.0,3.15,18.0,361.5,326.1,255.53
2016,6,2,16,0,89.0,271.0,3.3,18.0,326.0,292.2,229.47
2016,6,2,16,15,78.0,246.0,3.35,17.5,291.5,258.91,203.94
2016,6,2,16,30,67.0,221.0,3.4,17.0,257.0,226.91,179.12
2016,6,2,16,45,59.0,197.5,3.5,17.0,227.0,198.43,156.49
2016,6,2,17,0,51.0,174.0,3.6,17.0,197.0,171.0,134.54
2016,6,2,17,15,45.0,153.5,3.65,16.5,172.0,147.49,115.82
2016,6,2,17,30,39.0,133.0,3.7,16.0,147.0,124.8,97.65
2016,6,2,17,45,298.5,98.5,3.75,16.0,177.0,102.37,69.02
2016,6,2,18,0,558.0,64.0,3.8,16.0,207.0,62.78,36.01
2016,6,2,18,15,482.0,55.5,3.8,15.5,159.5,39.51,29.34
2016,6,2,18,30,406.0,47.0,3.8,15.0,112.0,35.04,25.06
2016,6,2,18,45,291.0,35.5,3.8,15.0,73.5,27.34,17.52
2016,6,2,19,0,176.0,24.0,3.8,15.0,35.0,18.71,4.98
2016,6,2,19,15,88.0,12.0,3.7,15.0,17.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,15,85.0,18.5,1.45,14.0,28.0,35.0,7.54
2016,6,3,5,30,170.0,37.0,1.4,14.0,56.0,79.78,51.98
2016,6,3,5,45,230.5,53.0,1.4,14.5,92.0,121.73,88.01
2016,6,3,6,0,291.0,69.0,1.4,15.0,128.0,170.2,129.56
2016,6,3,6,15,331.5,84.0,1.3,15.0,169.5,216.69,170.19
2016,6,3,6,30,372.0,99.0,1.2,15.0,211.0,267.23,213.47
2016,6,3,6,45,416.0,107.5,1.15,15.0,254.5,316.22,254.7
2016,6,3,7,0,460.0,116.0,1.1,15.0,298.0,369.14,298.02
2016,6,3,7,15,343.0,157.5,1.1,15.0,303.5,364.36,293.9
2016,6,3,7,30,226.0,199.0,1.1,15.0,309.0,353.5,283.86
2016,6,3,7,45,421.0,170.5,1.1,15.5,402.5,467.43,374.06
2016,6,3,8,0,616.0,142.0,1.1,16.0,496.0,595.0,470.24
2016,6,3,8,15,606.5,161.0,1.15,16.5,534.5,633.49,495.56
2016,6,3,8,30,597.0,180.0,1.2,17.0,573.0,669.53,519.39
2016,6,3,8,45,581.0,203.0,1.25,17.5,606.5,701.93,539.93
2016,6,3,9,0,565.0,226.0,1.3,18.0,640.0,728.81,556.35
2016,6,3,9,15,505.0,265.0,1.3,18.0,650.0,734.06,556.87
2016,6,3,9,30,445.0,304.0,1.3,18.0,660.0,733.79,553.75
2016,6,3,9,45,678.0,205.5,1.35,18.5,773.0,859.84,643.92
2016,6,3,10,0,911.0,107.0,1.4,19.0,886.0,981.68,720.78
2016,6,3,10,15,740.0,212.5,1.45,19.0,858.5,951.23,699.34
2016,6,3,10,30,569.0,318.0,1.5,19.0,831.0,900.14,662.66
2016,6,3,10,45,749.0,214.5,1.6,19.5,905.5,977.97,717.01
2016,6,3,11,0,929.0,111.0,1.7,20.0,980.0,1045.04,758.46
2016,6,3,11,15,803.0,198.5,1.8,20.0,957.5,1016.27,740.28
2016,6,3,11,30,677.0,286.0,1.9,20.0,935.0,981.49,718.66
2016,6,3,11,45,806.0,199.5,2.0,20.0,976.0,1014.06,741.67
2016,6,3,12,0,935.0,113.0,2.1,20.0,1017.0,1042.37,760.65
2016,6,3,12,15,934.5,113.5,2.3,20.0,1015.5,1031.5,755.74
2016,6,3,12,30,934.0,114.0,2.5,20.0,1014.0,1017.45,749.04
2016,6,3,12,45,923.5,119.0,2.75,20.0,1002.0,995.24,737.27
2016,6,3,13,0,913.0,124.0,3.0,20.0,990.0,970.32,723.41
2016,6,3,13,15,635.5,268.5,3.15,20.0,866.5,842.65,636.88
2016,6,3,13,30,358.0,413.0,3.3,20.0,743.0,718.17,542.87
2016,6,3,13,45,414.0,377.0,3.5,20.0,749.0,717.91,546.38
2016,6,3,14,0,470.0,341.0,3.7,20.0,755.0,712.32,545.09
2016,6,3,14,15,384.0,360.5,3.75,20.0,691.5,644.0,494.16
2016,6,3,14,30,298.0,380.0,3.8,20.0,628.0,581.4,447.05
2016,6,3,14,45,315.0,357.0,3.9,20.0,609.5,556.72,430.1
2016,6,3,15,0,332.0,334.0,4.0,20.0,591.0,530.18,411.19
2016,6,3,15,15,281.0,325.0,4.0,20.0,534.5,473.24,367.82
2016,6,3,15,30,230.0,316.0,4.0,20.0,478.0,422.58,328.9
2016,6,3,15,45,265.0,287.5,4.0,20.0,462.0,398.79,310.99
2016,6,3,16,0,300.0,259.0,4.0,20.0,446.0,373.55,291.07
2016,6,3,16,15,227.5,245.0,3.95,19.5,380.5,316.43,246.58
2016,6,3,16,30,155.0,231.0,3.9,19.0,315.0,263.88,205.84
2016,6,3,16,45,113.5,205.5,3.9,19.0,263.5,218.62,170.23
2016,6,3,17,0,72.0,180.0,3.9,19.0,212.0,181.32,141.19
2016,6,3,17,15,65.0,159.0,3.8,18.5,185.5,155.97,121.06
2016,6,3,17,30,58.0,138.0,3.7,18.0,159.0,131.54,101.61
2016,6,3,17,45,295.5,102.0,3.65,18.0,181.0,109.83,74.69
2016,6,3,18,0,533.0,66.0,3.6,18.0,203.0,64.6,37.31
2016,6,3,18,15,458.5,57.0,3.5,17.5,157.0,40.72,30.16
2016,6,3,18,30,384.0,48.0,3.4,17.0,111.0,35.85,25.56
2016,6,3,18,45,274.0,36.0,3.35,17.0,73.0,27.7,17.71
2016,6,3,19,0,164.0,24.0,3.3,17.0,35.0,18.67,5.46
2016,6,3,19,15,82.0,12.0,3.25,16.5,17.5,11.8,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,15.0,14.0,13.51,0.38
2016,6,4,5,30,0.0,28.0,0.3,15.0,28.0,27.08,16.19
2016,6,4,5,45,0.0,47.0,0.2,15.5,47.0,46.22,32.94
2016,6,4,6,0,0.0,66.0,0.1,16.0,66.0,65.25,49.27
2016,6,4,6,15,6.0,85.5,0.15,16.0,87.5,86.9,67.49
2016,6,4,6,30,12.0,105.0,0.2,16.0,109.0,109.13,85.97
2016,6,4,6,45,18.5,124.5,0.3,16.0,131.5,132.18,104.89
2016,6,4,7,0,25.0,144.0,0.4,16.0,154.0,159.69,127.17
2016,6,4,7,15,39.5,169.0,0.4,16.0,187.0,194.91,155.25
2016,6,4,7,30,54.0,194.0,0.4,16.0,220.0,231.43,183.83
2016,6,4,7,45,35.5,198.0,0.4,16.5,216.0,224.94,177.32
2016,6,4,8,0,17.0,202.0,0.4,17.0,212.0,211.69,165.7
2016,6,4,8,15,16.0,214.0,0.4,17.0,224.0,223.34,174.33
2016,6,4,8,30,15.0,226.0,0.4,17.0,236.0,234.91,182.67
2016,6,4,8,45,45.5,276.0,0.45,17.0,309.0,318.09,246.5
2016,6,4,9,0,76.0,326.0,0.5,17.0,382.0,397.59,305.3
2016,6,4,9,15,85.0,348.5,0.55,17.0,414.5,430.62,328.53
2016,6,4,9,30,94.0,371.0,0.6,17.0,447.0,463.83,352.11
2016,6,4,9,45,133.0,393.5,0.7,17.0,505.0,532.91,402.29
2016,6,4,10,0,172.0,416.0,0.8,17.0,563.0,595.24,446.66
2016,6,4,10,15,130.5,422.5,0.8,17.0,536.5,563.68,422.0
2016,6,4,10,30,89.0,429.0,0.8,17.0,510.0,522.53,391.48
2016,6,4,10,45,81.0,434.0,0.8,17.5,509.0,519.53,388.34
2016,6,4,11,0,73.0,439.0,0.8,18.0,508.0,516.05,384.55
2016,6,4,11,15,51.0,408.0,0.75,18.0,456.5,461.14,344.6
2016,6,4,11,30,29.0,377.0,0.7,18.0,405.0,406.37,304.7
2016,6,4,11,45,23.0,346.5,0.7,18.5,369.0,368.37,276.9
2016,6,4,12,0,17.0,316.0,0.7,19.0,333.0,325.96,245.54
2016,6,4,12,15,91.0,401.0,0.75,19.0,489.0,487.06,364.72
2016,6,4,12,30,165.0,486.0,0.8,19.0,645.0,644.8,474.19
2016,6,4,12,45,176.0,480.5,0.85,19.5,649.0,644.13,472.08
2016,6,4,13,0,187.0,475.0,0.9,20.0,653.0,642.46,471.08
2016,6,4,13,15,116.0,437.5,0.95,20.0,547.5,534.6,395.78
2016,6,4,13,30,45.0,400.0,1.0,20.0,442.0,428.63,320.14
2016,6,4,13,45,69.0,410.0,1.05,20.0,472.5,455.46,341.4
2016,6,4,14,0,93.0,420.0,1.1,20.0,503.0,480.31,360.12
2016,6,4,14,15,126.5,411.0,1.1,19.5,519.0,492.35,370.51
2016,6,4,14,30,160.0,402.0,1.1,19.0,535.0,501.05,378.51
2016,6,4,14,45,157.5,383.5,1.15,19.0,509.5,472.91,358.81
2016,6,4,15,0,155.0,365.0,1.2,19.0,484.0,444.79,339.13
2016,6,4,15,15,113.5,336.0,1.2,19.0,421.0,383.56,293.94
2016,6,4,15,30,72.0,307.0,1.2,19.0,358.0,328.26,252.72
2016,6,4,15,45,46.0,265.5,1.25,19.0,297.5,272.14,210.62
2016,6,4,16,0,20.0,224.0,1.3,19.0,237.0,221.66,172.18
2016,6,4,16,15,12.0,196.0,1.3,18.5,204.0,190.77,148.86
2016,6,4,16,30,4.0,168.0,1.3,18.0,171.0,160.86,125.91
2016,6,4,16,45,2.0,149.0,1.35,18.0,150.5,141.92,111.2
2016,6,4,17,0,0.0,130.0,1.4,18.0,130.0,123.29,96.54
2016,6,4,17,15,0.0,113.5,1.4,17.5,113.5,107.6,84.19
2016,6,4,17,30,0.0,97.0,1.4,17.0,97.0,92.0,71.67
2016,6,4,17,45,260.5,81.5,1.4,17.0,149.0,86.18,56.54
2016,6,4,18,0,521.0,66.0,1.4,17.0,201.0,65.02,37.67
2016,6,4,18,15,449.0,57.0,1.35,16.5,155.5,40.59,30.22
2016,6,4,18,30,377.0,48.0,1.3,16.0,110.0,35.73,25.62
2016,6,4,18,45,272.5,35.5,1.3,15.5,72.5,27.1,17.41
2016,6,4,19,0,168.0,23.0,1.3,15.0,35.0,17.8,5.54
2016,6,4,19,15,84.0,11.5,1.2,15.0,17.5,11.3,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.5,1.0,14.0,33.0,42.14,10.42
2016,6,5,5,30,281.0,35.0,1.0,14.0,66.0,100.59,64.47
2016,6,5,5,45,373.0,45.0,1.0,14.0,108.5,150.49,107.11
2016,6,5,6,0,465.0,55.0,1.0,14.0,151.0,210.24,158.43
2016,6,5,6,15,232.5,58.0,1.0,14.0,106.0,152.08,119.06
2016,6,5,6,30,0.0,61.0,1.0,14.0,61.0,58.95,44.64
2016,6,5,6,45,0.0,73.5,1.0,14.5,73.5,71.22,55.01
2016,6,5,7,0,0.0,86.0,1.0,15.0,86.0,83.51,65.05
2016,6,5,7,15,0.0,115.5,1.0,15.0,115.5,112.95,89.26
2016,6,5,7,30,0.0,145.0,1.0,15.0,145.0,142.52,113.12
2016,6,5,7,45,8.0,173.5,1.0,15.0,178.0,176.39,140.26
2016,6,5,8,0,16.0,202.0,1.0,15.0,211.0,210.97,167.54
2016,6,5,8,15,20.0,222.5,1.1,15.0,235.0,235.01,186.13
2016,6,5,8,30,24.0,243.0,1.2,15.0,259.0,259.3,204.81
2016,6,5,8,45,50.0,284.5,1.35,15.5,320.5,330.73,260.02
2016,6,5,9,0,76.0,326.0,1.5,16.0,382.0,397.54,310.25
2016,6,5,9,15,96.0,351.5,1.6,16.0,426.0,443.4,344.37
2016,6,5,9,30,116.0,377.0,1.7,16.0,470.0,497.89,384.48
2016,6,5,9,45,131.0,396.5,1.85,16.5,505.5,534.15,410.19
2016,6,5,10,0,146.0,416.0,2.0,17.0,541.0,570.49,435.83
2016,6,5,10,15,223.0,419.0,2.1,17.0,616.5,649.34,494.46
2016,6,5,10,30,300.0,422.0,2.2,17.0,692.0,737.33,557.93
2016,6,5,10,45,270.0,440.5,2.35,17.0,687.5,728.37,550.19
2016,6,5,11,0,240.0,459.0,2.5,17.0,683.0,710.62,537.2
2016,6,5,11,15,205.0,470.0,2.6,17.0,663.5,685.99,518.9
2016,6,5,11,30,170.0,481.0,2.7,17.0,644.0,660.25,499.74
2016,6,5,11,45,200.5,481.0,2.8,17.0,674.5,687.91,520.83
2016,6,5,12,0,231.0,481.0,2.9,17.0,705.0,714.36,540.64
2016,6,5,12,15,283.0,466.0,2.95,17.0,740.0,749.76,567.28
2016,6,5,12,30,335.0,451.0,3.0,17.0,775.0,777.91,588.72
2016,6,5,12,45,362.5,430.5,3.05,17.0,778.0,774.72,587.74
2016,6,5,13,0,390.0,410.0,3.1,17.0,781.0,769.5,585.56
2016,6,5,13,15,390.0,403.0,3.15,17.0,768.5,750.37,572.6
2016,6,5,13,30,390.0,396.0,3.2,17.0,756.0,730.1,558.84
2016,6,5,13,45,388.5,386.5,3.25,17.0,737.0,705.07,541.59
2016,6,5,14,0,387.0,377.0,3.3,17.0,718.0,679.12,523.53
2016,6,5,14,15,301.5,387.5,3.35,17.0,648.5,605.99,468.75
2016,6,5,14,30,216.0,398.0,3.4,17.0,579.0,538.76,417.76
2016,6,5,14,45,188.5,381.5,3.5,17.0,534.5,492.8,383.76
2016,6,5,15,0,161.0,365.0,3.6,17.0,490.0,448.86,350.76
2016,6,5,15,15,129.5,341.0,3.65,17.0,438.5,397.94,311.98
2016,6,5,15,30,98.0,317.0,3.7,17.0,387.0,351.95,276.62
2016,6,5,15,45,70.0,283.5,3.75,17.0,331.5,300.63,236.89
2016,6,5,16,0,42.0,250.0,3.8,17.0,276.0,252.34,199.2
2016,6,5,16,15,21.0,196.5,3.75,17.0,209.5,194.95,153.92
2016,6,5,16,30,0.0,143.0,3.7,17.0,143.0,136.55,107.31
2016,6,5,16,45,0.0,123.5,3.65,17.0,123.5,118.07,92.59
2016,6,5,17,0,0.0,104.0,3.6,17.0,104.0,99.67,77.73
2016,6,5,17,15,0.0,91.0,3.55,16.5,91.0,87.31,67.84
2016,6,5,17,30,0.0,78.0,3.5,16.0,78.0,74.98,57.81
2016,6,5,17,45,0.0,65.0,3.45,16.0,65.0,62.71,47.55
2016,6,5,18,0,0.0,52.0,3.4,16.0,52.0,50.24,36.97
2016,6,5,18,15,202.5,50.0,3.4,15.5,83.5,35.75,26.07
2016,6,5,18,30,405.0,48.0,3.4,15.0,115.0,35.63,25.63
2016,6,5,18,45,296.5,36.0,3.4,15.0,76.5,27.48,17.79
2016,6,5,19,0,188.0,24.0,3.4,15.0,38.0,18.6,6.45
2016,6,5,19,15,94.0,12.0,3.4,15.0,19.0,11.8,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,141.5,17.0,2.65,14.0,32.5,42.72,11.02
2016,6,6,5,30,283.0,34.0,2.7,14.0,65.0,99.95,64.0
2016,6,6,5,45,373.0,43.5,2.75,14.5,106.5,148.87,105.97
2016,6,6,6,0,463.0,53.0,2.8,15.0,148.0,207.42,156.56
2016,6,6,6,15,250.5,82.0,2.8,15.0,135.5,180.67,142.49
2016,6,6,6,30,38.0,111.0,2.8,15.0,123.0,129.22,103.26
2016,6,6,6,45,44.5,131.5,2.8,15.0,148.0,155.16,125.12
2016,6,6,7,0,51.0,152.0,2.8,15.0,173.0,181.69,147.01
2016,6,6,7,15,92.0,179.0,2.75,15.0,222.0,235.29,191.07
2016,6,6,7,30,133.0,206.0,2.7,15.0,271.0,298.18,241.87
2016,6,6,7,45,137.0,229.0,2.65,15.5,302.5,330.78,266.63
2016,6,6,8,0,141.0,252.0,2.6,16.0,334.0,363.41,290.98
2016,6,6,8,15,133.5,274.5,2.55,16.0,357.0,386.94,308.11
2016,6,6,8,30,126.0,297.0,2.5,16.0,380.0,409.49,324.24
2016,6,6,8,45,112.0,316.0,2.5,16.0,393.5,422.04,332.48
2016,6,6,9,0,98.0,335.0,2.5,16.0,407.0,425.72,334.02
2016,6,6,9,15,102.0,355.0,2.5,16.0,434.0,452.33,353.46
2016,6,6,9,30,106.0,375.0,2.5,16.0,461.0,478.81,372.51
2016,6,6,9,45,276.0,354.5,2.5,16.5,588.0,632.17,489.35
2016,6,6,10,0,446.0,334.0,2.5,17.0,715.0,784.01,599.26
2016,6,6,10,15,447.5,346.5,2.5,17.0,739.5,805.13,611.81
2016,6,6,10,30,449.0,359.0,2.5,17.0,764.0,824.5,624.21
2016,6,6,10,45,344.5,409.0,2.5,17.0,724.0,769.4,581.79
2016,6,6,11,0,240.0,459.0,2.5,17.0,684.0,710.58,536.85
2016,6,6,11,15,176.5,466.5,2.45,17.0,634.0,653.82,494.54
2016,6,6,11,30,113.0,474.0,2.4,17.0,584.0,596.01,450.97
2016,6,6,11,45,111.0,476.5,2.35,17.0,584.5,588.06,445.3
2016,6,6,12,0,109.0,479.0,2.3,17.0,585.0,586.09,443.56
2016,6,6,12,15,191.5,474.5,2.25,17.0,660.0,664.24,501.72
2016,6,6,12,30,274.0,470.0,2.2,17.0,735.0,737.98,554.9
2016,6,6,12,45,219.0,473.5,2.15,17.0,684.0,678.07,510.63
2016,6,6,13,0,164.0,477.0,2.1,17.0,633.0,623.21,470.47
2016,6,6,13,15,139.5,465.0,2.1,17.0,596.5,582.65,441.51
2016,6,6,13,30,115.0,453.0,2.1,17.0,560.0,543.03,412.84
2016,6,6,13,45,135.0,443.5,2.15,17.0,566.0,544.62,415.41
2016,6,6,14,0,155.0,434.0,2.2,17.0,572.0,544.62,416.52
2016,6,6,14,15,122.0,411.5,2.25,17.0,518.0,489.51,375.97
2016,6,6,14,30,89.0,389.0,2.3,17.0,464.0,437.24,337.28
2016,6,6,14,45,131.0,377.5,2.4,17.0,482.0,449.18,348.13
2016,6,6,15,0,173.0,366.0,2.5,17.0,500.0,457.79,355.88
2016,6,6,15,15,148.0,344.5,2.6,16.5,455.0,412.51,322.39
2016,6,6,15,30,123.0,323.0,2.7,16.0,410.0,369.46,290.32
2016,6,6,15,45,119.0,300.5,2.8,16.0,380.0,338.69,266.97
2016,6,6,16,0,115.0,278.0,2.9,16.0,350.0,308.34,243.55
2016,6,6,16,15,85.0,248.5,2.95,16.0,299.5,264.49,209.21
2016,6,6,16,30,55.0,219.0,3.0,16.0,249.0,221.39,175.35
2016,6,6,16,45,42.5,193.5,3.1,16.0,215.5,190.5,150.93
2016,6,6,17,0,30.0,168.0,3.2,16.0,182.0,161.18,127.63
2016,6,6,17,15,33.5,150.5,3.25,15.5,164.0,143.28,113.2
2016,6,6,17,30,37.0,133.0,3.3,15.0,146.0,125.05,98.28
2016,6,6,17,45,29.0,113.0,3.4,15.0,122.5,103.56,80.91
2016,6,6,18,0,21.0,93.0,3.5,15.0,99.0,83.19,64.41
2016,6,6,18,15,10.5,73.5,3.55,15.0,76.5,67.52,54.15
2016,6,6,18,30,0.0,54.0,3.6,15.0,54.0,50.26,38.42
2016,6,6,18,45,0.0,36.0,3.65,15.0,36.0,34.07,23.43
2016,6,6,19,0,0.0,18.0,3.7,15.0,18.0,17.37,6.01
2016,6,6,19,15,0.0,9.0,3.7,14.5,9.0,8.85,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,5,15,126.0,18.0,2.3,14.0,32.0,40.56,10.68
2016,6,7,5,30,252.0,36.0,2.2,14.0,64.0,94.97,61.22
2016,6,7,5,45,343.5,46.5,2.15,14.5,105.5,144.36,103.13
2016,6,7,6,0,435.0,57.0,2.1,15.0,147.0,202.88,153.23
2016,6,7,6,15,496.0,64.5,2.05,15.0,194.0,256.74,200.87
2016,6,7,6,30,557.0,72.0,2.0,15.0,241.0,316.59,252.82
2016,6,7,6,45,278.5,89.5,2.0,15.0,174.0,232.19,188.31
2016,6,7,7,0,0.0,107.0,2.0,15.0,107.0,104.72,82.56
2016,6,7,7,15,0.5,129.5,2.0,15.0,129.5,127.47,101.37
2016,6,7,7,30,1.0,152.0,2.0,15.0,152.0,150.27,119.72
2016,6,7,7,45,7.0,174.0,2.05,15.5,178.0,176.22,140.29
2016,6,7,8,0,13.0,196.0,2.1,16.0,204.0,202.68,160.97
2016,6,7,8,15,28.0,231.0,2.1,16.0,249.0,255.63,202.89
2016,6,7,8,30,43.0,266.0,2.1,16.0,294.0,304.68,240.96
2016,6,7,8,45,75.0,301.5,2.15,16.5,354.5,369.08,290.34
2016,6,7,9,0,107.0,337.0,2.2,17.0,415.0,435.42,340.01
2016,6,7,9,15,84.5,345.5,2.25,17.0,409.5,426.83,331.88
2016,6,7,9,30,62.0,354.0,2.3,17.0,404.0,416.75,323.01
2016,6,7,9,45,185.5,372.5,2.35,17.0,530.0,559.25,432.34
2016,6,7,10,0,309.0,391.0,2.4,17.0,656.0,706.52,540.1
2016,6,7,10,15,301.0,407.5,2.45,17.0,672.5,720.23,547.78
2016,6,7,10,30,293.0,424.0,2.5,17.0,689.0,732.42,555.46
2016,6,7,10,45,193.5,438.5,2.6,17.0,615.0,643.1,489.09
2016,6,7,11,0,94.0,453.0,2.7,17.0,541.0,551.4,420.02
2016,6,7,11,15,210.5,451.0,2.7,17.0,651.5,671.9,511.05
2016,6,7,11,30,327.0,449.0,2.7,17.0,762.0,790.83,596.84
2016,6,7,11,45,338.0,441.0,2.7,17.5,767.0,790.05,594.52
2016,6,7,12,0,349.0,433.0,2.7,18.0,772.0,787.87,592.25
2016,6,7,12,15,379.5,421.5,2.7,18.0,789.5,799.79,601.48
2016,6,7,12,30,410.0,410.0,2.7,18.0,807.0,812.86,611.3
2016,6,7,12,45,381.0,421.0,2.75,18.0,787.0,783.1,590.08
2016,6,7,13,0,352.0,432.0,2.8,18.0,767.0,756.13,570.95
2016,6,7,13,15,217.0,435.5,2.85,17.5,641.0,624.05,475.33
2016,6,7,13,30,82.0,439.0,2.9,17.0,515.0,498.95,381.94
2016,6,7,13,45,166.0,431.5,2.95,17.0,580.5,559.46,430.14
2016,6,7,14,0,250.0,424.0,3.0,17.0,646.0,612.83,471.38
2016,6,7,14,15,176.0,409.5,3.1,17.0,563.5,529.7,409.0
2016,6,7,14,30,102.0,395.0,3.2,17.0,481.0,452.55,350.63
2016,6,7,14,45,72.0,357.5,3.3,17.0,417.0,390.45,304.0
2016,6,7,15,0,42.0,320.0,3.4,17.0,353.0,331.12,258.69
2016,6,7,15,15,36.0,296.0,3.5,17.0,323.0,301.79,236.56
2016,6,7,15,30,30.0,272.0,3.6,17.0,293.0,273.16,214.68
2016,6,7,15,45,22.5,243.0,3.75,17.0,258.5,242.53,191.03
2016,6,7,16,0,15.0,214.0,3.9,17.0,224.0,210.28,165.88
2016,6,7,16,15,7.5,175.0,4.0,16.5,180.0,169.76,134.07
2016,6,7,16,30,0.0,136.0,4.1,16.0,136.0,130.11,102.49
2016,6,7,16,45,0.0,117.5,4.2,16.0,117.5,112.56,88.43
2016,6,7,17,0,0.0,99.0,4.3,16.0,99.0,95.09,74.24
2016,6,7,17,15,24.5,117.5,4.35,16.0,126.5,113.84,89.14
2016,6,7,17,30,49.0,136.0,4.4,16.0,154.0,129.3,101.03
2016,6,7,17,45,39.0,116.0,4.45,16.0,129.0,106.91,83.02
2016,6,7,18,0,29.0,96.0,4.5,16.0,104.0,85.84,66.19
2016,6,7,18,15,174.5,76.0,4.5,15.5,107.0,59.95,47.41
2016,6,7,18,30,320.0,56.0,4.5,15.0,110.0,41.94,31.17
2016,6,7,18,45,223.0,42.0,4.5,15.0,73.5,32.14,21.83
2016,6,7,19,0,126.0,28.0,4.5,15.0,37.0,21.84,9.38
2016,6,7,19,15,63.0,14.0,4.45,15.0,18.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.0,4.5,4.3,14.0,5.0,0.0,0.0
2016,6,8,5,0,56.0,9.0,4.3,14.0,10.0,14.26,0.0
2016,6,8,5,15,186.5,21.5,4.2,14.0,39.5,54.14,15.93
2016,6,8,5,30,317.0,34.0,4.1,14.0,69.0,106.66,68.16
2016,6,8,5,45,403.5,43.0,4.1,14.0,111.0,155.94,111.15
2016,6,8,6,0,490.0,52.0,4.1,14.0,153.0,214.45,162.62
2016,6,8,6,15,245.0,58.0,4.1,14.0,108.5,156.37,123.25
2016,6,8,6,30,0.0,64.0,4.1,14.0,64.0,61.94,47.24
2016,6,8,6,45,0.0,76.5,4.15,14.0,76.5,74.22,57.68
2016,6,8,7,0,0.0,89.0,4.2,14.0,89.0,86.52,67.91
2016,6,8,7,15,18.5,138.0,4.3,14.0,147.0,146.31,118.0
2016,6,8,7,30,37.0,187.0,4.4,14.0,205.0,213.35,173.2
2016,6,8,7,45,28.5,196.5,4.5,14.5,211.5,218.61,176.43
2016,6,8,8,0,20.0,206.0,4.6,15.0,218.0,217.83,174.76
2016,6,8,8,15,10.0,185.5,4.7,15.0,192.0,189.8,151.33
2016,6,8,8,30,0.0,165.0,4.8,15.0,166.0,161.46,127.63
2016,6,8,8,45,3.0,181.0,4.9,15.0,184.0,179.75,142.28
2016,6,8,9,0,6.0,197.0,5.0,15.0,202.0,198.25,156.96
2016,6,8,9,15,41.0,280.0,5.05,15.0,313.0,319.62,254.43
2016,6,8,9,30,76.0,363.0,5.1,15.0,424.0,438.88,347.5
2016,6,8,9,45,106.0,388.5,5.2,15.0,477.5,494.4,390.32
2016,6,8,10,0,136.0,414.0,5.3,15.0,531.0,558.71,439.42
2016,6,8,10,15,129.5,427.5,5.35,15.0,541.5,567.73,445.22
2016,6,8,10,30,123.0,441.0,5.4,15.0,552.0,575.95,450.64
2016,6,8,10,45,198.0,446.0,5.45,15.5,629.0,655.31,511.41
2016,6,8,11,0,273.0,451.0,5.5,16.0,706.0,742.14,576.05
2016,6,8,11,15,225.5,466.0,5.55,16.0,679.0,702.34,544.7
2016,6,8,11,30,178.0,481.0,5.6,16.0,652.0,668.23,517.8
2016,6,8,11,45,167.0,484.0,5.7,16.0,645.5,657.54,509.73
2016,6,8,12,0,156.0,487.0,5.8,16.0,639.0,646.18,501.09
2016,6,8,12,15,196.5,483.0,5.85,16.0,673.0,677.73,526.06
2016,6,8,12,30,237.0,479.0,5.9,16.0,707.0,707.53,549.47
2016,6,8,12,45,229.0,475.5,6.0,16.0,694.5,689.67,536.32
2016,6,8,13,0,221.0,472.0,6.1,16.0,682.0,671.33,522.97
2016,6,8,13,15,275.0,449.0,6.1,16.0,706.5,691.68,540.24
2016,6,8,13,30,329.0,426.0,6.1,16.0,731.0,706.17,552.95
2016,6,8,13,45,331.5,413.5,6.15,16.0,714.0,683.33,536.47
2016,6,8,14,0,334.0,401.0,6.2,16.0,697.0,659.53,519.27
2016,6,8,14,15,572.5,274.5,6.15,16.0,761.0,710.77,565.15
2016,6,8,14,30,811.0,148.0,6.1,16.0,825.0,743.74,595.11
2016,6,8,14,45,807.5,142.0,6.05,16.0,792.5,701.24,562.82
2016,6,8,15,0,804.0,136.0,6.0,16.0,760.0,657.27,528.45
2016,6,8,15,15,790.5,133.5,5.95,16.0,720.0,609.19,490.08
2016,6,8,15,30,777.0,131.0,5.9,16.0,680.0,560.88,450.77
2016,6,8,15,45,542.5,195.5,5.85,16.0,566.5,458.39,366.81
2016,6,8,16,0,308.0,260.0,5.8,16.0,453.0,379.93,302.46
2016,6,8,16,15,257.5,245.5,5.8,15.5,398.0,327.82,260.78
2016,6,8,16,30,207.0,231.0,5.8,15.0,343.0,283.85,225.42
2016,6,8,16,45,144.5,208.0,5.8,15.0,282.5,231.25,183.1
2016,6,8,17,0,82.0,185.0,5.8,15.0,222.0,188.78,149.6
2016,6,8,17,15,93.5,163.5,5.7,15.0,201.0,166.12,130.27
2016,6,8,17,30,105.0,142.0,5.6,15.0,180.0,138.88,107.02
2016,6,8,17,45,92.0,121.5,5.6,15.0,151.5,112.57,85.96
2016,6,8,18,0,79.0,101.0,5.6,15.0,123.0,87.95,66.98
2016,6,8,18,15,63.5,80.5,5.55,15.0,95.5,70.33,56.66
2016,6,8,18,30,48.0,60.0,5.5,15.0,68.0,53.45,41.24
2016,6,8,18,45,24.0,42.0,5.45,15.0,46.0,38.1,26.95
2016,6,8,19,0,0.0,24.0,5.4,15.0,24.0,22.86,10.42
2016,6,8,19,15,0.0,12.0,5.3,14.5,12.0,11.8,0.0
2016,6,8,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,11.5,4.5,5.45,14.0,4.5,0.0,0.0
2016,6,9,5,0,23.0,9.0,5.5,14.0,9.0,11.07,0.0
2016,6,9,5,15,129.0,24.0,5.45,14.0,37.0,47.71,14.43
2016,6,9,5,30,235.0,39.0,5.4,14.0,65.0,94.76,61.75
2016,6,9,5,45,325.0,50.5,5.4,14.5,106.0,142.65,102.61
2016,6,9,6,0,415.0,62.0,5.4,15.0,147.0,201.57,153.44
2016,6,9,6,15,207.5,80.5,5.35,15.0,123.0,163.21,129.12
2016,6,9,6,30,0.0,99.0,5.3,15.0,99.0,97.8,77.31
2016,6,9,6,45,4.5,117.0,5.25,15.0,119.0,117.75,94.06
2016,6,9,7,0,9.0,135.0,5.2,15.0,139.0,138.13,110.93
2016,6,9,7,15,75.0,170.0,5.15,15.0,207.0,215.82,175.85
2016,6,9,7,30,141.0,205.0,5.1,15.0,275.0,301.75,246.56
2016,6,9,7,45,216.5,220.0,5.05,15.0,339.5,372.91,304.74
2016,6,9,8,0,292.0,235.0,5.0,15.0,404.0,456.81,372.03
2016,6,9,8,15,379.5,231.5,4.95,15.0,470.0,529.18,429.8
2016,6,9,8,30,467.0,228.0,4.9,15.0,536.0,615.12,496.83
2016,6,9,8,45,355.0,280.5,4.9,15.0,523.5,588.9,472.49
2016,6,9,9,0,243.0,333.0,4.9,15.0,511.0,561.2,446.94
2016,6,9,9,15,539.0,230.5,4.9,15.0,653.5,726.51,580.44
2016,6,9,9,30,835.0,128.0,4.9,15.0,796.0,899.85,708.49
2016,6,9,9,45,645.0,228.5,4.95,15.5,757.5,852.36,670.63
2016,6,9,10,0,455.0,329.0,5.0,16.0,719.0,787.05,615.16
2016,6,9,10,15,664.0,229.5,5.05,16.0,818.5,894.92,699.65
2016,6,9,10,30,873.0,130.0,5.1,16.0,918.0,994.93,769.62
2016,6,9,10,45,686.5,250.0,5.15,16.0,878.5,952.48,738.64
2016,6,9,11,0,500.0,370.0,5.2,16.0,839.0,891.29,688.62
2016,6,9,11,15,518.0,370.5,5.25,16.0,862.0,909.71,702.41
2016,6,9,11,30,536.0,371.0,5.3,16.0,885.0,926.12,714.35
2016,6,9,11,45,560.0,351.0,5.35,16.0,891.0,925.69,715.15
2016,6,9,12,0,584.0,331.0,5.4,16.0,897.0,922.96,714.45
2016,6,9,12,15,304.0,347.0,5.55,16.0,642.0,650.97,510.24
2016,6,9,12,30,24.0,363.0,5.7,16.0,387.0,377.64,294.11
2016,6,9,12,45,140.0,414.0,5.9,16.0,548.0,544.48,426.59
2016,6,9,13,0,256.0,465.0,6.1,16.0,709.0,699.6,545.62
2016,6,9,13,15,146.5,425.0,6.25,16.0,564.5,550.25,430.89
2016,6,9,13,30,37.0,385.0,6.4,16.0,420.0,407.15,318.64
2016,6,9,13,45,38.5,378.5,6.55,16.0,414.0,399.47,313.45
2016,6,9,14,0,40.0,372.0,6.7,16.0,408.0,391.6,307.84
2016,6,9,14,15,27.5,321.0,6.75,16.0,345.0,330.36,260.2
2016,6,9,14,30,15.0,270.0,6.8,16.0,282.0,270.98,213.57
2016,6,9,14,45,17.5,274.0,6.85,16.0,288.5,275.34,217.48
2016,6,9,15,0,20.0,278.0,6.9,16.0,295.0,279.31,221.04
2016,6,9,15,15,15.0,249.0,6.9,15.5,261.5,247.38,196.29
2016,6,9,15,30,10.0,220.0,6.9,15.0,228.0,216.05,171.79
2016,6,9,15,45,8.0,204.5,6.95,15.0,210.5,199.45,158.75
2016,6,9,16,0,6.0,189.0,7.0,15.0,193.0,183.09,145.83
2016,6,9,16,15,7.0,183.5,7.0,15.0,188.0,177.41,141.59
2016,6,9,16,30,8.0,178.0,7.0,15.0,183.0,171.51,137.13
2016,6,9,16,45,88.5,182.5,7.0,15.0,223.5,195.61,155.59
2016,6,9,17,0,169.0,187.0,7.0,15.0,264.0,209.54,164.22
2016,6,9,17,15,106.5,161.5,7.0,14.5,208.0,163.89,128.29
2016,6,9,17,30,44.0,136.0,7.0,14.0,152.0,128.83,101.77
2016,6,9,17,45,35.5,116.0,7.0,14.0,127.5,106.85,83.85
2016,6,9,18,0,27.0,96.0,7.0,14.0,103.0,86.03,66.94
2016,6,9,18,15,17.5,76.5,6.95,14.0,80.5,70.03,56.65
2016,6,9,18,30,8.0,57.0,6.9,14.0,58.0,52.82,40.87
2016,6,9,18,45,4.0,38.5,6.85,14.0,39.0,36.26,25.52
2016,6,9,19,0,0.0,20.0,6.8,14.0,20.0,19.31,8.22
2016,6,9,19,15,0.0,10.0,6.7,14.0,10.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,60.0,9.0,4.6,14.0,10.0,14.63,0.0
2016,6,10,5,15,189.5,21.0,4.75,14.0,39.5,53.98,16.08
2016,6,10,5,30,319.0,33.0,4.9,14.0,69.0,105.83,67.46
2016,6,10,5,45,402.0,42.5,5.05,14.5,110.5,154.75,110.11
2016,6,10,6,0,485.0,52.0,5.2,15.0,152.0,212.56,160.85
2016,6,10,6,15,413.0,75.5,5.3,15.0,177.5,236.16,186.62
2016,6,10,6,30,341.0,99.0,5.4,15.0,203.0,253.6,205.18
2016,6,10,6,45,364.0,114.5,5.5,15.0,243.0,298.67,244.57
2016,6,10,7,0,387.0,130.0,5.6,15.0,283.0,345.61,284.67
2016,6,10,7,15,373.5,153.5,5.65,15.0,318.0,382.2,315.12
2016,6,10,7,30,360.0,177.0,5.7,15.0,353.0,410.67,338.26
2016,6,10,7,45,282.0,213.0,5.8,15.5,359.5,414.3,338.94
2016,6,10,8,0,204.0,249.0,5.9,16.0,366.0,403.82,327.83
2016,6,10,8,15,154.5,271.5,5.95,16.0,364.5,398.92,322.06
2016,6,10,8,30,105.0,294.0,6.0,16.0,363.0,382.67,307.13
2016,6,10,8,45,82.5,305.5,6.05,16.0,362.0,379.3,303.13
2016,6,10,9,0,60.0,317.0,6.1,16.0,361.0,374.19,297.7
2016,6,10,9,15,109.0,349.0,6.15,16.0,434.0,459.56,365.2
2016,6,10,9,30,158.0,381.0,6.2,16.0,507.0,539.76,427.53
2016,6,10,9,45,522.0,243.5,6.3,16.5,686.0,750.92,598.6
2016,6,10,10,0,886.0,106.0,6.4,17.0,865.0,955.99,749.7
2016,6,10,10,15,893.0,107.5,6.5,17.0,893.0,979.18,764.97
2016,6,10,10,30,900.0,109.0,6.6,17.0,921.0,999.51,779.14
2016,6,10,10,45,905.5,109.5,6.7,17.0,942.0,1014.34,789.47
2016,6,10,11,0,911.0,110.0,6.8,17.0,963.0,1026.06,797.71
2016,6,10,11,15,914.5,110.5,6.9,17.0,977.5,1032.6,802.37
2016,6,10,11,30,918.0,111.0,7.0,17.0,992.0,1035.9,804.87
2016,6,10,11,45,920.0,111.5,7.1,17.0,999.0,1034.43,804.08
2016,6,10,12,0,922.0,112.0,7.2,17.0,1006.0,1029.71,801.1
2016,6,10,12,15,923.0,112.0,7.25,17.0,1006.0,1020.29,794.61
2016,6,10,12,30,924.0,112.0,7.3,17.0,1006.0,1007.71,785.95
2016,6,10,12,45,909.0,121.0,7.4,17.0,994.0,985.67,770.77
2016,6,10,13,0,894.0,130.0,7.5,17.0,982.0,961.07,753.76
2016,6,10,13,15,891.5,129.5,7.5,17.0,967.0,936.32,736.21
2016,6,10,13,30,889.0,129.0,7.5,17.0,952.0,908.92,716.74
2016,6,10,13,45,885.5,127.0,7.55,17.0,930.0,876.71,693.87
2016,6,10,14,0,882.0,125.0,7.6,17.0,908.0,842.18,669.19
2016,6,10,14,15,875.5,124.0,7.65,16.5,879.0,804.07,642.93
2016,6,10,14,30,869.0,123.0,7.7,16.0,850.0,764.17,615.02
2016,6,10,14,45,860.5,120.5,7.8,16.0,815.0,719.83,582.38
2016,6,10,15,0,852.0,118.0,7.9,16.0,780.0,674.25,546.72
2016,6,10,15,15,840.0,115.5,7.95,16.0,740.0,623.96,506.25
2016,6,10,15,30,828.0,113.0,8.0,16.0,700.0,574.33,465.39
2016,6,10,15,45,812.5,110.5,8.05,16.0,655.0,522.64,421.97
2016,6,10,16,0,797.0,108.0,8.1,16.0,610.0,471.3,377.82
2016,6,10,16,15,777.0,104.5,8.1,15.5,562.0,417.75,331.53
2016,6,10,16,30,757.0,101.0,8.1,15.0,514.0,365.48,285.2
2016,6,10,16,45,639.0,114.0,8.1,15.0,439.5,296.22,225.91
2016,6,10,17,0,521.0,127.0,8.1,15.0,365.0,242.09,180.27
2016,6,10,17,15,573.5,105.5,8.0,15.0,338.5,203.52,142.88
2016,6,10,17,30,626.0,84.0,7.9,15.0,312.0,159.76,101.91
2016,6,10,17,45,570.5,78.5,7.8,15.0,261.5,114.41,67.75
2016,6,10,18,0,515.0,73.0,7.7,15.0,211.0,75.34,44.85
2016,6,10,18,15,443.0,64.0,7.5,14.5,165.0,46.31,35.55
2016,6,10,18,30,371.0,55.0,7.3,14.0,119.0,41.02,30.53
2016,6,10,18,45,264.0,42.0,7.15,14.0,80.5,32.03,21.92
2016,6,10,19,0,157.0,29.0,7.0,14.0,42.0,22.58,10.83
2016,6,10,19,15,78.5,14.5,6.85,14.0,21.0,14.25,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,13.0,8.0,7.86,0.0
2016,6,11,5,15,104.5,24.5,4.35,13.0,36.0,42.82,12.87
2016,6,11,5,30,209.0,41.0,4.3,13.0,64.0,91.56,60.38
