Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,45,306.0,52.5,4.25,13.5,106.0,139.76,101.09
2016,6,11,6,0,403.0,64.0,4.2,14.0,148.0,198.44,151.39
2016,6,11,6,15,466.5,73.0,4.1,14.0,195.0,254.25,200.93
2016,6,11,6,30,530.0,82.0,4.0,14.0,242.0,315.19,254.37
2016,6,11,6,45,581.5,87.0,3.9,14.5,293.0,372.3,303.41
2016,6,11,7,0,633.0,92.0,3.8,15.0,344.0,433.77,354.65
2016,6,11,7,15,666.0,97.5,3.65,15.0,394.5,489.43,400.4
2016,6,11,7,30,699.0,103.0,3.5,15.0,445.0,547.06,446.35
2016,6,11,7,45,726.5,106.0,3.4,15.5,494.5,600.01,486.64
2016,6,11,8,0,754.0,109.0,3.3,16.0,544.0,652.22,525.19
2016,6,11,8,15,773.0,112.5,3.1,16.5,590.5,700.8,558.22
2016,6,11,8,30,792.0,116.0,2.9,17.0,637.0,748.92,589.54
2016,6,11,8,45,808.0,117.5,2.75,17.5,680.5,791.71,616.43
2016,6,11,9,0,824.0,119.0,2.6,18.0,724.0,833.31,641.83
2016,6,11,9,15,835.5,121.5,2.5,18.0,762.5,870.59,665.26
2016,6,11,9,30,847.0,124.0,2.4,18.0,801.0,901.03,683.69
2016,6,11,9,45,854.5,126.0,2.35,18.5,833.5,929.83,699.98
2016,6,11,10,0,862.0,128.0,2.3,19.0,866.0,956.13,714.43
2016,6,11,10,15,868.5,129.5,2.35,19.0,893.0,978.32,728.47
2016,6,11,10,30,875.0,131.0,2.4,19.0,920.0,997.72,740.75
2016,6,11,10,45,878.5,132.5,2.45,19.0,940.0,1011.23,749.25
2016,6,11,11,0,882.0,134.0,2.5,19.0,960.0,1021.67,755.89
2016,6,11,11,15,670.5,264.5,2.65,19.0,898.0,955.48,712.98
2016,6,11,11,30,459.0,395.0,2.8,19.0,836.0,873.2,651.36
2016,6,11,11,45,459.5,399.5,2.95,19.5,843.0,874.14,652.19
2016,6,11,12,0,460.0,404.0,3.1,20.0,850.0,873.15,651.01
2016,6,11,12,15,486.0,396.0,3.25,20.0,867.0,882.96,659.32
2016,6,11,12,30,512.0,388.0,3.4,20.0,884.0,890.39,665.94
2016,6,11,12,45,706.5,256.5,3.6,20.0,934.0,933.82,703.45
2016,6,11,13,0,901.0,125.0,3.8,20.0,984.0,963.06,724.55
2016,6,11,13,15,898.0,124.5,3.8,20.0,968.0,937.76,707.49
2016,6,11,13,30,895.0,124.0,3.8,20.0,952.0,909.82,689.02
2016,6,11,13,45,887.0,124.5,3.85,20.0,928.5,876.07,666.76
2016,6,11,14,0,879.0,125.0,3.9,20.0,905.0,840.26,642.91
2016,6,11,14,15,871.5,124.0,3.85,19.5,876.0,801.53,617.56
2016,6,11,14,30,864.0,123.0,3.8,19.0,847.0,761.07,590.7
2016,6,11,14,45,850.0,123.0,3.8,19.0,810.5,715.46,558.88
2016,6,11,15,0,836.0,123.0,3.8,19.0,774.0,668.03,523.57
2016,6,11,15,15,824.0,121.0,3.75,19.0,734.0,620.05,486.77
2016,6,11,15,30,812.0,119.0,3.7,19.0,694.0,571.63,448.78
2016,6,11,15,45,791.0,118.0,3.7,19.0,648.5,519.27,406.95
2016,6,11,16,0,770.0,117.0,3.7,19.0,603.0,467.81,364.77
2016,6,11,16,15,749.0,113.0,3.65,18.5,555.5,414.74,320.9
2016,6,11,16,30,728.0,109.0,3.6,18.0,508.0,360.36,274.88
2016,6,11,16,45,697.5,105.5,3.55,18.0,458.0,307.57,228.86
2016,6,11,17,0,667.0,102.0,3.5,18.0,408.0,257.64,184.87
2016,6,11,17,15,541.0,106.5,3.55,17.5,335.5,198.45,137.8
2016,6,11,17,30,415.0,111.0,3.6,17.0,263.0,152.69,103.96
2016,6,11,17,45,363.0,102.5,3.65,16.5,221.0,115.91,76.89
2016,6,11,18,0,311.0,94.0,3.7,16.0,179.0,84.77,57.7
2016,6,11,18,15,267.0,78.0,3.6,15.5,139.5,57.25,45.07
2016,6,11,18,30,223.0,62.0,3.5,15.0,100.0,49.7,38.04
2016,6,11,18,45,156.0,45.0,3.45,15.0,67.5,36.74,25.92
2016,6,11,19,0,89.0,28.0,3.4,15.0,35.0,23.35,11.59
2016,6,11,19,15,44.5,14.0,3.2,15.0,17.5,13.76,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,3.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,6.0,8.0,3.6,14.0,8.0,8.44,0.0
2016,6,12,5,15,87.5,26.0,3.55,14.0,35.5,41.97,12.76
2016,6,12,5,30,169.0,44.0,3.5,14.0,63.0,84.23,55.76
2016,6,12,5,45,263.5,57.5,3.45,14.5,104.0,134.28,97.44
2016,6,12,6,0,358.0,71.0,3.4,15.0,145.0,192.04,146.37
2016,6,12,6,15,322.0,92.0,3.35,15.0,172.5,220.81,174.51
2016,6,12,6,30,286.0,113.0,3.3,15.0,200.0,241.26,194.41
2016,6,12,6,45,342.0,120.0,3.25,15.0,243.0,293.99,239.25
2016,6,12,7,0,398.0,127.0,3.2,15.0,286.0,347.65,284.23
2016,6,12,7,15,256.0,165.5,3.15,15.0,273.5,322.93,263.67
2016,6,12,7,30,114.0,204.0,3.1,15.0,261.0,283.98,230.16
2016,6,12,7,45,102.0,225.5,3.05,15.5,280.0,297.72,240.11
2016,6,12,8,0,90.0,247.0,3.0,16.0,299.0,315.68,252.91
2016,6,12,8,15,130.5,272.0,2.85,16.0,354.5,381.58,304.54
2016,6,12,8,30,171.0,297.0,2.7,16.0,410.0,443.99,352.31
2016,6,12,8,45,234.0,309.0,2.6,16.0,474.5,513.25,405.15
2016,6,12,9,0,297.0,321.0,2.5,16.0,539.0,593.74,464.92
2016,6,12,9,15,276.0,345.5,2.45,16.0,556.5,609.65,474.16
2016,6,12,9,30,255.0,370.0,2.4,16.0,574.0,623.32,482.1
2016,6,12,9,45,241.5,389.5,2.35,16.5,589.5,636.56,489.08
2016,6,12,10,0,228.0,409.0,2.3,17.0,605.0,640.44,489.43
2016,6,12,10,15,308.0,396.5,2.35,17.0,669.5,715.1,544.57
2016,6,12,10,30,388.0,384.0,2.4,17.0,734.0,783.46,593.97
2016,6,12,10,45,504.0,346.5,2.5,17.0,812.0,869.16,656.14
2016,6,12,11,0,620.0,309.0,2.6,17.0,890.0,948.97,713.2
2016,6,12,11,15,761.0,218.5,2.7,17.0,942.0,999.05,748.78
2016,6,12,11,30,902.0,128.0,2.8,17.0,994.0,1037.2,774.24
2016,6,12,11,45,902.5,128.5,2.9,17.5,999.5,1034.26,771.17
2016,6,12,12,0,903.0,129.0,3.0,18.0,1005.0,1028.15,766.48
2016,6,12,12,15,902.5,129.0,3.0,18.0,1003.5,1017.44,759.41
2016,6,12,12,30,902.0,129.0,3.0,18.0,1002.0,1003.69,750.44
2016,6,12,12,45,899.5,129.0,3.05,18.0,993.0,985.05,738.71
2016,6,12,13,0,897.0,129.0,3.1,18.0,984.0,963.57,725.11
2016,6,12,13,15,893.5,128.0,3.1,18.0,968.0,937.45,708.0
2016,6,12,13,30,890.0,127.0,3.1,18.0,952.0,908.74,689.11
2016,6,12,13,45,884.0,126.5,3.1,18.0,929.0,875.92,667.34
2016,6,12,14,0,878.0,126.0,3.1,18.0,906.0,840.91,643.95
2016,6,12,14,15,870.5,124.5,3.1,17.5,876.5,801.78,618.67
2016,6,12,14,30,863.0,123.0,3.1,17.0,847.0,760.93,591.86
2016,6,12,14,45,852.0,122.0,3.1,17.0,811.0,716.56,561.05
2016,6,12,15,0,841.0,121.0,3.1,17.0,775.0,671.16,527.4
2016,6,12,15,15,655.0,185.5,3.05,17.0,679.0,575.71,452.81
2016,6,12,15,30,469.0,250.0,3.0,17.0,583.0,496.9,390.2
2016,6,12,15,45,416.0,249.0,3.0,17.0,530.5,443.29,348.34
2016,6,12,16,0,363.0,248.0,3.0,17.0,478.0,396.45,311.1
2016,6,12,16,15,550.5,176.5,2.95,17.0,494.0,387.84,302.25
2016,6,12,16,30,738.0,105.0,2.9,17.0,510.0,363.81,277.94
2016,6,12,16,45,709.0,101.0,2.85,17.0,460.0,307.92,229.35
2016,6,12,17,0,680.0,97.0,2.8,17.0,410.0,257.33,184.69
2016,6,12,17,15,644.0,91.5,2.75,16.5,359.5,206.87,141.09
2016,6,12,17,30,608.0,86.0,2.7,16.0,309.0,160.27,102.16
2016,6,12,17,45,557.5,79.5,2.65,16.0,259.5,115.39,68.43
2016,6,12,18,0,507.0,73.0,2.6,16.0,210.0,76.23,45.04
2016,6,12,18,15,438.5,63.5,2.55,15.5,164.5,45.65,34.86
2016,6,12,18,30,370.0,54.0,2.5,15.0,119.0,40.13,29.69
2016,6,12,18,45,271.5,41.5,2.45,15.0,81.0,31.55,21.51
2016,6,12,19,0,173.0,29.0,2.4,15.0,43.0,22.52,11.18
2016,6,12,19,15,86.5,14.5,2.4,15.0,21.5,14.25,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,13.0,4.5,4.05,13.5,4.5,0.0,0.0
2016,6,13,5,0,26.0,9.0,4.2,14.0,9.0,11.33,0.0
2016,6,13,5,15,131.5,23.5,4.05,14.0,37.0,47.27,14.12
2016,6,13,5,30,237.0,38.0,3.9,14.0,65.0,93.6,60.68
2016,6,13,5,45,332.0,48.5,3.8,14.0,106.5,141.62,101.52
2016,6,13,6,0,427.0,59.0,3.7,14.0,148.0,201.43,153.11
2016,6,13,6,15,213.5,64.0,3.6,14.0,108.5,151.15,119.18
2016,6,13,6,30,0.0,69.0,3.5,14.0,69.0,66.98,51.51
2016,6,13,6,45,0.0,83.5,3.4,14.0,83.5,81.28,63.64
2016,6,13,7,0,0.0,98.0,3.3,14.0,98.0,95.58,75.52
2016,6,13,7,15,9.0,135.5,3.4,14.0,140.0,138.36,111.13
2016,6,13,7,30,18.0,173.0,3.5,14.0,182.0,182.19,147.06
2016,6,13,7,45,10.5,173.0,3.6,14.5,178.5,177.44,142.24
2016,6,13,8,0,3.0,173.0,3.7,15.0,175.0,172.19,137.06
2016,6,13,8,15,2.0,171.5,3.95,15.0,173.0,169.7,134.64
2016,6,13,8,30,1.0,170.0,4.2,15.0,171.0,167.24,132.28
2016,6,13,8,45,11.5,218.5,4.45,15.0,227.5,224.44,178.44
2016,6,13,9,0,22.0,267.0,4.7,15.0,284.0,282.57,224.61
2016,6,13,9,15,15.5,247.0,4.85,15.0,259.0,256.82,203.51
2016,6,13,9,30,9.0,227.0,5.0,15.0,234.0,230.98,182.46
2016,6,13,9,45,12.5,256.5,5.15,15.0,267.0,263.83,208.42
2016,6,13,10,0,16.0,286.0,5.3,15.0,300.0,296.8,234.21
2016,6,13,10,15,15.5,285.5,5.45,15.0,299.0,295.8,233.12
2016,6,13,10,30,15.0,285.0,5.6,15.0,298.0,294.77,232.11
2016,6,13,10,45,20.5,320.5,5.75,15.0,339.5,335.63,264.1
2016,6,13,11,0,26.0,356.0,5.9,15.0,381.0,383.57,301.25
2016,6,13,11,15,23.0,345.5,6.15,15.0,367.5,362.63,284.86
2016,6,13,11,30,20.0,335.0,6.4,15.0,354.0,348.76,274.04
2016,6,13,11,45,49.5,399.0,6.65,15.0,446.5,447.9,351.96
2016,6,13,12,0,79.0,463.0,6.9,15.0,539.0,540.22,423.35
2016,6,13,12,15,87.0,467.5,7.0,15.0,551.5,550.07,431.0
2016,6,13,12,30,95.0,472.0,7.1,15.0,564.0,559.27,438.41
2016,6,13,12,45,106.5,471.5,7.25,15.0,574.0,566.12,444.34
2016,6,13,13,0,118.0,471.0,7.4,15.0,584.0,575.01,451.82
2016,6,13,13,15,120.0,463.0,7.4,15.0,576.5,563.49,443.33
2016,6,13,13,30,122.0,455.0,7.4,15.0,569.0,551.56,434.59
2016,6,13,13,45,204.0,436.0,7.4,15.0,620.0,596.66,472.19
2016,6,13,14,0,286.0,417.0,7.4,15.0,671.0,636.58,505.23
2016,6,13,14,15,322.5,390.5,7.4,15.0,668.5,626.91,499.19
2016,6,13,14,30,359.0,364.0,7.4,15.0,666.0,614.07,490.62
2016,6,13,14,45,255.0,366.0,7.45,15.0,576.0,525.49,420.06
2016,6,13,15,0,151.0,368.0,7.5,15.0,486.0,446.25,356.26
2016,6,13,15,15,211.5,340.5,7.5,15.0,496.5,449.05,360.02
2016,6,13,15,30,272.0,313.0,7.5,15.0,507.0,444.08,356.93
2016,6,13,15,45,256.0,294.0,7.5,15.0,467.0,402.79,323.7
2016,6,13,16,0,240.0,275.0,7.5,15.0,427.0,362.88,291.27
2016,6,13,16,15,497.0,187.0,7.5,15.0,470.0,375.33,299.47
2016,6,13,16,30,754.0,99.0,7.5,15.0,513.0,364.9,284.86
2016,6,13,16,45,737.0,92.5,7.5,15.0,465.0,312.5,237.14
2016,6,13,17,0,720.0,86.0,7.5,15.0,417.0,261.52,190.29
2016,6,13,17,15,686.5,81.5,7.5,14.5,367.0,207.63,142.35
2016,6,13,17,30,653.0,77.0,7.5,14.0,317.0,159.98,101.34
2016,6,13,17,45,608.0,71.0,7.55,14.0,267.5,113.6,65.49
2016,6,13,18,0,563.0,65.0,7.6,14.0,218.0,72.29,40.32
2016,6,13,18,15,495.0,57.5,7.6,14.0,171.5,40.24,30.25
2016,6,13,18,30,427.0,50.0,7.6,14.0,125.0,36.74,26.8
2016,6,13,18,45,316.5,39.5,7.6,14.0,85.5,30.12,20.36
2016,6,13,19,0,206.0,29.0,7.6,14.0,46.0,22.5,11.37
2016,6,13,19,15,103.0,14.5,7.55,14.0,23.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,11.5,4.5,5.95,13.0,4.5,0.0,0.0
2016,6,14,5,0,23.0,9.0,5.9,13.0,9.0,11.03,0.0
2016,6,14,5,15,132.5,23.5,5.8,13.0,37.0,47.32,14.0
2016,6,14,5,30,242.0,38.0,5.7,13.0,65.0,94.47,61.41
2016,6,14,5,45,344.0,47.5,5.65,13.5,107.0,144.47,103.81
2016,6,14,6,0,446.0,57.0,5.6,14.0,149.0,204.93,155.98
2016,6,14,6,15,507.0,64.5,5.55,14.0,196.0,259.17,204.96
2016,6,14,6,30,568.0,72.0,5.5,14.0,243.0,319.38,258.61
2016,6,14,6,45,618.5,75.5,5.45,14.0,294.0,376.08,308.73
2016,6,14,7,0,669.0,79.0,5.4,14.0,345.0,437.03,361.26
2016,6,14,7,15,699.5,83.5,5.45,14.0,395.0,491.81,407.71
2016,6,14,7,30,730.0,88.0,5.5,14.0,445.0,547.2,453.58
2016,6,14,7,45,754.5,91.0,5.6,14.5,494.0,599.52,495.15
2016,6,14,8,0,779.0,94.0,5.7,15.0,543.0,652.36,535.89
2016,6,14,8,15,797.0,97.0,5.75,15.0,589.5,700.66,571.64
2016,6,14,8,30,815.0,100.0,5.8,15.0,636.0,748.38,606.56
2016,6,14,8,45,829.0,102.0,5.85,15.0,679.0,786.99,634.23
2016,6,14,9,0,843.0,104.0,5.9,15.0,722.0,827.99,663.54
2016,6,14,9,15,854.0,105.5,5.95,15.0,760.0,864.25,689.13
2016,6,14,9,30,865.0,107.0,6.0,15.0,798.0,898.54,713.17
2016,6,14,9,45,875.5,107.0,6.05,15.5,832.0,928.61,732.65
2016,6,14,10,0,886.0,107.0,6.1,16.0,866.0,956.29,750.32
2016,6,14,10,15,892.0,108.5,6.2,16.0,893.0,978.65,765.87
2016,6,14,10,30,898.0,110.0,6.3,16.0,920.0,998.13,779.46
2016,6,14,10,45,903.0,110.0,6.4,16.0,940.5,1012.07,789.19
2016,6,14,11,0,908.0,110.0,6.5,16.0,961.0,1022.93,796.84
2016,6,14,11,15,911.0,110.5,6.55,16.0,974.5,1029.13,801.0
2016,6,14,11,30,914.0,111.0,6.6,16.0,988.0,1032.11,803.0
2016,6,14,11,45,915.0,111.5,6.7,16.0,994.5,1029.84,801.69
2016,6,14,12,0,916.0,112.0,6.8,16.0,1001.0,1024.36,798.2
2016,6,14,12,15,916.0,112.0,6.95,15.5,1000.0,1014.21,793.26
2016,6,14,12,30,916.0,112.0,7.1,15.0,999.0,1000.96,786.11
2016,6,14,12,45,916.0,110.5,7.25,15.0,991.0,983.17,774.17
2016,6,14,13,0,916.0,109.0,7.4,15.0,983.0,962.39,760.06
2016,6,14,13,15,913.0,108.5,7.55,15.0,967.5,936.95,742.49
2016,6,14,13,30,910.0,108.0,7.7,15.0,952.0,908.83,722.87
2016,6,14,13,45,904.5,107.5,7.85,15.0,929.0,876.01,699.64
2016,6,14,14,0,899.0,107.0,8.0,15.0,906.0,840.93,674.55
2016,6,14,14,15,892.5,106.0,8.0,15.0,877.5,802.48,646.31
2016,6,14,14,30,886.0,105.0,8.0,15.0,849.0,762.18,616.51
2016,6,14,14,45,878.0,103.0,8.05,15.0,814.5,718.21,583.8
2016,6,14,15,0,870.0,101.0,8.1,15.0,780.0,672.91,548.85
2016,6,14,15,15,859.0,99.0,8.1,14.5,740.0,624.63,510.52
2016,6,14,15,30,848.0,97.0,8.1,14.0,700.0,575.72,470.71
2016,6,14,15,45,833.0,95.0,8.15,14.0,656.0,524.3,427.08
2016,6,14,16,0,818.0,93.0,8.2,14.0,612.0,470.35,380.46
2016,6,14,16,15,620.0,142.5,8.25,14.0,518.0,387.07,309.94
2016,6,14,16,30,422.0,192.0,8.3,14.0,424.0,324.54,257.7
2016,6,14,16,45,581.0,131.5,8.35,14.0,418.5,296.47,228.67
2016,6,14,17,0,740.0,71.0,8.4,14.0,413.0,253.92,184.48
2016,6,14,17,15,697.5,73.0,8.35,14.0,365.0,205.86,140.92
2016,6,14,17,30,655.0,75.0,8.3,14.0,317.0,159.27,100.73
2016,6,14,17,45,599.5,71.0,8.3,14.0,266.5,113.41,65.63
2016,6,14,18,0,544.0,67.0,8.3,14.0,216.0,73.77,41.86
2016,6,14,18,15,475.0,59.5,8.15,13.5,170.0,41.91,31.81
2016,6,14,18,30,406.0,52.0,8.0,13.0,124.0,38.52,28.5
2016,6,14,18,45,298.0,41.0,7.9,13.0,85.0,31.08,21.31
2016,6,14,19,0,190.0,30.0,7.8,13.0,46.0,23.3,12.19
2016,6,14,19,15,95.0,15.0,7.7,13.0,23.0,14.74,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,17.5,4.5,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,35.0,9.0,5.6,13.0,10.0,12.15,0.0
2016,6,15,5,15,159.0,22.5,5.55,13.0,38.5,49.97,14.34
2016,6,15,5,30,283.0,36.0,5.5,13.0,67.0,100.88,64.95
2016,6,15,5,45,377.0,45.0,5.5,13.5,109.0,150.03,107.29
2016,6,15,6,0,471.0,54.0,5.5,14.0,151.0,209.16,158.82
2016,6,15,6,15,531.0,60.5,5.45,14.0,198.5,263.19,207.84
2016,6,15,6,30,591.0,67.0,5.4,14.0,246.0,323.07,261.38
2016,6,15,6,45,635.5,72.0,5.4,14.5,296.0,379.73,311.02
2016,6,15,7,0,680.0,77.0,5.4,15.0,346.0,440.06,362.35
2016,6,15,7,15,710.5,81.0,5.45,15.0,396.0,493.79,407.86
2016,6,15,7,30,741.0,85.0,5.5,15.0,446.0,550.23,454.4
2016,6,15,7,45,767.5,86.5,5.6,15.0,495.5,602.69,496.93
2016,6,15,8,0,794.0,88.0,5.7,15.0,545.0,655.82,538.59
2016,6,15,8,15,811.0,90.5,5.8,15.0,591.5,703.43,573.95
2016,6,15,8,30,828.0,93.0,5.9,15.0,638.0,746.77,605.7
2016,6,15,8,45,845.0,93.5,6.0,15.0,681.5,790.44,637.46
2016,6,15,9,0,862.0,94.0,6.1,15.0,725.0,832.94,668.12
2016,6,15,9,15,872.0,96.0,6.1,15.0,763.5,869.51,693.73
2016,6,15,9,30,882.0,98.0,6.1,15.0,802.0,904.0,717.68
2016,6,15,9,45,889.5,99.5,6.2,15.0,835.0,933.36,738.32
2016,6,15,10,0,897.0,101.0,6.3,15.0,868.0,960.15,757.12
2016,6,15,10,15,903.0,102.0,6.3,15.0,895.5,982.25,772.0
2016,6,15,10,30,909.0,103.0,6.3,15.0,923.0,1001.45,784.85
2016,6,15,10,45,914.5,103.0,6.35,15.5,944.0,1016.09,793.28
2016,6,15,11,0,920.0,103.0,6.4,16.0,965.0,1027.62,799.57
2016,6,15,11,15,922.5,103.5,6.4,16.0,979.0,1033.47,803.16
2016,6,15,11,30,925.0,104.0,6.4,16.0,993.0,1036.04,804.57
2016,6,15,11,45,927.5,104.0,6.4,16.0,999.5,1034.83,803.43
2016,6,15,12,0,930.0,104.0,6.4,16.0,1006.0,1030.35,800.1
2016,6,15,12,15,930.0,104.0,6.3,16.0,1005.5,1020.15,792.23
2016,6,15,12,30,930.0,104.0,6.2,16.0,1005.0,1006.8,782.25
2016,6,15,12,45,922.5,108.0,6.15,16.0,995.0,987.16,768.21
2016,6,15,13,0,915.0,112.0,6.1,16.0,985.0,964.73,752.27
2016,6,15,13,15,912.0,111.5,6.0,16.0,969.5,939.35,733.99
2016,6,15,13,30,909.0,111.0,5.9,16.0,954.0,911.28,713.82
2016,6,15,13,45,908.0,108.0,5.85,16.0,932.5,879.93,691.56
2016,6,15,14,0,907.0,105.0,5.8,16.0,911.0,846.05,667.41
2016,6,15,14,15,900.5,103.5,5.7,16.0,882.0,806.88,639.07
2016,6,15,14,30,894.0,102.0,5.6,16.0,853.0,765.85,609.24
2016,6,15,14,45,889.0,98.5,5.55,16.0,819.5,722.3,577.56
2016,6,15,15,0,884.0,95.0,5.5,16.0,786.0,677.16,543.79
2016,6,15,15,15,873.5,93.5,5.45,15.5,746.0,629.09,506.55
2016,6,15,15,30,863.0,92.0,5.4,15.0,706.0,580.31,467.76
2016,6,15,15,45,851.5,88.5,5.35,15.0,662.0,528.65,424.86
2016,6,15,16,0,840.0,85.0,5.3,15.0,618.0,476.84,380.76
2016,6,15,16,15,822.0,82.5,5.2,15.0,570.5,423.27,334.11
2016,6,15,16,30,804.0,80.0,5.1,15.0,523.0,367.4,284.64
2016,6,15,16,45,782.5,76.0,5.1,15.0,473.5,313.31,235.85
2016,6,15,17,0,761.0,72.0,5.1,15.0,424.0,261.05,188.11
2016,6,15,17,15,729.5,68.5,4.9,14.5,373.5,209.19,141.66
2016,6,15,17,30,698.0,65.0,4.7,14.0,323.0,160.63,99.71
2016,6,15,17,45,656.0,60.0,4.55,14.0,273.5,113.16,62.84
2016,6,15,18,0,614.0,55.0,4.4,14.0,224.0,67.5,34.28
2016,6,15,18,15,550.0,49.0,4.25,14.0,177.0,32.96,23.8
2016,6,15,18,30,486.0,43.0,4.1,14.0,130.0,30.36,21.22
2016,6,15,18,45,389.0,34.0,3.95,14.0,90.0,24.88,15.91
2016,6,15,19,0,292.0,25.0,3.8,14.0,50.0,19.02,9.0
2016,6,15,19,15,146.0,12.5,3.65,14.0,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,20.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,41.0,9.0,1.3,14.0,10.0,12.7,0.0
2016,6,16,5,15,162.0,21.5,1.4,14.0,38.0,49.15,13.47
2016,6,16,5,30,283.0,34.0,1.5,14.0,66.0,98.69,62.8
2016,6,16,5,45,372.5,43.0,1.6,14.5,107.0,146.57,103.69
2016,6,16,6,0,462.0,52.0,1.7,15.0,148.0,203.99,153.03
2016,6,16,6,15,521.5,59.0,1.65,15.0,194.5,257.83,200.72
2016,6,16,6,30,581.0,66.0,1.6,15.0,241.0,317.51,252.51
2016,6,16,6,45,624.0,71.0,1.55,15.0,290.5,372.92,299.9
2016,6,16,7,0,667.0,76.0,1.5,15.0,340.0,431.88,348.68
2016,6,16,7,15,697.0,80.0,1.5,15.0,389.5,484.73,391.44
2016,6,16,7,30,727.0,84.0,1.5,15.0,439.0,540.22,434.91
2016,6,16,7,45,751.0,87.0,1.5,15.5,487.5,592.05,473.47
2016,6,16,8,0,775.0,90.0,1.5,16.0,536.0,644.38,510.86
2016,6,16,8,15,792.5,92.5,1.55,16.0,582.0,691.61,543.53
2016,6,16,8,30,810.0,95.0,1.6,16.0,628.0,738.25,575.36
2016,6,16,8,45,581.5,200.0,1.65,16.5,595.5,696.43,540.94
2016,6,16,9,0,353.0,305.0,1.7,17.0,563.0,623.45,481.13
2016,6,16,9,15,607.0,203.0,1.75,17.0,676.0,758.78,584.99
2016,6,16,9,30,861.0,101.0,1.8,17.0,789.0,887.98,672.71
2016,6,16,9,45,879.5,96.5,1.9,17.0,824.5,920.64,693.26
2016,6,16,10,0,898.0,92.0,2.0,17.0,860.0,951.32,713.51
2016,6,16,10,15,903.5,93.0,2.1,17.0,887.0,973.04,727.83
2016,6,16,10,30,909.0,94.0,2.2,17.0,914.0,991.86,740.37
2016,6,16,10,45,914.0,94.0,2.3,17.0,934.5,1006.1,749.99
2016,6,16,11,0,919.0,94.0,2.4,17.0,955.0,1017.23,757.69
2016,6,16,11,15,921.5,94.5,2.45,17.0,968.0,1023.18,761.55
2016,6,16,11,30,924.0,95.0,2.5,17.0,981.0,1025.87,763.43
2016,6,16,11,45,925.5,95.0,2.6,17.5,987.5,1023.77,761.38
2016,6,16,12,0,927.0,95.0,2.7,18.0,994.0,1018.42,757.3
2016,6,16,12,15,927.0,95.0,2.7,18.0,993.0,1008.36,750.67
2016,6,16,12,30,927.0,95.0,2.7,18.0,992.0,995.15,742.09
2016,6,16,12,45,926.0,94.0,2.75,18.0,984.0,976.9,730.71
2016,6,16,13,0,925.0,93.0,2.8,18.0,976.0,955.65,717.36
2016,6,16,13,15,922.0,92.5,2.75,18.0,961.0,930.17,700.34
2016,6,16,13,30,919.0,92.0,2.7,18.0,946.0,901.97,681.51
2016,6,16,13,45,916.5,90.5,2.7,18.0,924.0,870.63,660.89
2016,6,16,14,0,914.0,89.0,2.7,18.0,902.0,836.8,638.47
2016,6,16,14,15,908.0,88.0,2.7,18.0,873.5,798.38,612.68
2016,6,16,14,30,902.0,87.0,2.7,18.0,845.0,758.02,585.34
2016,6,16,14,45,894.5,85.5,2.7,18.0,811.0,714.39,555.37
2016,6,16,15,0,887.0,84.0,2.7,18.0,777.0,669.35,523.85
2016,6,16,15,15,876.5,82.5,2.7,18.0,737.5,621.24,487.39
2016,6,16,15,30,866.0,81.0,2.7,18.0,698.0,572.41,449.43
2016,6,16,15,45,853.0,79.0,2.7,18.0,654.5,521.31,408.71
2016,6,16,16,0,840.0,77.0,2.7,18.0,611.0,470.18,366.78
2016,6,16,16,15,822.5,75.0,2.7,17.5,564.0,417.36,322.96
2016,6,16,16,30,805.0,73.0,2.7,17.0,517.0,365.42,278.49
2016,6,16,16,45,782.0,70.5,2.75,17.0,468.0,308.92,229.0
2016,6,16,17,0,759.0,68.0,2.8,17.0,419.0,257.66,183.05
2016,6,16,17,15,729.0,64.5,2.75,17.0,369.5,206.22,137.41
2016,6,16,17,30,699.0,61.0,2.7,17.0,320.0,157.9,96.03
2016,6,16,17,45,656.5,56.5,2.7,17.0,270.5,110.74,59.89
2016,6,16,18,0,614.0,52.0,2.7,17.0,221.0,68.37,34.33
2016,6,16,18,15,552.0,46.5,2.6,16.5,175.0,30.89,21.73
2016,6,16,18,30,490.0,41.0,2.5,16.0,129.0,28.59,19.5
2016,6,16,18,45,392.5,33.0,2.4,16.0,89.5,23.94,14.97
2016,6,16,19,0,295.0,25.0,2.3,16.0,50.0,18.97,8.96
2016,6,16,19,15,147.5,12.5,2.15,15.5,25.0,9.32,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.5,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,83.0,9.0,2.0,15.0,10.0,16.59,0.0
2016,6,17,5,15,214.5,19.0,2.05,15.0,39.0,54.61,14.19
2016,6,17,5,30,346.0,29.0,2.1,15.0,68.0,105.72,65.69
2016,6,17,5,45,429.0,37.0,2.15,15.5,109.0,154.06,107.63
2016,6,17,6,0,512.0,45.0,2.2,16.0,150.0,211.3,157.38
2016,6,17,6,15,357.5,77.0,2.2,16.0,160.5,216.34,169.09
2016,6,17,6,30,203.0,109.0,2.2,16.0,171.0,202.03,161.63
2016,6,17,6,45,210.5,131.0,2.25,16.0,205.0,239.39,193.46
2016,6,17,7,0,218.0,153.0,2.3,16.0,239.0,277.21,224.76
2016,6,17,7,15,264.0,169.0,2.25,16.0,287.5,330.44,267.97
2016,6,17,7,30,310.0,185.0,2.2,16.0,336.0,387.64,313.46
2016,6,17,7,45,260.5,215.5,2.2,16.5,352.0,401.9,322.54
2016,6,17,8,0,211.0,246.0,2.2,17.0,368.0,404.7,322.47
2016,6,17,8,15,305.0,248.5,2.2,17.0,440.5,491.14,389.79
2016,6,17,8,30,399.0,251.0,2.2,17.0,513.0,584.87,460.42
2016,6,17,8,45,312.5,292.5,2.2,17.0,506.5,566.01,442.72
2016,6,17,9,0,226.0,334.0,2.2,17.0,500.0,539.55,419.92
2016,6,17,9,15,185.5,356.5,2.2,17.0,497.5,534.04,413.89
2016,6,17,9,30,145.0,379.0,2.2,17.0,495.0,525.5,405.45
2016,6,17,9,45,79.5,324.0,2.25,17.5,388.0,401.82,311.16
2016,6,17,10,0,14.0,269.0,2.3,18.0,281.0,277.8,214.47
2016,6,17,10,15,15.5,284.5,2.3,18.0,298.0,294.79,227.64
2016,6,17,10,30,17.0,300.0,2.3,18.0,315.0,311.74,240.25
2016,6,17,10,45,27.0,345.5,2.35,18.0,370.5,374.37,287.47
2016,6,17,11,0,37.0,391.0,2.4,18.0,426.0,430.46,328.94
2016,6,17,11,15,29.5,370.5,2.4,18.0,399.0,401.15,306.54
2016,6,17,11,30,22.0,350.0,2.4,18.0,372.0,365.71,279.9
2016,6,17,11,45,125.5,415.5,2.4,18.0,538.0,546.65,416.82
2016,6,17,12,0,229.0,481.0,2.4,18.0,704.0,712.83,536.02
2016,6,17,12,15,176.0,481.5,2.45,18.0,652.5,656.54,493.77
2016,6,17,12,30,123.0,482.0,2.5,18.0,601.0,600.74,453.01
2016,6,17,12,45,70.0,398.0,2.55,18.0,465.5,458.69,349.75
2016,6,17,13,0,17.0,314.0,2.6,18.0,330.0,321.2,246.37
2016,6,17,13,15,15.5,297.0,2.65,18.0,311.5,302.4,232.76
2016,6,17,13,30,14.0,280.0,2.7,18.0,293.0,283.73,218.74
2016,6,17,13,45,28.5,329.0,2.8,18.0,355.0,343.45,264.96
2016,6,17,14,0,43.0,378.0,2.9,18.0,417.0,400.08,308.05
2016,6,17,14,15,159.5,384.0,3.05,17.5,519.5,494.07,382.69
2016,6,17,14,30,276.0,390.0,3.2,17.0,622.0,577.48,447.85
2016,6,17,14,45,212.5,379.5,3.4,17.0,554.5,509.84,396.6
2016,6,17,15,0,149.0,369.0,3.6,17.0,487.0,446.4,348.47
2016,6,17,15,15,121.5,345.0,3.8,17.0,437.5,398.25,312.15
2016,6,17,15,30,94.0,321.0,4.0,17.0,388.0,354.65,278.8
2016,6,17,15,45,58.0,276.0,4.25,17.0,316.5,288.74,227.71
2016,6,17,16,0,22.0,231.0,4.5,17.0,245.0,229.49,181.26
2016,6,17,16,15,11.0,184.0,4.75,16.5,191.0,179.72,142.17
2016,6,17,16,30,0.0,137.0,5.0,16.0,137.0,131.12,103.33
2016,6,17,16,45,0.0,97.5,5.3,16.0,97.5,94.01,73.06
2016,6,17,17,0,0.0,58.0,5.6,16.0,58.0,56.05,41.6
2016,6,17,17,15,0.0,50.0,5.7,15.5,50.0,48.3,35.3
2016,6,17,17,30,0.0,42.0,5.8,15.0,42.0,40.56,28.91
2016,6,17,17,45,0.0,35.5,5.9,15.0,35.5,34.27,23.6
2016,6,17,18,0,0.0,29.0,6.0,15.0,29.0,27.99,18.23
2016,6,17,18,15,0.0,22.5,5.9,14.5,22.5,21.7,13.72
2016,6,17,18,30,0.0,16.0,5.8,14.0,16.0,15.43,8.01
2016,6,17,18,45,0.0,11.0,5.7,14.0,11.0,10.6,3.54
2016,6,17,19,0,0.0,6.0,5.6,14.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,5.4,14.0,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,171.5,15.5,3.1,14.0,34.0,44.41,10.17
2016,6,18,5,30,343.0,31.0,3.1,14.0,68.0,107.01,67.04
2016,6,18,5,45,431.0,39.0,3.15,14.5,110.5,156.43,109.98
2016,6,18,6,0,519.0,47.0,3.2,15.0,153.0,215.26,161.29
2016,6,18,6,15,578.0,52.5,3.2,15.0,201.5,270.13,210.76
2016,6,18,6,30,637.0,58.0,3.2,15.0,250.0,329.97,263.81
2016,6,18,6,45,678.0,62.5,3.25,15.5,300.5,386.73,312.94
2016,6,18,7,0,719.0,67.0,3.3,16.0,351.0,446.76,363.21
2016,6,18,7,15,749.5,70.5,3.25,16.0,402.5,502.78,409.36
2016,6,18,7,30,780.0,74.0,3.2,16.0,454.0,560.43,455.41
2016,6,18,7,45,803.0,77.0,3.2,16.0,504.5,613.97,497.12
2016,6,18,8,0,826.0,80.0,3.2,16.0,555.0,664.8,534.77
2016,6,18,8,15,843.5,82.5,3.2,16.0,602.5,713.93,569.44
2016,6,18,8,30,861.0,85.0,3.2,16.0,650.0,762.38,603.09
2016,6,18,8,45,875.0,87.0,3.2,16.5,694.5,806.52,631.96
2016,6,18,9,0,889.0,89.0,3.2,17.0,739.0,849.21,659.35
2016,6,18,9,15,900.0,90.5,3.25,17.0,779.0,887.04,684.54
2016,6,18,9,30,911.0,92.0,3.3,17.0,819.0,922.79,708.16
2016,6,18,9,45,918.0,94.0,3.4,17.5,853.0,953.07,726.88
2016,6,18,10,0,925.0,96.0,3.5,18.0,887.0,980.67,743.72
2016,6,18,10,15,931.0,97.0,3.6,18.0,915.0,1003.42,758.68
2016,6,18,10,30,937.0,98.0,3.7,18.0,943.0,1023.18,771.71
2016,6,18,10,45,942.5,98.5,3.85,18.0,965.0,1038.81,782.42
2016,6,18,11,0,948.0,99.0,4.0,18.0,987.0,1051.24,791.08
2016,6,18,11,15,951.0,99.5,4.2,18.0,1001.0,1057.86,796.3
2016,6,18,11,30,954.0,100.0,4.4,18.0,1015.0,1061.12,799.41
2016,6,18,11,45,955.5,100.0,4.6,18.0,1022.0,1058.99,799.7
2016,6,18,12,0,957.0,100.0,4.8,18.0,1029.0,1053.5,797.75
2016,6,18,12,15,957.0,100.0,5.05,18.0,1028.5,1043.21,792.94
2016,6,18,12,30,957.0,100.0,5.3,18.0,1028.0,1029.66,785.8
2016,6,18,12,45,957.0,99.0,5.6,18.0,1020.0,1011.91,775.98
2016,6,18,13,0,957.0,98.0,5.9,18.0,1012.0,991.04,763.75
2016,6,18,13,15,954.5,97.5,6.0,18.0,996.5,965.33,746.68
2016,6,18,13,30,952.0,97.0,6.1,18.0,981.0,936.76,727.52
2016,6,18,13,45,947.0,97.0,6.25,18.0,958.5,903.83,705.36
2016,6,18,14,0,942.0,97.0,6.4,18.0,936.0,868.46,681.23
2016,6,18,14,15,936.0,96.0,6.4,18.0,907.0,829.08,653.31
2016,6,18,14,30,930.0,95.0,6.4,18.0,878.0,787.7,623.73
2016,6,18,14,45,920.5,94.5,6.45,18.0,842.5,742.5,591.24
2016,6,18,15,0,911.0,94.0,6.5,18.0,807.0,695.97,557.03
2016,6,18,15,15,900.5,92.0,6.55,18.0,766.5,646.3,517.88
2016,6,18,15,30,890.0,90.0,6.6,18.0,726.0,595.87,477.2
2016,6,18,15,45,874.0,89.0,6.65,18.0,680.5,542.93,433.52
2016,6,18,16,0,858.0,88.0,6.7,18.0,635.0,490.2,388.92
2016,6,18,16,15,840.0,85.5,6.7,18.0,586.5,435.7,341.79
2016,6,18,16,30,822.0,83.0,6.7,18.0,538.0,378.9,291.82
2016,6,18,16,45,797.0,80.0,6.75,18.0,487.0,323.62,242.3
2016,6,18,17,0,772.0,77.0,6.8,18.0,436.0,270.51,194.16
2016,6,18,17,15,740.0,73.0,6.75,17.5,384.5,217.43,146.99
2016,6,18,17,30,708.0,69.0,6.7,17.0,333.0,167.7,104.28
2016,6,18,17,45,664.5,64.0,6.65,17.0,282.0,116.5,64.4
2016,6,18,18,0,621.0,59.0,6.6,17.0,231.0,72.88,37.51
2016,6,18,18,15,556.0,52.5,6.45,16.5,183.0,35.72,25.97
2016,6,18,18,30,491.0,46.0,6.3,16.0,135.0,32.85,23.21
2016,6,18,18,45,392.0,36.5,6.15,16.0,94.0,27.02,17.61
2016,6,18,19,0,293.0,27.0,6.0,16.0,53.0,20.79,10.5
2016,6,18,19,15,146.5,13.5,5.85,15.5,26.5,10.17,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,5,15,169.0,16.5,3.65,14.0,35.0,44.98,9.91
2016,6,19,5,30,338.0,33.0,3.6,14.0,70.0,107.84,67.78
2016,6,19,5,45,427.5,41.5,3.55,14.5,113.0,157.9,111.24
2016,6,19,6,0,517.0,50.0,3.5,15.0,156.0,217.52,163.15
2016,6,19,6,15,575.5,56.0,3.45,15.0,204.0,272.67,212.88
2016,6,19,6,30,634.0,62.0,3.4,15.0,252.0,333.52,266.72
2016,6,19,6,45,559.5,86.0,3.35,15.5,276.5,358.29,290.21
2016,6,19,7,0,485.0,110.0,3.3,16.0,301.0,371.88,302.78
2016,6,19,7,15,628.5,95.0,3.35,16.0,378.0,462.67,377.42
2016,6,19,7,30,772.0,80.0,3.4,16.0,455.0,561.71,456.88
2016,6,19,7,45,793.0,83.0,3.5,16.5,504.5,613.61,496.55
2016,6,19,8,0,814.0,86.0,3.6,17.0,554.0,665.7,534.88
2016,6,19,8,15,831.0,89.0,3.6,17.0,601.0,711.38,567.06
2016,6,19,8,30,848.0,92.0,3.6,17.0,648.0,759.51,600.6
2016,6,19,8,45,860.5,94.5,3.6,17.5,691.0,802.5,628.77
2016,6,19,9,0,873.0,97.0,3.6,18.0,734.0,843.98,655.44
2016,6,19,9,15,883.0,98.5,3.6,18.0,773.0,880.45,679.5
2016,6,19,9,30,893.0,100.0,3.6,18.0,812.0,914.83,701.94
2016,6,19,9,45,909.0,97.0,3.6,18.5,848.0,947.66,721.83
2016,6,19,10,0,925.0,94.0,3.6,19.0,884.0,978.29,740.03
2016,6,19,10,15,930.5,95.0,3.65,19.0,911.5,1000.61,754.29
2016,6,19,10,30,936.0,96.0,3.7,19.0,939.0,1019.94,766.63
2016,6,19,10,45,935.5,99.5,3.8,19.5,958.5,1032.82,773.62
2016,6,19,11,0,935.0,103.0,3.9,20.0,978.0,1042.35,778.49
2016,6,19,11,15,937.5,103.5,4.1,20.0,992.0,1048.44,783.35
2016,6,19,11,30,940.0,104.0,4.3,20.0,1006.0,1051.22,786.09
2016,6,19,11,45,936.0,107.5,4.55,20.0,1011.0,1047.2,785.09
2016,6,19,12,0,932.0,111.0,4.8,20.0,1016.0,1039.89,782.37
2016,6,19,12,15,932.0,111.0,5.1,20.0,1015.0,1029.82,778.1
2016,6,19,12,30,932.0,111.0,5.4,20.0,1014.0,1016.59,771.5
2016,6,19,12,45,928.5,112.0,5.75,20.0,1005.5,997.89,761.27
2016,6,19,13,0,925.0,113.0,6.1,20.0,997.0,976.27,748.71
2016,6,19,13,15,922.5,112.5,6.35,20.0,981.5,951.27,732.94
2016,6,19,13,30,920.0,112.0,6.6,20.0,966.0,923.53,715.01
2016,6,19,13,45,919.0,109.0,6.9,20.0,945.0,892.02,694.35
2016,6,19,14,0,918.0,106.0,7.2,20.0,924.0,857.93,671.51
2016,6,19,14,15,912.0,104.5,7.3,19.5,895.0,818.91,645.3
2016,6,19,14,30,906.0,103.0,7.4,19.0,866.0,777.94,617.31
2016,6,19,14,45,899.0,101.0,7.55,19.0,832.0,734.04,585.72
2016,6,19,15,0,892.0,99.0,7.7,19.0,798.0,688.66,552.05
2016,6,19,15,15,881.5,97.5,7.7,19.0,758.0,640.3,513.5
2016,6,19,15,30,871.0,96.0,7.7,19.0,718.0,591.19,473.55
2016,6,19,15,45,857.0,94.0,7.75,19.0,673.5,539.26,430.54
2016,6,19,16,0,843.0,92.0,7.8,19.0,629.0,487.38,386.52
2016,6,19,16,15,825.0,89.0,7.75,18.5,581.5,430.2,337.91
2016,6,19,16,30,807.0,86.0,7.7,18.0,534.0,376.71,290.99
2016,6,19,16,45,781.5,83.5,7.7,18.0,483.5,322.49,242.22
2016,6,19,17,0,756.0,81.0,7.7,18.0,433.0,270.51,194.96
2016,6,19,17,15,724.0,77.0,7.6,17.5,382.0,218.26,148.48
2016,6,19,17,30,692.0,73.0,7.5,17.0,331.0,166.44,104.0
2016,6,19,17,45,647.0,67.5,7.4,17.0,280.5,118.18,66.51
2016,6,19,18,0,602.0,62.0,7.3,17.0,230.0,74.96,39.64
2016,6,19,18,15,537.0,55.5,7.15,16.5,182.5,38.2,28.16
2016,6,19,18,30,472.0,49.0,7.0,16.0,135.0,35.48,25.52
2016,6,19,18,45,373.5,39.0,6.9,16.0,94.0,29.31,19.58
2016,6,19,19,0,275.0,29.0,6.8,16.0,53.0,22.7,12.06
2016,6,19,19,15,137.5,14.5,6.7,16.0,26.5,11.08,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,67.0,18.5,5.8,14.0,26.0,29.97,5.23
2016,6,20,5,30,134.0,37.0,5.8,14.0,52.0,68.44,44.09
2016,6,20,5,45,176.5,54.5,5.85,14.5,84.0,104.85,75.83
2016,6,20,6,0,219.0,72.0,5.9,15.0,116.0,145.72,111.44
2016,6,20,6,15,246.0,89.5,5.9,15.0,152.5,185.49,146.92
2016,6,20,6,30,273.0,107.0,5.9,15.0,189.0,227.92,184.34
2016,6,20,6,45,298.0,122.5,5.95,15.5,227.0,269.79,220.41
2016,6,20,7,0,323.0,138.0,6.0,16.0,265.0,313.85,257.53
2016,6,20,7,15,342.5,156.0,6.0,16.0,307.5,359.57,295.65
2016,6,20,7,30,362.0,174.0,6.0,16.0,350.0,406.58,334.07
2016,6,20,7,45,458.5,166.5,6.0,16.0,413.5,484.03,397.48
2016,6,20,8,0,555.0,159.0,6.0,16.0,477.0,565.89,463.4
2016,6,20,8,15,439.5,214.5,6.0,16.0,480.0,560.04,455.32
2016,6,20,8,30,324.0,270.0,6.0,16.0,483.0,539.67,435.68
2016,6,20,8,45,425.5,253.0,6.0,16.5,552.5,622.22,500.44
2016,6,20,9,0,527.0,236.0,6.0,17.0,622.0,703.86,563.03
2016,6,20,9,15,724.0,165.0,6.0,17.0,725.0,819.63,651.8
2016,6,20,9,30,921.0,94.0,6.0,17.0,828.0,933.28,733.28
2016,6,20,9,45,915.5,102.0,6.0,17.5,858.0,958.7,748.32
2016,6,20,10,0,910.0,110.0,6.0,18.0,888.0,980.8,761.37
2016,6,20,10,15,916.0,111.5,6.05,18.0,915.5,1003.81,776.89
2016,6,20,10,30,922.0,113.0,6.1,18.0,943.0,1023.87,790.37
2016,6,20,10,45,927.0,113.0,6.2,18.0,964.0,1038.33,800.31
2016,6,20,11,0,932.0,113.0,6.3,18.0,985.0,1049.62,808.18
2016,6,20,11,15,934.5,113.5,6.4,18.0,999.0,1055.67,812.49
2016,6,20,11,30,937.0,114.0,6.5,18.0,1013.0,1058.42,814.62
2016,6,20,11,45,939.5,113.0,6.6,18.0,1020.0,1056.33,813.48
2016,6,20,12,0,942.0,112.0,6.7,18.0,1027.0,1050.94,810.14
2016,6,20,12,15,941.5,112.0,6.8,18.0,1026.0,1040.32,803.21
2016,6,20,12,30,941.0,112.0,6.9,18.0,1025.0,1026.51,794.11
2016,6,20,12,45,942.0,110.5,7.05,18.0,1017.0,1009.53,783.06
2016,6,20,13,0,943.0,109.0,7.2,18.0,1009.0,989.43,769.78
2016,6,20,13,15,940.0,108.0,7.3,18.0,993.5,963.13,751.78
2016,6,20,13,30,937.0,107.0,7.4,18.0,978.0,934.06,731.72
2016,6,20,13,45,931.0,107.5,7.55,18.0,955.5,901.22,709.02
2016,6,20,14,0,925.0,108.0,7.7,18.0,933.0,866.05,684.44
2016,6,20,14,15,919.0,106.5,7.75,18.0,904.0,826.8,656.32
2016,6,20,14,30,913.0,105.0,7.8,18.0,875.0,785.59,626.54
2016,6,20,14,45,902.5,105.0,7.9,18.0,839.0,740.83,593.96
2016,6,20,15,0,892.0,105.0,8.0,18.0,803.0,694.86,559.36
2016,6,20,15,15,880.5,103.0,8.0,17.5,763.0,645.4,520.78
2016,6,20,15,30,869.0,101.0,8.0,17.0,723.0,595.28,480.7
2016,6,20,15,45,854.0,99.0,8.05,17.0,678.0,542.89,436.98
2016,6,20,16,0,839.0,97.0,8.1,17.0,633.0,488.0,390.28
2016,6,20,16,15,820.0,94.0,8.05,16.5,584.5,433.28,343.2
2016,6,20,16,30,801.0,91.0,8.0,16.0,536.0,379.65,295.84
2016,6,20,16,45,565.0,131.0,7.95,16.0,430.5,293.95,225.51
2016,6,20,17,0,329.0,171.0,7.9,16.0,325.0,237.5,182.07
2016,6,20,17,15,164.5,123.5,7.8,16.0,200.5,142.49,107.76
2016,6,20,17,30,0.0,76.0,7.7,16.0,76.0,73.29,56.37
2016,6,20,17,45,0.0,64.5,7.65,16.0,64.5,62.34,47.24
2016,6,20,18,0,0.0,53.0,7.6,16.0,53.0,51.21,37.81
2016,6,20,18,15,0.0,42.0,7.4,15.5,42.0,40.56,30.38
2016,6,20,18,30,0.0,31.0,7.2,15.0,31.0,29.92,20.74
2016,6,20,18,45,0.0,21.5,7.05,15.0,21.5,20.74,12.29
2016,6,20,19,0,0.0,12.0,6.9,15.0,12.0,11.57,3.44
2016,6,20,19,15,0.0,6.0,6.75,15.0,6.0,5.78,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
