Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,156.0,17.0,4.25,14.0,34.0,43.28,8.05
2016,6,21,5,30,312.0,34.0,4.3,14.0,68.0,103.22,64.86
2016,6,21,5,45,409.5,42.5,4.4,14.5,111.0,153.79,108.39
2016,6,21,6,0,507.0,51.0,4.5,15.0,154.0,214.74,161.22
2016,6,21,6,15,566.5,57.5,4.5,15.0,202.5,270.21,211.37
2016,6,21,6,30,626.0,64.0,4.5,15.0,251.0,331.5,265.88
2016,6,21,6,45,671.5,67.5,4.55,15.5,302.0,388.57,315.65
2016,6,21,7,0,717.0,71.0,4.6,16.0,353.0,448.56,366.44
2016,6,21,7,15,746.0,74.5,4.6,16.0,403.5,503.67,412.55
2016,6,21,7,30,775.0,78.0,4.6,16.0,454.0,560.27,458.58
2016,6,21,7,45,799.0,80.5,4.6,16.5,504.0,613.72,500.01
2016,6,21,8,0,823.0,83.0,4.6,17.0,554.0,667.6,539.84
2016,6,21,8,15,839.0,85.0,4.55,17.0,600.5,711.92,571.19
2016,6,21,8,30,855.0,87.0,4.5,17.0,647.0,758.55,603.82
2016,6,21,8,45,868.5,88.5,4.45,17.0,690.5,801.59,633.32
2016,6,21,9,0,882.0,90.0,4.4,17.0,734.0,843.18,661.4
2016,6,21,9,15,891.5,91.5,4.4,17.0,772.5,879.6,685.81
2016,6,21,9,30,901.0,93.0,4.4,17.0,811.0,913.86,708.56
2016,6,21,9,45,901.0,98.5,4.4,17.5,842.0,941.27,724.97
2016,6,21,10,0,901.0,104.0,4.4,18.0,873.0,965.7,739.24
2016,6,21,10,15,906.5,105.0,4.4,18.0,900.0,987.62,753.22
2016,6,21,10,30,912.0,106.0,4.4,18.0,927.0,1006.61,765.23
2016,6,21,10,45,915.0,107.5,4.45,18.5,947.5,1020.63,772.87
2016,6,21,11,0,918.0,109.0,4.5,19.0,968.0,1031.46,778.46
2016,6,21,11,15,920.5,109.5,4.55,19.0,982.0,1037.53,782.47
2016,6,21,11,30,923.0,110.0,4.6,19.0,996.0,1040.35,784.42
2016,6,21,11,45,924.0,110.5,4.7,19.0,1002.5,1038.39,783.73
2016,6,21,12,0,925.0,111.0,4.8,19.0,1009.0,1033.18,780.95
2016,6,21,12,15,924.5,111.0,4.95,19.0,1008.0,1022.77,775.14
2016,6,21,12,30,924.0,111.0,5.1,19.0,1007.0,1009.24,767.21
2016,6,21,12,45,922.5,111.0,5.35,19.0,999.0,991.69,757.21
2016,6,21,13,0,921.0,111.0,5.6,19.0,991.0,971.16,744.98
2016,6,21,13,15,918.0,110.5,5.9,19.0,975.5,945.89,729.5
2016,6,21,13,30,915.0,110.0,6.2,19.0,960.0,917.92,711.81
2016,6,21,13,45,910.0,109.5,6.55,19.0,938.0,885.64,690.92
2016,6,21,14,0,905.0,109.0,6.9,19.0,916.0,851.03,667.93
2016,6,21,14,15,899.0,107.5,7.05,18.5,887.5,812.51,642.22
2016,6,21,14,30,893.0,106.0,7.2,18.0,859.0,772.07,614.69
2016,6,21,14,45,883.5,105.0,7.4,18.0,824.5,727.9,582.92
2016,6,21,15,0,874.0,104.0,7.6,18.0,790.0,682.48,549.02
2016,6,21,15,15,863.5,102.5,7.65,17.5,750.5,634.93,512.06
2016,6,21,15,30,853.0,101.0,7.7,17.0,711.0,586.65,473.55
2016,6,21,15,45,837.5,99.0,7.75,17.0,666.5,534.78,430.3
2016,6,21,16,0,822.0,97.0,7.8,17.0,622.0,480.48,384.18
2016,6,21,16,15,804.0,94.5,7.8,16.5,575.0,427.51,338.62
2016,6,21,16,30,786.0,92.0,7.8,16.0,528.0,375.53,292.71
2016,6,21,16,45,760.0,89.0,7.85,16.0,478.0,321.77,244.13
2016,6,21,17,0,734.0,86.0,7.9,16.0,428.0,270.31,197.13
2016,6,21,17,15,701.5,81.5,7.8,15.5,377.5,215.75,148.54
2016,6,21,17,30,669.0,77.0,7.7,15.0,327.0,167.24,106.53
2016,6,21,17,45,620.5,72.0,7.65,15.0,277.0,120.19,69.77
2016,6,21,18,0,572.0,67.0,7.6,15.0,227.0,78.57,43.62
2016,6,21,18,15,506.0,59.5,7.45,15.0,180.0,41.55,31.32
2016,6,21,18,30,440.0,52.0,7.3,15.0,133.0,38.13,27.97
2016,6,21,18,45,340.0,41.5,7.2,15.0,92.5,31.6,21.67
2016,6,21,19,0,240.0,31.0,7.1,15.0,52.0,24.01,13.27
2016,6,21,19,15,120.0,15.5,6.9,14.5,26.0,12.07,0.0
2016,6,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,22,5,15,155.5,17.5,6.3,13.0,34.0,43.53,7.33
2016,6,22,5,30,311.0,35.0,6.4,13.0,68.0,103.73,65.46
2016,6,22,5,45,401.0,44.5,6.5,13.5,110.5,153.4,108.85
2016,6,22,6,0,491.0,54.0,6.6,14.0,153.0,212.67,160.88
2016,6,22,6,15,245.5,58.0,6.6,14.0,107.5,154.43,121.57
2016,6,22,6,30,0.0,62.0,6.6,14.0,62.0,59.96,45.58
2016,6,22,6,45,0.0,75.0,6.65,14.5,75.0,72.74,56.34
2016,6,22,7,0,0.0,88.0,6.7,15.0,88.0,85.54,66.89
2016,6,22,7,15,0.0,97.0,6.65,15.0,97.0,94.32,74.06
2016,6,22,7,30,0.0,106.0,6.6,15.0,106.0,103.13,81.16
2016,6,22,7,45,0.0,123.5,6.6,15.0,123.5,120.45,95.27
2016,6,22,8,0,0.0,141.0,6.6,15.0,141.0,137.8,109.27
2016,6,22,8,15,0.5,156.0,6.55,15.0,156.5,153.01,121.41
2016,6,22,8,30,1.0,171.0,6.5,15.0,172.0,168.26,133.51
2016,6,22,8,45,1.5,170.5,6.5,15.0,172.0,168.01,132.96
2016,6,22,9,0,2.0,170.0,6.5,15.0,172.0,167.84,132.53
2016,6,22,9,15,4.0,183.0,6.45,15.0,186.5,182.49,144.17
2016,6,22,9,30,6.0,196.0,6.4,15.0,201.0,197.25,155.84
2016,6,22,9,45,7.5,209.0,6.35,15.5,215.5,211.63,166.82
2016,6,22,10,0,9.0,222.0,6.3,16.0,230.0,226.04,177.76
2016,6,22,10,15,10.0,236.0,6.25,16.0,245.5,240.98,189.37
2016,6,22,10,30,11.0,250.0,6.2,16.0,261.0,255.9,200.93
2016,6,22,10,45,14.5,282.0,6.2,16.0,296.0,291.2,228.57
2016,6,22,11,0,18.0,314.0,6.2,16.0,331.0,326.47,255.97
2016,6,22,11,15,19.0,326.0,6.2,16.0,344.5,339.19,265.65
2016,6,22,11,30,20.0,338.0,6.2,16.0,358.0,351.79,275.27
2016,6,22,11,45,18.0,325.0,6.2,16.0,343.0,336.43,263.18
2016,6,22,12,0,16.0,312.0,6.2,16.0,328.0,321.09,251.17
2016,6,22,12,15,21.5,344.5,6.25,16.0,366.0,357.98,279.99
2016,6,22,12,30,27.0,377.0,6.3,16.0,404.0,398.89,311.65
2016,6,22,12,45,21.5,339.5,6.35,16.0,360.5,351.35,274.86
2016,6,22,13,0,16.0,302.0,6.4,16.0,317.0,308.62,241.68
2016,6,22,13,15,15.5,296.5,6.4,16.0,311.0,301.98,236.67
2016,6,22,13,30,15.0,291.0,6.4,16.0,305.0,295.33,231.61
2016,6,22,13,45,18.0,304.5,6.45,16.0,321.0,310.01,243.41
2016,6,22,14,0,21.0,318.0,6.5,16.0,337.0,324.3,254.9
2016,6,22,14,15,24.5,322.0,6.5,16.0,343.5,329.34,259.2
2016,6,22,14,30,28.0,326.0,6.5,16.0,350.0,333.49,262.85
2016,6,22,14,45,31.5,320.0,6.5,16.0,346.0,327.77,258.81
2016,6,22,15,0,35.0,314.0,6.5,16.0,342.0,321.65,254.47
2016,6,22,15,15,45.0,308.5,6.5,15.5,342.5,319.59,253.94
2016,6,22,15,30,55.0,303.0,6.5,15.0,343.0,316.41,252.44
2016,6,22,15,45,45.5,276.5,6.55,15.0,308.0,282.94,226.02
2016,6,22,16,0,36.0,250.0,6.6,15.0,273.0,250.58,200.38
2016,6,22,16,15,64.0,243.0,6.65,15.0,280.0,252.53,202.27
2016,6,22,16,30,92.0,236.0,6.7,15.0,287.0,251.29,201.06
2016,6,22,16,45,66.5,207.5,6.8,15.0,243.0,211.39,168.89
2016,6,22,17,0,41.0,179.0,6.9,15.0,199.0,174.49,139.26
2016,6,22,17,15,68.5,163.0,6.95,14.5,191.5,162.31,128.5
2016,6,22,17,30,96.0,147.0,7.0,14.0,184.0,143.62,111.89
2016,6,22,17,45,84.0,127.0,7.1,14.0,155.5,121.68,94.21
2016,6,22,18,0,72.0,107.0,7.2,14.0,127.0,97.73,75.35
2016,6,22,18,15,256.5,80.0,7.15,14.0,130.5,62.88,50.41
2016,6,22,18,30,441.0,53.0,7.1,14.0,134.0,39.03,28.88
2016,6,22,18,45,339.0,42.5,7.05,14.0,93.5,32.53,22.58
2016,6,22,19,0,237.0,32.0,7.0,14.0,53.0,24.83,14.04
2016,6,22,19,15,118.5,16.0,6.95,14.0,26.5,12.48,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,176.5,16.0,6.5,13.0,34.5,44.63,6.31
2016,6,23,5,30,353.0,32.0,6.5,13.0,69.0,108.54,67.52
2016,6,23,5,45,449.0,39.5,6.55,13.5,113.0,159.62,112.32
2016,6,23,6,0,545.0,47.0,6.6,14.0,157.0,220.94,166.31
2016,6,23,6,15,455.0,71.0,6.5,14.0,180.5,244.2,192.99
2016,6,23,6,30,365.0,95.0,6.4,14.0,204.0,256.04,207.7
2016,6,23,6,45,395.5,107.5,6.35,14.5,245.5,302.39,248.18
2016,6,23,7,0,426.0,120.0,6.3,15.0,287.0,351.36,289.86
2016,6,23,7,15,425.5,139.5,6.2,15.0,326.0,393.04,324.86
2016,6,23,7,30,425.0,159.0,6.1,15.0,365.0,433.91,358.24
2016,6,23,7,45,640.0,117.0,6.05,15.0,464.5,550.86,455.32
2016,6,23,8,0,855.0,75.0,6.0,15.0,564.0,676.76,556.18
2016,6,23,8,15,871.0,77.0,5.85,15.0,611.5,725.54,591.24
2016,6,23,8,30,887.0,79.0,5.7,15.0,659.0,773.49,625.33
2016,6,23,8,45,900.0,80.5,5.6,15.5,703.0,817.38,654.78
2016,6,23,9,0,913.0,82.0,5.5,16.0,747.0,859.7,682.56
2016,6,23,9,15,921.0,83.5,5.35,16.0,785.5,895.86,706.44
2016,6,23,9,30,929.0,85.0,5.2,16.0,824.0,929.71,728.36
2016,6,23,9,45,930.5,89.0,5.05,16.5,856.0,957.75,744.43
2016,6,23,10,0,932.0,93.0,4.9,17.0,888.0,982.79,758.16
2016,6,23,10,15,936.0,94.0,4.9,17.0,914.5,1003.98,771.78
2016,6,23,10,30,940.0,95.0,4.9,17.0,941.0,1022.11,783.33
2016,6,23,10,45,943.0,95.5,4.95,17.0,960.5,1035.56,792.17
2016,6,23,11,0,946.0,96.0,5.0,17.0,980.0,1045.75,798.9
2016,6,23,11,15,947.0,96.5,5.1,17.0,993.0,1050.63,802.53
2016,6,23,11,30,948.0,97.0,5.2,17.0,1006.0,1052.14,803.99
2016,6,23,11,45,949.0,96.0,5.3,17.0,1011.5,1048.77,802.2
2016,6,23,12,0,950.0,95.0,5.4,17.0,1017.0,1042.08,798.22
2016,6,23,12,15,949.5,95.0,5.6,17.0,1015.5,1031.62,792.46
2016,6,23,12,30,949.0,95.0,5.8,17.0,1014.0,1017.94,784.43
2016,6,23,12,45,945.0,95.5,6.0,17.0,1005.0,998.26,772.11
2016,6,23,13,0,941.0,96.0,6.2,17.0,996.0,975.6,757.62
2016,6,23,13,15,938.5,95.5,6.35,17.0,980.5,950.47,740.96
2016,6,23,13,30,936.0,95.0,6.5,17.0,965.0,922.54,722.17
2016,6,23,13,45,933.0,93.5,6.7,17.0,943.5,890.51,700.49
2016,6,23,14,0,930.0,92.0,6.9,17.0,922.0,855.97,676.74
2016,6,23,14,15,924.5,91.0,7.0,17.0,893.5,817.58,649.52
2016,6,23,14,30,919.0,90.0,7.1,17.0,865.0,777.17,620.56
2016,6,23,14,45,913.5,87.0,7.25,17.0,831.0,733.0,588.62
2016,6,23,15,0,908.0,84.0,7.4,17.0,797.0,687.21,555.07
2016,6,23,15,15,898.0,82.5,7.4,16.5,757.5,638.6,517.16
2016,6,23,15,30,888.0,81.0,7.4,16.0,718.0,589.16,477.5
2016,6,23,15,45,876.0,79.0,7.45,16.0,674.0,537.6,434.3
2016,6,23,16,0,864.0,77.0,7.5,16.0,630.0,485.86,389.86
2016,6,23,16,15,846.5,75.0,7.5,16.0,582.0,431.81,342.46
2016,6,23,16,30,829.0,73.0,7.5,16.0,534.0,378.61,294.69
2016,6,23,16,45,803.5,71.0,7.5,16.0,483.5,323.89,245.01
2016,6,23,17,0,778.0,69.0,7.5,16.0,433.0,267.72,193.81
2016,6,23,17,15,748.0,65.5,7.4,15.5,382.0,215.1,146.33
2016,6,23,17,30,718.0,62.0,7.3,15.0,331.0,165.59,103.07
2016,6,23,17,45,671.5,58.5,7.2,15.0,280.5,117.61,65.35
2016,6,23,18,0,625.0,55.0,7.1,15.0,230.0,74.88,38.6
2016,6,23,18,15,563.0,49.0,6.9,15.0,183.0,32.7,23.47
2016,6,23,18,30,501.0,43.0,6.7,15.0,136.0,30.08,20.9
2016,6,23,18,45,397.5,35.0,6.5,15.0,95.0,25.51,16.42
2016,6,23,19,0,294.0,27.0,6.3,15.0,54.0,20.63,10.69
2016,6,23,19,15,147.0,13.5,6.1,14.5,27.0,10.09,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,187.0,15.0,5.7,14.0,34.5,44.74,4.93
2016,6,24,5,30,374.0,30.0,5.9,14.0,69.0,110.16,67.54
2016,6,24,5,45,461.0,38.0,6.15,14.0,112.5,160.54,112.31
2016,6,24,6,0,548.0,46.0,6.4,14.0,156.0,220.25,165.51
2016,6,24,6,15,274.0,71.5,6.5,14.0,126.5,179.0,141.51
2016,6,24,6,30,0.0,97.0,6.6,14.0,97.0,95.84,75.98
2016,6,24,6,45,4.5,114.5,6.7,14.5,116.5,115.22,92.19
2016,6,24,7,0,9.0,132.0,6.8,15.0,136.0,135.04,108.5
2016,6,24,7,15,20.0,156.0,6.75,15.0,165.5,165.65,133.85
2016,6,24,7,30,31.0,180.0,6.7,15.0,195.0,201.97,163.67
2016,6,24,7,45,35.5,202.0,6.7,15.0,221.0,228.84,185.31
2016,6,24,8,0,40.0,224.0,6.7,15.0,247.0,256.01,206.99
2016,6,24,8,15,39.0,241.0,6.65,15.0,265.0,274.1,220.97
2016,6,24,8,30,38.0,258.0,6.6,15.0,283.0,292.01,234.7
2016,6,24,8,45,51.5,287.0,6.6,15.5,323.5,334.17,267.65
2016,6,24,9,0,65.0,316.0,6.6,16.0,364.0,377.07,300.7
2016,6,24,9,15,218.0,326.5,6.6,16.0,498.0,530.05,424.41
2016,6,24,9,30,371.0,337.0,6.6,16.0,632.0,691.6,550.78
2016,6,24,9,45,307.5,370.0,6.6,16.0,622.0,676.12,535.47
2016,6,24,10,0,244.0,403.0,6.6,16.0,612.0,656.41,517.52
2016,6,24,10,15,366.0,374.0,6.6,16.0,698.0,746.68,588.89
2016,6,24,10,30,488.0,345.0,6.6,16.0,784.0,847.02,665.86
2016,6,24,10,45,716.5,226.5,6.6,16.5,887.5,956.85,749.88
2016,6,24,11,0,945.0,108.0,6.6,17.0,991.0,1057.11,818.99
2016,6,24,11,15,947.5,108.5,6.6,17.0,1005.5,1063.45,822.42
2016,6,24,11,30,950.0,109.0,6.6,17.0,1020.0,1066.43,824.08
2016,6,24,11,45,949.5,110.5,6.65,17.0,1026.0,1064.05,822.41
2016,6,24,12,0,949.0,112.0,6.7,17.0,1032.0,1058.33,818.51
2016,6,24,12,15,948.5,111.5,6.8,17.0,1031.5,1047.32,811.29
2016,6,24,12,30,948.0,111.0,6.9,17.0,1031.0,1033.09,801.87
2016,6,24,12,45,943.5,113.0,7.05,17.0,1022.0,1014.37,789.54
2016,6,24,13,0,939.0,115.0,7.2,17.0,1013.0,992.69,775.09
2016,6,24,13,15,936.5,114.0,7.3,17.0,997.5,967.06,757.52
2016,6,24,13,30,934.0,113.0,7.4,17.0,982.0,938.63,737.87
2016,6,24,13,45,930.5,111.5,7.5,17.0,960.0,906.19,715.2
2016,6,24,14,0,927.0,110.0,7.6,17.0,938.0,871.27,690.57
2016,6,24,14,15,921.0,109.0,7.65,17.0,909.0,832.53,662.77
2016,6,24,14,30,915.0,108.0,7.7,17.0,880.0,791.8,633.31
2016,6,24,14,45,907.0,106.0,7.75,17.0,845.0,746.91,600.45
2016,6,24,15,0,899.0,104.0,7.8,17.0,810.0,700.59,565.61
2016,6,24,15,15,888.5,102.5,7.75,17.0,770.0,651.96,526.54
2016,6,24,15,30,878.0,101.0,7.7,17.0,730.0,602.56,486.05
2016,6,24,15,45,863.0,99.0,7.65,17.0,685.0,549.75,442.0
2016,6,24,16,0,848.0,97.0,7.6,17.0,640.0,494.43,395.02
2016,6,24,16,15,829.5,94.0,7.55,16.5,591.5,439.45,347.87
2016,6,24,16,30,811.0,91.0,7.5,16.0,543.0,385.48,300.35
2016,6,24,16,45,785.0,88.5,7.45,16.0,492.0,330.8,250.94
2016,6,24,17,0,759.0,86.0,7.4,16.0,441.0,278.41,203.05
2016,6,24,17,15,726.0,81.5,7.3,15.5,389.0,225.2,155.49
2016,6,24,17,30,693.0,77.0,7.2,15.0,337.0,172.34,109.77
2016,6,24,17,45,644.0,72.0,7.15,15.0,285.5,123.83,71.71
2016,6,24,18,0,595.0,67.0,7.1,15.0,234.0,80.81,44.44
2016,6,24,18,15,527.5,59.5,6.9,15.0,185.5,41.48,31.26
2016,6,24,18,30,460.0,52.0,6.7,15.0,137.0,38.05,27.92
2016,6,24,18,45,356.0,42.0,6.55,15.0,95.5,32.0,22.04
2016,6,24,19,0,252.0,32.0,6.4,15.0,54.0,25.55,14.61
2016,6,24,19,15,126.0,16.0,6.15,14.5,27.0,12.47,0.0
2016,6,24,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,146.5,17.5,3.6,14.0,32.5,41.58,3.31
2016,6,25,5,30,293.0,35.0,3.6,14.0,65.0,99.36,61.84
2016,6,25,5,45,391.5,44.0,3.6,14.0,108.0,149.42,105.1
2016,6,25,6,0,490.0,53.0,3.6,14.0,151.0,209.96,157.63
2016,6,25,6,15,552.0,60.0,3.6,14.0,199.5,265.83,207.94
2016,6,25,6,30,614.0,67.0,3.6,14.0,248.0,327.79,262.86
2016,6,25,6,45,659.5,71.5,3.6,14.5,299.5,385.31,312.82
2016,6,25,7,0,705.0,76.0,3.6,15.0,351.0,446.61,364.35
2016,6,25,7,15,735.5,80.0,3.65,15.0,402.0,501.52,410.16
2016,6,25,7,30,766.0,84.0,3.7,15.0,453.0,559.13,456.81
2016,6,25,7,45,791.0,86.5,3.75,15.5,503.5,612.9,498.38
2016,6,25,8,0,816.0,89.0,3.8,16.0,554.0,667.21,538.86
2016,6,25,8,15,833.5,91.5,3.75,16.0,602.0,716.29,573.57
2016,6,25,8,30,851.0,94.0,3.7,16.0,650.0,761.1,604.59
2016,6,25,8,45,866.0,95.5,3.7,16.5,694.5,805.31,633.79
2016,6,25,9,0,881.0,97.0,3.7,17.0,739.0,848.18,661.57
2016,6,25,9,15,891.5,99.0,3.7,17.0,778.5,886.09,686.72
2016,6,25,9,30,902.0,101.0,3.7,17.0,818.0,921.91,710.25
2016,6,25,9,45,904.0,105.5,3.7,17.5,850.0,950.25,727.07
2016,6,25,10,0,906.0,110.0,3.7,18.0,882.0,975.7,741.84
2016,6,25,10,15,912.5,111.5,3.7,18.0,910.0,999.34,756.77
2016,6,25,10,30,919.0,113.0,3.7,18.0,938.0,1020.07,769.75
2016,6,25,10,45,924.0,113.0,3.75,18.0,959.5,1034.73,779.06
2016,6,25,11,0,929.0,113.0,3.8,18.0,981.0,1046.23,786.39
2016,6,25,11,15,931.5,114.0,3.9,18.0,995.5,1053.02,791.06
2016,6,25,11,30,934.0,115.0,4.0,18.0,1010.0,1056.51,793.66
2016,6,25,11,45,936.0,115.0,4.1,18.5,1017.0,1055.16,791.63
2016,6,25,12,0,938.0,115.0,4.2,19.0,1024.0,1050.51,787.53
2016,6,25,12,15,938.0,115.0,4.35,19.0,1023.5,1040.62,781.82
2016,6,25,12,30,938.0,115.0,4.5,19.0,1023.0,1027.53,774.38
2016,6,25,12,45,938.0,113.5,4.7,19.0,1015.5,1009.84,764.44
2016,6,25,13,0,938.0,112.0,4.9,19.0,1008.0,989.07,752.27
2016,6,25,13,15,935.0,111.0,5.1,18.5,993.0,963.06,737.72
2016,6,25,13,30,932.0,110.0,5.3,18.0,978.0,934.27,720.95
2016,6,25,13,45,927.5,109.5,5.55,18.0,955.5,902.04,700.32
2016,6,25,14,0,923.0,109.0,5.8,18.0,933.0,867.39,677.58
2016,6,25,14,15,916.5,108.0,5.95,18.0,904.0,828.43,650.86
2016,6,25,14,30,910.0,107.0,6.1,18.0,875.0,787.52,622.4
2016,6,25,14,45,901.0,105.5,6.25,18.0,839.5,742.61,590.6
2016,6,25,15,0,892.0,104.0,6.4,18.0,804.0,696.36,556.76
2016,6,25,15,15,881.0,102.0,6.45,18.0,764.0,647.27,518.19
2016,6,25,15,30,870.0,100.0,6.5,18.0,724.0,597.47,478.16
2016,6,25,15,45,855.5,98.0,6.6,18.0,679.5,545.32,435.4
2016,6,25,16,0,841.0,96.0,6.7,18.0,635.0,490.61,389.57
2016,6,25,16,15,822.5,93.0,6.7,17.5,586.5,435.98,343.18
2016,6,25,16,30,804.0,90.0,6.7,17.0,538.0,382.37,296.37
2016,6,25,16,45,779.5,86.5,6.7,17.0,487.5,327.62,247.27
2016,6,25,17,0,755.0,83.0,6.7,17.0,437.0,274.99,199.49
2016,6,25,17,15,722.0,79.0,6.65,16.5,385.5,222.43,152.7
2016,6,25,17,30,689.0,75.0,6.6,16.0,334.0,170.33,107.81
2016,6,25,17,45,641.5,70.0,6.55,16.0,283.0,122.16,70.09
2016,6,25,18,0,594.0,65.0,6.5,16.0,232.0,79.31,42.93
2016,6,25,18,15,527.5,58.0,6.35,15.5,184.0,40.16,30.03
2016,6,25,18,30,461.0,51.0,6.2,15.0,136.0,37.11,27.1
2016,6,25,18,45,357.0,41.0,6.1,15.0,95.0,31.02,21.2
2016,6,25,19,0,253.0,31.0,6.0,15.0,54.0,24.51,13.82
2016,6,25,19,15,126.5,15.5,5.85,15.0,27.0,12.05,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,153.5,16.0,4.55,14.0,32.0,40.7,1.52
2016,6,26,5,30,307.0,32.0,4.6,14.0,64.0,98.74,60.65
2016,6,26,5,45,400.5,41.0,4.7,14.0,106.0,148.1,103.73
2016,6,26,6,0,494.0,50.0,4.8,14.0,148.0,207.49,155.72
2016,6,26,6,15,247.0,69.0,4.8,14.0,118.0,166.32,131.0
2016,6,26,6,30,0.0,88.0,4.8,14.0,88.0,86.51,68.05
2016,6,26,6,45,0.0,106.0,4.85,14.5,106.0,104.39,83.01
2016,6,26,7,0,0.0,124.0,4.9,15.0,124.0,122.25,97.62
2016,6,26,7,15,6.5,144.5,4.9,15.0,147.5,146.28,117.4
2016,6,26,7,30,13.0,165.0,4.9,15.0,171.0,170.92,137.48
2016,6,26,7,45,11.5,176.0,4.95,15.5,182.0,181.19,145.16
2016,6,26,8,0,10.0,187.0,5.0,16.0,193.0,191.35,152.65
2016,6,26,8,15,13.5,207.5,4.95,16.0,216.0,214.74,171.17
2016,6,26,8,30,17.0,228.0,4.9,16.0,239.0,238.38,189.71
2016,6,26,8,45,23.5,253.5,4.85,16.5,270.0,269.76,213.95
2016,6,26,9,0,30.0,279.0,4.8,17.0,301.0,308.55,243.63
2016,6,26,9,15,30.0,293.5,4.7,17.0,316.5,323.99,254.97
2016,6,26,9,30,30.0,308.0,4.6,17.0,332.0,339.31,266.2
2016,6,26,9,45,38.5,336.0,4.55,17.0,368.0,376.45,294.53
2016,6,26,10,0,47.0,364.0,4.5,17.0,404.0,413.76,322.63
2016,6,26,10,15,55.0,386.0,4.5,17.0,434.5,444.38,345.51
2016,6,26,10,30,63.0,408.0,4.5,17.0,465.0,474.94,368.22
2016,6,26,10,45,97.0,434.5,4.55,17.5,524.5,535.73,413.65
2016,6,26,11,0,131.0,461.0,4.6,18.0,584.0,603.9,463.52
2016,6,26,11,15,168.5,469.0,4.65,18.0,629.5,648.57,496.92
2016,6,26,11,30,206.0,477.0,4.7,18.0,675.0,692.62,529.72
2016,6,26,11,45,197.0,481.5,4.8,18.0,672.0,685.61,524.28
2016,6,26,12,0,188.0,486.0,4.9,18.0,669.0,677.76,518.51
2016,6,26,12,15,178.0,486.0,5.0,18.0,659.5,663.67,508.27
2016,6,26,12,30,168.0,486.0,5.1,18.0,650.0,649.04,497.66
2016,6,26,12,45,174.5,474.0,5.25,18.5,643.0,637.89,489.54
2016,6,26,13,0,181.0,462.0,5.4,19.0,636.0,626.01,480.87
2016,6,26,13,15,221.5,455.0,5.6,19.0,664.0,649.23,499.99
2016,6,26,13,30,262.0,448.0,5.8,19.0,692.0,671.28,518.05
2016,6,26,13,45,272.0,427.5,6.05,19.0,675.5,649.27,503.22
2016,6,26,14,0,282.0,407.0,6.3,19.0,659.0,626.13,487.47
2016,6,26,14,15,231.5,403.0,6.45,18.5,606.0,569.69,445.35
2016,6,26,14,30,181.0,399.0,6.6,18.0,553.0,516.83,405.41
2016,6,26,14,45,177.0,385.0,6.8,18.0,530.5,491.1,386.36
2016,6,26,15,0,173.0,371.0,7.0,18.0,508.0,465.39,367.05
2016,6,26,15,15,143.5,349.5,7.05,18.0,459.0,417.04,329.43
2016,6,26,15,30,114.0,328.0,7.1,18.0,410.0,371.3,293.64
2016,6,26,15,45,109.5,305.5,7.2,18.0,380.5,342.97,271.66
2016,6,26,16,0,105.0,283.0,7.3,18.0,351.0,313.1,248.21
2016,6,26,16,15,110.5,261.5,7.25,17.5,328.0,286.07,227.15
2016,6,26,16,30,116.0,240.0,7.2,17.0,305.0,261.08,207.29
2016,6,26,16,45,141.5,216.5,7.15,17.0,288.5,240.37,189.72
2016,6,26,17,0,167.0,193.0,7.1,17.0,272.0,217.09,169.41
2016,6,26,17,15,147.5,171.0,7.0,16.5,234.5,182.74,141.42
2016,6,26,17,30,128.0,149.0,6.9,16.0,197.0,150.7,115.54
2016,6,26,17,45,114.5,128.5,6.8,16.0,167.0,122.82,93.11
2016,6,26,18,0,101.0,108.0,6.7,16.0,137.0,96.66,72.9
2016,6,26,18,15,260.5,80.5,6.55,15.5,134.0,63.36,50.54
2016,6,26,18,30,420.0,53.0,6.4,15.0,131.0,38.92,28.68
2016,6,26,18,45,327.0,42.0,6.3,15.0,91.5,31.96,22.01
2016,6,26,19,0,234.0,31.0,6.2,15.0,52.0,23.97,13.39
2016,6,26,19,15,117.0,15.5,6.05,15.0,26.0,12.05,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,164.0,15.0,4.65,13.0,32.0,40.79,0.0
2016,6,27,5,30,328.0,30.0,4.6,13.0,64.0,100.34,61.12
2016,6,27,5,45,417.5,38.5,4.55,13.5,106.0,149.16,104.1
2016,6,27,6,0,507.0,47.0,4.5,14.0,148.0,207.61,155.3
2016,6,27,6,15,253.5,60.0,4.5,14.0,110.5,158.4,124.22
2016,6,27,6,30,0.0,73.0,4.5,14.0,73.0,71.12,55.02
2016,6,27,6,45,0.0,88.0,4.5,14.5,88.0,85.93,67.47
2016,6,27,7,0,0.0,103.0,4.5,15.0,103.0,100.74,79.63
2016,6,27,7,15,5.0,132.0,4.45,15.0,134.5,132.61,106.01
2016,6,27,7,30,10.0,161.0,4.4,15.0,166.0,165.01,132.49
2016,6,27,7,45,20.5,188.0,4.4,15.5,199.5,199.36,160.09
2016,6,27,8,0,31.0,215.0,4.4,16.0,233.0,240.22,192.49
2016,6,27,8,15,31.5,233.0,4.35,16.0,252.5,260.13,207.78
2016,6,27,8,30,32.0,251.0,4.3,16.0,272.0,279.99,222.93
2016,6,27,8,45,43.5,279.5,4.25,16.5,310.0,319.77,253.47
2016,6,27,9,0,55.0,308.0,4.2,17.0,348.0,360.19,283.98
2016,6,27,9,15,66.0,333.5,4.2,17.0,384.0,397.51,312.29
2016,6,27,9,30,77.0,359.0,4.2,17.0,420.0,435.2,340.61
2016,6,27,9,45,88.5,380.5,4.2,17.5,453.5,469.38,365.36
2016,6,27,10,0,100.0,402.0,4.2,18.0,487.0,503.7,389.93
2016,6,27,10,15,110.0,419.0,4.2,18.0,516.0,539.72,416.15
2016,6,27,10,30,120.0,436.0,4.2,18.0,545.0,567.63,436.33
2016,6,27,10,45,156.0,449.5,4.25,18.5,593.5,617.24,472.45
2016,6,27,11,0,192.0,463.0,4.3,19.0,642.0,666.8,507.95
2016,6,27,11,15,195.0,470.0,4.35,19.0,654.5,676.17,514.32
2016,6,27,11,30,198.0,477.0,4.4,19.0,667.0,684.66,520.32
2016,6,27,11,45,198.0,481.0,4.5,19.0,672.0,686.17,521.53
2016,6,27,12,0,198.0,485.0,4.6,19.0,677.0,686.76,522.17
2016,6,27,12,15,218.5,481.5,4.75,19.0,693.5,699.07,532.29
2016,6,27,12,30,239.0,478.0,4.9,19.0,710.0,710.07,541.42
2016,6,27,12,45,256.0,469.5,5.1,19.0,716.0,714.59,546.06
2016,6,27,13,0,273.0,461.0,5.3,19.0,722.0,713.77,546.94
2016,6,27,13,15,304.5,445.0,5.5,19.0,732.0,717.32,551.53
2016,6,27,13,30,336.0,429.0,5.7,19.0,742.0,718.56,554.37
2016,6,27,13,45,389.0,391.5,5.95,19.0,745.0,714.99,554.75
2016,6,27,14,0,442.0,354.0,6.2,19.0,748.0,708.23,552.56
2016,6,27,14,15,481.0,327.5,6.35,18.5,744.5,695.54,546.0
2016,6,27,14,30,520.0,301.0,6.5,18.0,741.0,679.05,536.28
2016,6,27,14,45,532.0,280.0,6.7,18.0,714.0,644.47,511.1
2016,6,27,15,0,544.0,259.0,6.9,18.0,687.0,607.94,483.9
2016,6,27,15,15,697.0,180.0,7.0,18.0,699.0,603.41,483.0
2016,6,27,15,30,850.0,101.0,7.1,18.0,711.0,587.66,471.82
2016,6,27,15,45,837.0,98.5,7.25,18.0,667.5,536.8,429.83
2016,6,27,16,0,824.0,96.0,7.4,18.0,624.0,483.26,384.78
2016,6,27,16,15,806.0,93.0,7.4,17.5,576.5,429.69,339.07
2016,6,27,16,30,788.0,90.0,7.4,17.0,529.0,377.09,292.97
2016,6,27,16,45,765.5,86.0,7.45,17.0,480.0,323.34,244.59
2016,6,27,17,0,743.0,82.0,7.5,17.0,431.0,271.51,197.36
2016,6,27,17,15,711.0,78.0,7.45,16.5,380.5,219.76,151.14
2016,6,27,17,30,679.0,74.0,7.4,16.0,330.0,168.42,106.76
2016,6,27,17,45,635.5,68.5,7.35,16.0,280.0,120.74,69.14
2016,6,27,18,0,592.0,63.0,7.3,16.0,230.0,77.93,41.69
2016,6,27,18,15,528.5,56.0,7.1,15.5,183.0,38.81,28.83
2016,6,27,18,30,465.0,49.0,6.9,15.0,136.0,35.28,25.48
2016,6,27,18,45,368.0,39.5,6.75,15.0,95.0,29.59,19.96
2016,6,27,19,0,271.0,30.0,6.6,15.0,54.0,23.5,13.03
2016,6,27,19,15,135.5,15.0,6.4,15.0,27.0,11.44,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,135.0,16.5,5.0,14.0,30.0,37.51,0.0
2016,6,28,5,30,270.0,33.0,5.0,14.0,60.0,92.12,56.39
2016,6,28,5,45,361.0,43.0,5.0,14.0,101.0,139.8,98.02
2016,6,28,6,0,452.0,53.0,5.0,14.0,142.0,197.26,148.14
2016,6,28,6,15,226.0,62.0,5.0,14.0,106.5,150.83,118.36
2016,6,28,6,30,0.0,71.0,5.0,14.0,71.0,69.1,53.32
2016,6,28,6,45,0.0,86.5,5.05,14.5,86.5,84.42,66.2
2016,6,28,7,0,0.0,102.0,5.1,15.0,102.0,99.74,78.81
2016,6,28,7,15,0.0,118.5,5.05,15.0,118.5,116.08,92.22
2016,6,28,7,30,0.0,135.0,5.0,15.0,135.0,132.42,105.47
2016,6,28,7,45,4.0,159.0,4.95,15.5,161.5,158.98,126.85
2016,6,28,8,0,8.0,183.0,4.9,16.0,188.0,185.9,148.2
2016,6,28,8,15,10.5,200.0,4.8,16.0,207.0,204.91,163.14
2016,6,28,8,30,13.0,217.0,4.7,16.0,226.0,224.09,178.11
2016,6,28,8,45,14.5,232.0,4.6,16.0,242.0,240.58,190.79
2016,6,28,9,0,16.0,247.0,4.5,16.0,258.0,257.14,203.44
2016,6,28,9,15,18.0,265.0,4.45,16.0,279.0,277.24,218.84
2016,6,28,9,30,20.0,283.0,4.4,16.0,300.0,297.38,234.17
2016,6,28,9,45,31.5,321.0,4.35,16.5,348.0,354.34,277.75
2016,6,28,10,0,43.0,359.0,4.3,17.0,396.0,404.8,315.47
2016,6,28,10,15,35.5,353.5,4.35,17.0,385.0,391.79,304.79
2016,6,28,10,30,28.0,348.0,4.4,17.0,374.0,378.52,294.13
2016,6,28,10,45,48.0,390.0,4.5,17.0,435.0,441.19,342.22
2016,6,28,11,0,68.0,432.0,4.6,17.0,496.0,503.87,389.48
2016,6,28,11,15,71.0,442.0,4.7,17.0,509.5,516.26,398.49
2016,6,28,11,30,74.0,452.0,4.8,17.0,523.0,528.26,407.44
2016,6,28,11,45,107.0,468.5,4.95,17.5,572.0,576.44,443.65
2016,6,28,12,0,140.0,485.0,5.1,18.0,621.0,629.22,482.64
2016,6,28,12,15,250.0,460.0,5.25,18.0,702.5,713.13,548.05
2016,6,28,12,30,360.0,435.0,5.4,18.0,784.0,788.7,606.5
2016,6,28,12,45,287.5,454.5,5.55,18.0,732.0,729.95,561.89
2016,6,28,13,0,215.0,474.0,5.7,18.0,680.0,669.78,516.29
2016,6,28,13,15,175.5,467.0,5.8,18.0,633.5,619.23,478.51
2016,6,28,13,30,136.0,460.0,5.9,18.0,587.0,570.12,441.36
2016,6,28,13,45,151.0,449.0,6.05,18.0,586.5,565.65,439.29
2016,6,28,14,0,166.0,438.0,6.2,18.0,586.0,559.92,436.09
2016,6,28,14,15,121.5,413.0,6.25,17.5,520.0,492.69,385.3
2016,6,28,14,30,77.0,388.0,6.3,17.0,454.0,428.98,336.59
2016,6,28,14,45,65.5,363.0,6.4,17.0,417.5,392.4,308.7
2016,6,28,15,0,54.0,338.0,6.5,17.0,381.0,356.86,281.34
2016,6,28,15,15,55.5,322.0,6.5,17.0,364.0,338.82,267.72
2016,6,28,15,30,57.0,306.0,6.5,17.0,347.0,320.62,253.84
2016,6,28,15,45,41.0,271.5,6.55,17.0,300.5,276.34,219.03
2016,6,28,16,0,25.0,237.0,6.6,17.0,254.0,236.72,187.73
2016,6,28,16,15,21.0,216.5,6.6,16.5,230.0,213.92,170.13
2016,6,28,16,30,17.0,196.0,6.6,16.0,206.0,191.59,152.73
2016,6,28,16,45,16.5,180.0,6.65,16.0,189.0,174.94,139.48
2016,6,28,17,0,16.0,164.0,6.7,16.0,172.0,158.35,126.17
2016,6,28,17,15,8.0,129.5,6.7,15.5,133.5,123.97,98.41
2016,6,28,17,30,0.0,95.0,6.7,15.0,95.0,90.56,71.15
2016,6,28,17,45,0.0,80.5,6.75,15.0,80.5,76.85,59.71
2016,6,28,18,0,0.0,66.0,6.8,15.0,66.0,63.22,48.16
2016,6,28,18,15,224.5,58.5,6.75,14.5,100.5,41.89,31.7
2016,6,28,18,30,449.0,51.0,6.7,14.0,135.0,37.08,27.18
2016,6,28,18,45,349.0,41.0,6.65,14.0,94.5,31.0,21.28
2016,6,28,19,0,249.0,31.0,6.6,14.0,54.0,24.5,13.89
2016,6,28,19,15,124.5,15.5,6.45,14.0,27.0,12.05,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,159.0,15.5,5.0,13.0,31.5,40.11,0.0
2016,6,29,5,30,318.0,31.0,5.0,13.0,63.0,98.78,59.72
2016,6,29,5,45,415.0,40.0,5.0,13.5,106.0,149.26,104.03
2016,6,29,6,0,512.0,49.0,5.0,14.0,149.0,210.17,157.12
2016,6,29,6,15,256.0,47.0,5.0,14.0,97.0,144.15,112.27
2016,6,29,6,30,0.0,45.0,5.0,14.0,45.0,43.46,31.52
2016,6,29,6,45,0.0,54.0,5.05,14.0,54.0,52.17,38.98
2016,6,29,7,0,0.0,63.0,5.1,14.0,63.0,60.89,46.3
2016,6,29,7,15,0.0,83.5,5.1,14.0,83.5,80.87,63.04
2016,6,29,7,30,0.0,104.0,5.1,14.0,104.0,101.16,79.83
2016,6,29,7,45,0.0,121.5,5.1,14.5,121.5,118.49,93.8
2016,6,29,8,0,0.0,139.0,5.1,15.0,139.0,135.83,107.59
2016,6,29,8,15,1.0,156.0,5.1,15.0,156.5,153.42,121.68
2016,6,29,8,30,2.0,173.0,5.1,15.0,174.0,171.08,135.72
2016,6,29,8,45,3.0,178.0,5.2,15.0,180.0,176.76,140.0
2016,6,29,9,0,4.0,183.0,5.3,15.0,186.0,182.53,144.37
2016,6,29,9,15,6.0,198.0,5.3,15.0,202.5,199.24,157.58
2016,6,29,9,30,8.0,213.0,5.3,15.0,219.0,216.05,170.79
2016,6,29,9,45,8.5,217.0,5.35,15.5,224.0,220.55,173.76
2016,6,29,10,0,9.0,221.0,5.4,16.0,229.0,225.06,176.77
2016,6,29,10,15,14.0,266.0,5.4,16.0,278.5,274.83,215.95
2016,6,29,10,30,19.0,311.0,5.4,16.0,328.0,324.79,254.77
2016,6,29,10,45,16.5,293.0,5.45,16.0,308.0,304.2,238.35
2016,6,29,11,0,14.0,275.0,5.5,16.0,288.0,283.65,222.1
2016,6,29,11,15,25.0,336.5,5.5,16.0,360.5,362.17,283.31
2016,6,29,11,30,36.0,398.0,5.5,16.0,433.0,435.01,339.04
2016,6,29,11,45,30.5,382.0,5.55,16.0,411.5,412.05,321.09
2016,6,29,12,0,25.0,366.0,5.6,16.0,390.0,389.14,303.39
2016,6,29,12,15,25.0,365.5,5.7,16.0,390.0,387.26,302.08
2016,6,29,12,30,25.0,365.0,5.8,16.0,390.0,385.23,300.63
2016,6,29,12,45,22.5,349.0,5.95,16.0,371.5,361.73,282.66
2016,6,29,13,0,20.0,333.0,6.1,16.0,353.0,342.72,268.12
2016,6,29,13,15,20.0,329.0,6.15,16.0,348.5,337.79,264.5
2016,6,29,13,30,20.0,325.0,6.2,16.0,344.0,332.81,260.84
2016,6,29,13,45,23.0,332.5,6.3,16.0,353.5,341.43,267.91
2016,6,29,14,0,26.0,340.0,6.4,16.0,363.0,350.2,275.11
2016,6,29,14,15,29.0,338.0,6.4,15.5,363.5,348.38,274.58
2016,6,29,14,30,32.0,336.0,6.4,15.0,364.0,346.22,273.82
2016,6,29,14,45,27.0,310.5,6.45,15.0,333.0,315.94,250.29
2016,6,29,15,0,22.0,285.0,6.5,15.0,302.0,287.69,228.28
2016,6,29,15,15,15.0,248.5,6.5,15.0,260.0,247.29,196.36
2016,6,29,15,30,8.0,212.0,6.5,15.0,218.0,207.68,164.83
2016,6,29,15,45,5.5,196.0,6.5,15.0,200.0,190.46,151.27
2016,6,29,16,0,3.0,180.0,6.5,15.0,182.0,173.53,137.87
2016,6,29,16,15,1.5,154.5,6.45,14.5,155.5,148.51,118.0
2016,6,29,16,30,0.0,129.0,6.4,14.0,129.0,123.74,98.1
2016,6,29,16,45,0.0,113.5,6.4,14.0,113.5,108.98,86.14
2016,6,29,17,0,0.0,98.0,6.4,14.0,98.0,94.27,74.11
2016,6,29,17,15,0.0,75.0,6.35,14.0,75.0,72.52,56.01
2016,6,29,17,30,0.0,52.0,6.3,14.0,52.0,50.24,37.25
2016,6,29,17,45,0.0,44.0,6.25,14.0,44.0,42.49,30.72
2016,6,29,18,0,0.0,36.0,6.2,14.0,36.0,34.75,24.1
2016,6,29,18,15,230.0,44.0,6.1,13.5,87.0,31.13,22.24
2016,6,29,18,30,460.0,52.0,6.0,13.0,138.0,38.01,28.13
2016,6,29,18,45,360.5,41.5,5.9,13.0,96.5,31.49,21.81
2016,6,29,19,0,261.0,31.0,5.8,13.0,55.0,24.51,13.96
2016,6,29,19,15,130.5,15.5,5.7,13.0,27.5,11.92,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.0,4.7,13.0,29.5,36.35,0.0
2016,6,30,5,30,251.0,34.0,4.7,13.0,59.0,88.62,54.05
2016,6,30,5,45,348.5,44.5,4.7,13.5,100.5,137.51,96.47
2016,6,30,6,0,446.0,55.0,4.7,14.0,142.0,196.59,147.41
2016,6,30,6,15,223.0,51.0,4.65,14.0,94.5,137.03,106.75
2016,6,30,6,30,0.0,47.0,4.6,14.0,47.0,45.4,33.17
2016,6,30,6,45,0.0,57.0,4.55,14.0,57.0,55.08,41.45
2016,6,30,7,0,0.0,67.0,4.5,14.0,67.0,64.76,49.59
2016,6,30,7,15,0.0,89.0,4.35,14.0,89.0,86.36,67.65
2016,6,30,7,30,0.0,111.0,4.2,14.0,111.0,108.19,85.67
2016,6,30,7,45,0.0,135.5,4.05,14.5,135.5,132.58,105.39
2016,6,30,8,0,0.0,160.0,3.9,15.0,160.0,157.03,124.83
2016,6,30,8,15,4.5,181.0,3.8,15.0,184.0,181.23,144.2
2016,6,30,8,30,9.0,202.0,3.7,15.0,208.0,205.78,163.67
2016,6,30,8,45,10.5,216.0,3.6,15.0,223.5,221.13,175.51
2016,6,30,9,0,12.0,230.0,3.5,15.0,239.0,236.56,187.35
2016,6,30,9,15,21.0,269.0,3.45,15.0,285.5,283.92,224.56
2016,6,30,9,30,30.0,308.0,3.4,15.0,332.0,339.39,267.42
2016,6,30,9,45,34.0,328.5,3.35,15.5,356.5,364.53,285.68
2016,6,30,10,0,38.0,349.0,3.3,16.0,381.0,389.68,303.84
2016,6,30,10,15,31.0,341.5,3.3,16.0,368.5,375.05,291.96
2016,6,30,10,30,24.0,334.0,3.3,16.0,356.0,360.2,280.09
2016,6,30,10,45,39.5,376.0,3.3,16.0,412.5,418.38,324.45
2016,6,30,11,0,55.0,418.0,3.3,16.0,469.0,476.53,367.87
2016,6,30,11,15,142.0,445.5,3.4,16.0,580.5,598.04,460.26
2016,6,30,11,30,229.0,473.0,3.5,16.0,692.0,711.8,544.34
2016,6,30,11,45,235.0,470.5,3.6,16.5,697.0,712.66,543.63
2016,6,30,12,0,241.0,468.0,3.7,17.0,702.0,717.71,546.58
2016,6,30,12,15,243.0,472.5,3.85,17.0,708.0,719.01,547.91
2016,6,30,12,30,245.0,477.0,4.0,17.0,714.0,719.17,548.49
2016,6,30,12,45,249.0,471.5,4.15,17.0,711.5,710.28,542.86
2016,6,30,13,0,253.0,466.0,4.3,17.0,709.0,700.4,536.65
2016,6,30,13,15,259.5,456.5,4.45,17.0,702.0,687.94,528.87
2016,6,30,13,30,266.0,447.0,4.6,17.0,695.0,674.45,520.25
2016,6,30,13,45,277.0,432.5,4.8,17.0,685.5,658.96,510.46
2016,6,30,14,0,288.0,418.0,5.0,17.0,676.0,642.17,499.54
2016,6,30,14,15,408.0,358.5,5.1,17.0,711.0,667.71,522.74
2016,6,30,14,30,528.0,299.0,5.2,17.0,746.0,683.88,538.32
2016,6,30,14,45,522.5,284.0,5.35,17.0,711.0,642.16,507.55
2016,6,30,15,0,517.0,269.0,5.5,17.0,676.0,599.86,475.98
2016,6,30,15,15,659.0,200.0,5.55,16.5,691.0,599.19,478.71
2016,6,30,15,30,801.0,131.0,5.6,16.0,706.0,586.46,470.67
2016,6,30,15,45,568.5,195.5,5.7,16.0,591.0,480.9,384.82
2016,6,30,16,0,336.0,260.0,5.8,16.0,476.0,398.94,317.8
2016,6,30,16,15,235.0,250.5,5.8,16.0,396.0,327.42,260.36
2016,6,30,16,30,134.0,241.0,5.8,16.0,316.0,269.02,213.75
2016,6,30,16,45,397.5,175.5,5.8,16.0,368.5,282.14,218.91
2016,6,30,17,0,661.0,110.0,5.8,16.0,421.0,272.21,200.57
2016,6,30,17,15,623.5,104.5,5.8,15.5,370.5,221.97,156.48
2016,6,30,17,30,586.0,99.0,5.8,15.0,320.0,175.75,117.1
2016,6,30,17,45,531.5,92.0,5.8,15.0,269.5,130.54,82.0
2016,6,30,18,0,477.0,85.0,5.8,15.0,219.0,91.15,56.55
2016,6,30,18,15,407.0,74.5,5.7,14.5,173.0,54.62,43.0
2016,6,30,18,30,337.0,64.0,5.6,14.0,127.0,47.78,36.62
2016,6,30,18,45,240.0,50.0,5.6,14.0,88.0,38.2,27.52
2016,6,30,19,0,143.0,36.0,5.6,14.0,49.0,29.63,17.95
2016,6,30,19,15,71.5,18.0,5.45,14.0,24.5,15.22,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
