Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,99.0,18.0,3.5,13.0,27.5,33.72,0.0
2016,7,1,5,30,198.0,36.0,3.5,13.0,55.0,80.87,49.72
2016,7,1,5,45,294.5,48.0,3.5,13.0,95.0,127.24,89.83
2016,7,1,6,0,391.0,60.0,3.5,13.0,135.0,184.15,138.72
2016,7,1,6,15,195.5,61.5,3.45,13.0,99.0,134.83,105.55
2016,7,1,6,30,0.0,63.0,3.4,13.0,63.0,61.03,46.65
2016,7,1,6,45,0.0,77.0,3.4,13.5,77.0,74.83,58.33
2016,7,1,7,0,0.0,91.0,3.4,14.0,91.0,88.63,69.74
2016,7,1,7,15,0.0,105.0,3.35,14.0,105.0,102.43,81.11
2016,7,1,7,30,0.0,119.0,3.3,14.0,119.0,116.25,92.34
2016,7,1,7,45,0.0,128.5,3.3,14.0,128.5,125.54,99.7
2016,7,1,8,0,0.0,138.0,3.3,14.0,138.0,134.84,107.03
2016,7,1,8,15,0.5,153.0,3.3,14.0,153.5,150.05,119.15
2016,7,1,8,30,1.0,168.0,3.3,14.0,169.0,165.3,131.21
2016,7,1,8,45,3.5,182.5,3.3,14.5,185.0,181.7,143.92
2016,7,1,9,0,6.0,197.0,3.3,15.0,201.0,198.26,156.64
2016,7,1,9,15,7.0,206.0,3.3,15.0,211.5,208.14,164.18
2016,7,1,9,30,8.0,215.0,3.3,15.0,222.0,218.07,171.76
2016,7,1,9,45,21.5,279.0,3.35,15.0,297.5,294.84,232.31
2016,7,1,10,0,35.0,343.0,3.4,15.0,373.0,380.61,298.33
2016,7,1,10,15,60.0,382.5,3.4,15.0,436.0,445.66,347.9
2016,7,1,10,30,85.0,422.0,3.4,15.0,499.0,511.19,397.06
2016,7,1,10,45,111.5,441.5,3.45,15.5,544.5,565.1,436.38
2016,7,1,11,0,138.0,461.0,3.5,16.0,590.0,611.11,469.46
2016,7,1,11,15,111.0,459.5,3.6,16.0,564.0,581.5,446.58
2016,7,1,11,30,84.0,458.0,3.7,16.0,538.0,544.58,418.67
2016,7,1,11,45,132.0,472.0,3.8,16.0,599.5,611.32,469.47
2016,7,1,12,0,180.0,486.0,3.9,16.0,661.0,670.21,513.52
2016,7,1,12,15,196.5,484.0,4.0,16.0,675.0,680.3,521.29
2016,7,1,12,30,213.0,482.0,4.1,16.0,689.0,689.22,528.52
2016,7,1,12,45,134.0,456.0,4.2,16.0,586.0,581.89,448.31
2016,7,1,13,0,55.0,430.0,4.3,16.0,483.0,473.99,366.35
2016,7,1,13,15,71.5,437.0,4.4,16.0,504.5,492.86,381.86
2016,7,1,13,30,88.0,444.0,4.5,16.0,526.0,510.54,395.97
2016,7,1,13,45,140.5,440.5,4.6,16.0,568.0,548.83,426.78
2016,7,1,14,0,193.0,437.0,4.7,16.0,610.0,581.56,453.13
2016,7,1,14,15,166.0,422.0,4.75,16.0,567.5,536.59,419.13
2016,7,1,14,30,139.0,407.0,4.8,16.0,525.0,493.28,386.38
2016,7,1,14,45,109.5,382.0,4.9,16.0,472.5,440.83,346.44
2016,7,1,15,0,80.0,357.0,5.0,16.0,420.0,391.99,308.85
2016,7,1,15,15,96.0,342.5,5.0,15.5,414.5,383.05,303.34
2016,7,1,15,30,112.0,328.0,5.0,15.0,409.0,370.56,294.74
2016,7,1,15,45,141.5,307.5,5.05,15.0,403.0,359.83,286.91
2016,7,1,16,0,171.0,287.0,5.1,15.0,397.0,346.16,276.28
2016,7,1,16,15,183.5,263.0,5.05,15.0,373.0,319.11,254.4
2016,7,1,16,30,196.0,239.0,5.0,15.0,349.0,290.79,231.01
2016,7,1,16,45,123.5,211.5,4.95,15.0,278.5,230.66,182.95
2016,7,1,17,0,51.0,184.0,4.9,15.0,208.0,181.73,144.59
2016,7,1,17,15,27.0,154.0,4.85,15.0,167.0,146.27,116.27
2016,7,1,17,30,3.0,124.0,4.8,15.0,126.0,116.58,92.75
2016,7,1,17,45,1.5,105.5,4.75,15.0,106.5,98.76,78.05
2016,7,1,18,0,0.0,87.0,4.7,15.0,87.0,81.25,63.36
2016,7,1,18,15,197.0,71.5,4.6,14.5,108.0,56.86,44.99
2016,7,1,18,30,394.0,56.0,4.5,14.0,129.0,41.75,31.32
2016,7,1,18,45,292.5,44.5,4.4,14.0,89.5,33.72,23.65
2016,7,1,19,0,191.0,33.0,4.3,14.0,50.0,25.63,14.75
2016,7,1,19,15,95.5,16.5,4.1,14.0,25.0,12.89,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,16.0,1.4,13.0,27.0,33.69,0.0
2016,7,2,5,30,234.0,32.0,1.5,13.0,54.0,82.76,49.48
2016,7,2,5,45,325.5,43.5,1.65,13.5,94.0,130.23,90.76
2016,7,2,6,0,417.0,55.0,1.8,14.0,134.0,187.16,139.44
2016,7,2,6,15,208.5,72.5,1.8,14.0,112.0,151.29,118.23
2016,7,2,6,30,0.0,90.0,1.8,14.0,90.0,88.75,69.8
2016,7,2,6,45,2.5,108.5,1.85,14.0,109.5,108.25,86.29
2016,7,2,7,0,5.0,127.0,1.9,14.0,129.0,128.0,102.61
2016,7,2,7,15,31.0,157.5,1.9,14.0,172.0,177.5,143.54
2016,7,2,7,30,57.0,188.0,1.9,14.0,215.0,226.17,183.15
2016,7,2,7,45,97.5,216.0,1.95,14.5,268.0,283.73,229.21
2016,7,2,8,0,138.0,244.0,2.0,15.0,321.0,350.9,281.78
2016,7,2,8,15,159.5,266.5,2.0,15.0,363.5,395.6,315.97
2016,7,2,8,30,181.0,289.0,2.0,15.0,406.0,441.6,350.72
2016,7,2,8,45,128.5,304.0,2.0,15.5,390.0,421.33,332.16
2016,7,2,9,0,76.0,319.0,2.0,16.0,374.0,389.53,305.14
2016,7,2,9,15,197.0,333.0,2.0,16.0,486.5,518.25,405.02
2016,7,2,9,30,318.0,347.0,2.0,16.0,599.0,653.86,505.28
2016,7,2,9,45,335.0,359.0,2.0,16.0,634.5,689.28,528.97
2016,7,2,10,0,352.0,371.0,2.0,16.0,670.0,724.28,552.93
2016,7,2,10,15,414.0,358.0,2.0,16.0,720.5,782.52,594.37
2016,7,2,10,30,476.0,345.0,2.0,16.0,771.0,834.85,631.04
2016,7,2,10,45,544.0,327.5,2.0,16.5,825.5,888.27,666.97
2016,7,2,11,0,612.0,310.0,2.0,17.0,880.0,941.46,702.03
2016,7,2,11,15,448.0,384.5,2.0,17.0,805.0,854.16,637.26
2016,7,2,11,30,284.0,459.0,2.0,17.0,730.0,758.96,567.21
2016,7,2,11,45,572.0,306.0,2.05,17.0,858.0,893.88,670.67
2016,7,2,12,0,860.0,153.0,2.1,17.0,986.0,1011.26,750.42
2016,7,2,12,15,860.0,153.0,2.1,17.0,986.0,1002.12,743.05
2016,7,2,12,30,860.0,153.0,2.1,17.0,986.0,990.06,735.29
2016,7,2,12,45,632.0,278.5,2.15,17.0,888.0,888.67,667.31
2016,7,2,13,0,404.0,404.0,2.2,17.0,790.0,783.28,589.04
2016,7,2,13,15,390.5,404.0,2.25,17.0,772.5,756.49,571.63
2016,7,2,13,30,377.0,404.0,2.3,17.0,755.0,731.48,554.52
2016,7,2,13,45,449.5,367.5,2.35,17.0,776.5,745.77,567.49
2016,7,2,14,0,522.0,331.0,2.4,17.0,798.0,753.4,575.3
2016,7,2,14,15,683.5,232.0,2.4,16.5,822.5,765.81,590.06
2016,7,2,14,30,845.0,133.0,2.4,16.0,847.0,765.4,593.31
2016,7,2,14,45,567.5,243.0,2.4,16.0,714.0,636.09,495.66
2016,7,2,15,0,290.0,353.0,2.4,16.0,581.0,526.61,409.5
2016,7,2,15,15,257.5,339.5,2.4,16.0,534.5,478.18,373.57
2016,7,2,15,30,225.0,326.0,2.4,16.0,488.0,434.27,340.2
2016,7,2,15,45,154.5,302.5,2.4,16.0,410.5,362.36,284.79
2016,7,2,16,0,84.0,279.0,2.4,16.0,333.0,299.82,236.23
2016,7,2,16,15,98.0,259.5,2.4,16.0,317.5,282.09,222.65
2016,7,2,16,30,112.0,240.0,2.4,16.0,302.0,259.95,205.02
2016,7,2,16,45,87.5,213.5,2.4,16.0,259.5,223.78,176.44
2016,7,2,17,0,63.0,187.0,2.4,16.0,217.0,187.51,147.78
2016,7,2,17,15,45.5,162.0,2.4,15.5,182.5,156.91,123.74
2016,7,2,17,30,28.0,137.0,2.4,15.0,148.0,128.5,101.38
2016,7,2,17,45,21.0,117.5,2.4,15.0,125.0,110.96,87.29
2016,7,2,18,0,14.0,98.0,2.4,15.0,102.0,91.05,71.08
2016,7,2,18,15,202.0,77.0,2.35,14.5,115.0,60.91,48.56
2016,7,2,18,30,390.0,56.0,2.3,14.0,128.0,41.77,31.35
2016,7,2,18,45,299.0,43.5,2.25,14.0,89.0,32.92,22.98
2016,7,2,19,0,208.0,31.0,2.2,14.0,50.0,23.98,13.42
2016,7,2,19,15,104.0,15.5,2.1,14.0,25.0,12.06,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,116.0,15.5,1.7,13.0,26.5,32.79,0.0
2016,7,3,5,30,232.0,31.0,1.7,13.0,53.0,81.03,47.87
2016,7,3,5,45,325.5,42.5,1.75,13.5,93.5,128.83,89.5
2016,7,3,6,0,419.0,54.0,1.8,14.0,134.0,186.22,138.49
2016,7,3,6,15,209.5,64.5,1.75,14.0,104.5,142.57,110.94
2016,7,3,6,30,0.0,75.0,1.7,14.0,75.0,73.26,56.76
2016,7,3,6,45,0.0,91.5,1.7,14.5,91.5,89.6,70.5
2016,7,3,7,0,0.0,108.0,1.7,15.0,108.0,105.94,83.86
2016,7,3,7,15,17.5,143.5,1.7,15.0,151.5,151.4,121.42
2016,7,3,7,30,35.0,179.0,1.7,15.0,195.0,203.41,163.65
2016,7,3,7,45,53.0,206.5,1.75,15.0,234.5,244.99,196.85
2016,7,3,8,0,71.0,234.0,1.8,15.0,274.0,288.06,230.79
2016,7,3,8,15,219.0,243.5,1.75,15.0,382.0,413.94,331.69
2016,7,3,8,30,367.0,253.0,1.7,15.0,490.0,552.13,437.59
2016,7,3,8,45,242.5,291.5,1.7,15.5,452.5,506.58,397.8
2016,7,3,9,0,118.0,330.0,1.7,16.0,415.0,443.82,345.99
2016,7,3,9,15,478.5,226.0,1.7,16.0,599.0,664.11,518.67
2016,7,3,9,30,839.0,122.0,1.7,16.0,783.0,884.79,673.48
2016,7,3,9,45,866.5,113.5,1.7,16.5,822.5,921.55,693.23
2016,7,3,10,0,894.0,105.0,1.7,17.0,862.0,956.8,713.82
2016,7,3,10,15,900.5,106.0,1.7,17.0,890.0,980.09,727.73
2016,7,3,10,30,907.0,107.0,1.7,17.0,918.0,1000.52,739.91
2016,7,3,10,45,910.5,108.5,1.7,17.0,939.5,1015.51,748.63
2016,7,3,11,0,914.0,110.0,1.7,17.0,961.0,1027.35,755.46
2016,7,3,11,15,917.0,110.5,1.7,17.0,975.5,1034.44,759.35
2016,7,3,11,30,920.0,111.0,1.7,17.0,990.0,1038.27,761.32
2016,7,3,11,45,920.5,111.5,1.7,17.0,997.0,1036.32,759.74
2016,7,3,12,0,921.0,112.0,1.7,17.0,1004.0,1031.12,756.26
2016,7,3,12,15,921.0,112.0,1.75,17.0,1003.5,1021.7,750.94
2016,7,3,12,30,921.0,112.0,1.8,17.0,1003.0,1009.13,743.69
2016,7,3,12,45,741.5,232.0,1.85,17.0,945.5,947.54,704.34
2016,7,3,13,0,562.0,352.0,1.9,17.0,888.0,880.63,656.46
2016,7,3,13,15,723.5,239.5,1.95,17.0,919.0,902.37,677.44
2016,7,3,13,30,885.0,127.0,2.0,17.0,950.0,911.03,684.03
2016,7,3,13,45,881.0,125.0,2.05,17.0,928.0,879.23,663.55
2016,7,3,14,0,877.0,123.0,2.1,17.0,906.0,845.11,641.72
2016,7,3,14,15,594.0,252.5,2.15,17.0,775.5,714.76,548.78
2016,7,3,14,30,311.0,382.0,2.2,17.0,645.0,599.09,459.56
2016,7,3,14,45,343.0,355.0,2.3,17.0,634.0,581.42,449.04
2016,7,3,15,0,375.0,328.0,2.4,17.0,623.0,560.64,435.13
2016,7,3,15,15,297.5,327.0,2.45,16.5,553.5,491.91,383.83
2016,7,3,15,30,220.0,326.0,2.5,16.0,484.0,431.45,338.16
2016,7,3,15,45,194.0,306.5,2.55,16.0,439.5,386.96,304.24
2016,7,3,16,0,168.0,287.0,2.6,16.0,395.0,344.85,271.67
2016,7,3,16,15,168.5,263.5,2.6,16.0,365.0,313.2,246.87
2016,7,3,16,30,169.0,240.0,2.6,16.0,335.0,281.54,221.54
2016,7,3,16,45,116.0,213.5,2.6,16.0,276.0,229.97,180.89
2016,7,3,17,0,63.0,187.0,2.6,16.0,217.0,187.52,147.84
2016,7,3,17,15,38.0,158.5,2.6,15.5,176.0,152.4,120.36
2016,7,3,17,30,13.0,130.0,2.6,15.0,135.0,123.36,97.79
2016,7,3,17,45,283.5,98.5,2.65,15.0,179.0,109.21,74.6
2016,7,3,18,0,554.0,67.0,2.7,15.0,223.0,79.61,44.34
2016,7,3,18,15,489.5,59.0,2.65,14.5,176.5,41.5,31.37
2016,7,3,18,30,425.0,51.0,2.6,14.0,130.0,37.14,27.27
2016,7,3,18,45,332.0,40.0,2.6,14.0,90.5,30.12,20.54
2016,7,3,19,0,239.0,29.0,2.6,14.0,51.0,22.6,12.28
2016,7,3,19,15,119.5,14.5,2.5,14.0,25.5,11.25,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,142.0,14.5,2.25,14.0,27.5,35.38,0.0
2016,7,4,5,30,284.0,29.0,2.3,14.0,55.0,88.72,51.11
2016,7,4,5,45,383.0,38.0,2.35,14.0,96.0,137.25,94.12
2016,7,4,6,0,482.0,47.0,2.4,14.0,137.0,196.51,145.3
2016,7,4,6,15,241.0,54.5,2.35,14.0,99.5,146.26,113.55
2016,7,4,6,30,0.0,62.0,2.3,14.0,62.0,60.05,45.6
2016,7,4,6,45,0.0,76.0,2.3,14.5,76.0,73.85,57.27
2016,7,4,7,0,0.0,90.0,2.3,15.0,90.0,87.65,68.63
2016,7,4,7,15,0.0,115.5,2.2,15.0,115.5,113.12,89.65
2016,7,4,7,30,0.0,141.0,2.1,15.0,141.0,138.64,110.36
2016,7,4,7,45,2.5,158.0,2.05,15.5,159.5,157.09,124.84
2016,7,4,8,0,5.0,175.0,2.0,16.0,178.0,175.77,139.31
2016,7,4,8,15,8.5,193.5,1.95,16.0,199.0,196.9,155.86
2016,7,4,8,30,12.0,212.0,1.9,16.0,220.0,218.29,172.45
2016,7,4,8,45,11.0,218.0,1.9,16.0,226.0,223.6,176.09
2016,7,4,9,0,10.0,224.0,1.9,16.0,232.0,228.86,179.74
2016,7,4,9,15,16.0,254.5,1.9,16.0,267.5,264.9,207.69
2016,7,4,9,30,22.0,285.0,1.9,16.0,303.0,301.27,235.43
2016,7,4,9,45,42.5,331.5,1.9,16.5,367.5,375.62,291.61
2016,7,4,10,0,63.0,378.0,1.9,17.0,432.0,443.75,341.56
2016,7,4,10,15,106.0,407.5,1.9,17.0,501.5,516.12,395.18
2016,7,4,10,30,149.0,437.0,1.9,17.0,571.0,597.24,453.76
2016,7,4,10,45,154.5,449.0,1.9,17.0,590.5,615.52,465.76
2016,7,4,11,0,160.0,461.0,1.9,17.0,610.0,633.19,477.77
2016,7,4,11,15,191.5,466.5,1.9,17.0,647.5,669.44,503.79
2016,7,4,11,30,223.0,472.0,1.9,17.0,685.0,705.02,528.96
2016,7,4,11,45,312.5,442.0,1.9,17.0,743.0,767.18,574.47
2016,7,4,12,0,402.0,412.0,1.9,17.0,801.0,825.72,616.51
2016,7,4,12,15,321.0,444.0,1.9,17.0,754.5,767.56,573.55
2016,7,4,12,30,240.0,476.0,1.9,17.0,708.0,709.75,531.4
2016,7,4,12,45,196.0,476.0,1.9,17.0,665.0,661.2,496.79
2016,7,4,13,0,152.0,476.0,1.9,17.0,622.0,613.49,462.27
2016,7,4,13,15,301.0,424.5,1.9,17.0,706.5,695.15,525.43
2016,7,4,13,30,450.0,373.0,1.9,17.0,791.0,768.1,579.97
2016,7,4,13,45,462.5,358.5,1.9,17.0,779.5,748.68,566.53
2016,7,4,14,0,475.0,344.0,1.9,17.0,768.0,727.3,552.47
2016,7,4,14,15,458.0,335.5,1.9,17.0,733.5,686.28,523.76
2016,7,4,14,30,441.0,327.0,1.9,17.0,699.0,645.38,494.91
2016,7,4,14,45,405.5,328.5,1.95,17.0,659.5,600.9,462.81
2016,7,4,15,0,370.0,330.0,2.0,17.0,620.0,559.26,432.29
2016,7,4,15,15,324.5,322.5,2.0,17.0,568.0,504.79,391.7
2016,7,4,15,30,279.0,315.0,2.0,17.0,516.0,453.83,353.25
2016,7,4,15,45,236.0,300.0,2.05,17.0,462.5,403.55,315.05
2016,7,4,16,0,193.0,285.0,2.1,17.0,409.0,355.18,277.9
2016,7,4,16,15,142.0,261.0,2.15,16.5,348.5,299.67,235.41
2016,7,4,16,30,91.0,237.0,2.2,16.0,288.0,252.42,199.08
2016,7,4,16,45,70.0,210.0,2.25,16.0,247.0,215.15,169.81
2016,7,4,17,0,49.0,183.0,2.3,16.0,206.0,180.38,142.39
2016,7,4,17,15,24.5,148.5,2.35,15.5,160.0,141.15,111.58
2016,7,4,17,30,0.0,114.0,2.4,15.0,114.0,107.39,85.06
2016,7,4,17,45,0.0,96.0,2.45,15.0,96.0,90.44,71.05
2016,7,4,18,0,0.0,78.0,2.5,15.0,78.0,73.62,56.91
2016,7,4,18,15,204.5,65.5,2.5,15.0,103.5,52.29,40.86
2016,7,4,18,30,409.0,53.0,2.5,15.0,129.0,39.02,28.79
2016,7,4,18,45,311.0,41.5,2.55,15.0,89.0,31.58,21.7
2016,7,4,19,0,213.0,30.0,2.6,15.0,49.0,23.18,12.61
2016,7,4,19,15,106.5,15.0,2.6,14.5,24.5,11.67,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.5,15.0,2.25,14.0,26.5,32.61,0.0
2016,7,5,5,30,245.0,30.0,2.2,14.0,53.0,82.36,47.3
2016,7,5,5,45,349.5,40.0,2.2,14.0,93.5,131.06,90.07
2016,7,5,6,0,454.0,50.0,2.2,14.0,134.0,191.09,141.4
2016,7,5,6,15,227.0,67.5,2.15,14.0,109.5,155.74,121.49
2016,7,5,6,30,0.0,85.0,2.1,14.0,85.0,83.64,65.5
2016,7,5,6,45,0.0,103.5,2.1,14.5,103.5,102.04,80.94
2016,7,5,7,0,0.0,122.0,2.1,15.0,122.0,120.42,95.94
2016,7,5,7,15,60.5,158.5,2.1,15.0,187.0,194.71,157.61
2016,7,5,7,30,121.0,195.0,2.1,15.0,252.0,277.1,224.6
2016,7,5,7,45,68.5,195.0,2.15,15.0,228.5,242.54,195.41
2016,7,5,8,0,16.0,195.0,2.2,15.0,205.0,203.79,162.62
2016,7,5,8,15,8.0,172.0,2.25,15.0,177.0,174.7,138.64
2016,7,5,8,30,0.0,149.0,2.3,15.0,149.0,145.52,114.46
2016,7,5,8,45,7.5,195.5,2.35,15.5,201.0,198.03,156.44
2016,7,5,9,0,15.0,242.0,2.4,16.0,253.0,251.3,197.97
2016,7,5,9,15,22.5,274.5,2.45,16.0,292.0,290.88,228.52
2016,7,5,9,30,30.0,307.0,2.5,16.0,331.0,338.49,264.89
2016,7,5,9,45,61.0,351.5,2.65,16.0,402.5,413.67,322.7
2016,7,5,10,0,92.0,396.0,2.8,16.0,474.0,490.04,380.23
2016,7,5,10,15,159.0,414.0,2.9,16.0,554.0,581.78,449.44
2016,7,5,10,30,226.0,432.0,3.0,16.0,634.0,667.12,512.6
2016,7,5,10,45,190.5,446.5,3.2,16.5,619.5,648.49,496.59
2016,7,5,11,0,155.0,461.0,3.4,17.0,605.0,628.27,480.03
2016,7,5,11,15,214.0,460.5,3.55,17.0,663.0,685.81,523.77
2016,7,5,11,30,273.0,460.0,3.7,17.0,721.0,749.2,570.63
2016,7,5,11,45,192.0,468.5,3.85,17.0,653.0,668.02,509.96
2016,7,5,12,0,111.0,477.0,4.0,17.0,585.0,587.19,449.13
2016,7,5,12,15,111.0,477.0,4.1,17.0,585.0,584.37,447.62
2016,7,5,12,30,111.0,477.0,4.2,17.0,585.0,581.06,445.4
2016,7,5,12,45,126.5,476.0,4.35,17.0,598.0,594.93,456.65
2016,7,5,13,0,142.0,475.0,4.5,17.0,611.0,603.25,463.82
2016,7,5,13,15,142.5,467.5,4.6,16.5,602.0,590.36,455.75
2016,7,5,13,30,143.0,460.0,4.7,16.0,593.0,577.04,447.38
2016,7,5,13,45,123.0,444.0,4.85,16.0,556.5,537.57,418.13
2016,7,5,14,0,103.0,428.0,5.0,16.0,520.0,498.38,388.87
2016,7,5,14,15,91.5,408.5,5.1,16.0,488.5,465.1,364.01
2016,7,5,14,30,80.0,389.0,5.2,16.0,457.0,432.6,339.52
2016,7,5,14,45,59.5,354.5,5.3,16.0,404.0,380.55,299.54
2016,7,5,15,0,39.0,320.0,5.4,16.0,351.0,330.42,260.67
2016,7,5,15,15,30.5,290.0,5.5,16.0,313.5,294.02,232.49
2016,7,5,15,30,22.0,260.0,5.6,16.0,276.0,260.73,206.49
2016,7,5,15,45,12.0,218.0,5.7,16.0,226.5,214.48,169.9
2016,7,5,16,0,2.0,176.0,5.8,16.0,177.0,169.35,133.84
2016,7,5,16,15,1.5,169.0,5.9,15.5,170.0,161.99,128.53
2016,7,5,16,30,1.0,162.0,6.0,15.0,163.0,154.64,123.16
2016,7,5,16,45,2.5,156.5,6.1,15.0,158.0,149.27,119.12
2016,7,5,17,0,4.0,151.0,6.2,15.0,153.0,143.59,114.75
2016,7,5,17,15,2.0,115.5,6.25,14.5,116.5,110.18,87.47
2016,7,5,17,30,0.0,80.0,6.3,14.0,80.0,76.97,59.93
2016,7,5,17,45,0.0,67.5,6.4,14.0,67.5,65.14,50.0
2016,7,5,18,0,0.0,55.0,6.5,14.0,55.0,53.14,39.78
2016,7,5,18,15,228.5,53.0,6.45,14.0,95.0,37.65,27.98
2016,7,5,18,30,457.0,51.0,6.4,14.0,135.0,37.23,27.3
2016,7,5,18,45,349.0,41.0,6.35,14.0,93.5,31.16,21.38
2016,7,5,19,0,241.0,31.0,6.3,14.0,52.0,24.03,13.26
2016,7,5,19,15,120.5,15.5,6.2,14.0,26.0,12.09,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,108.0,15.5,5.65,14.0,25.0,31.1,0.0
2016,7,6,5,30,216.0,31.0,5.6,14.0,50.0,77.54,44.26
2016,7,6,5,45,316.0,42.0,5.55,14.0,90.0,124.89,86.25
2016,7,6,6,0,416.0,53.0,5.5,14.0,130.0,182.82,136.14
2016,7,6,6,15,208.0,41.5,5.4,14.0,80.0,119.8,92.29
2016,7,6,6,30,0.0,30.0,5.3,14.0,30.0,28.95,19.14
2016,7,6,6,45,0.0,36.5,5.2,14.5,36.5,35.24,24.49
2016,7,6,7,0,0.0,43.0,5.1,15.0,43.0,41.53,29.73
2016,7,6,7,15,0.0,70.0,5.0,15.0,70.0,67.67,51.73
2016,7,6,7,30,0.0,97.0,4.9,15.0,97.0,94.21,73.77
2016,7,6,7,45,0.0,92.5,4.8,15.0,92.5,89.61,69.67
2016,7,6,8,0,0.0,88.0,4.7,15.0,88.0,85.14,65.72
2016,7,6,8,15,0.0,121.5,4.65,15.0,121.5,118.22,92.84
2016,7,6,8,30,0.0,155.0,4.6,15.0,155.0,151.54,119.77
2016,7,6,8,45,0.5,159.0,4.6,15.0,159.5,155.78,122.87
2016,7,6,9,0,1.0,163.0,4.6,15.0,164.0,160.08,126.06
2016,7,6,9,15,4.0,185.0,4.6,15.0,188.5,184.55,145.61
2016,7,6,9,30,7.0,207.0,4.6,15.0,213.0,209.19,165.15
2016,7,6,9,45,9.0,225.0,4.65,15.5,232.5,229.06,180.38
2016,7,6,10,0,11.0,243.0,4.7,16.0,252.0,248.98,195.53
2016,7,6,10,15,10.5,237.5,4.75,16.0,247.0,243.02,190.54
2016,7,6,10,30,10.0,232.0,4.8,16.0,242.0,237.06,185.64
2016,7,6,10,45,11.0,241.5,4.85,16.0,252.0,247.47,193.7
2016,7,6,11,0,12.0,251.0,4.9,16.0,262.0,257.84,201.71
2016,7,6,11,15,14.0,279.0,4.95,16.0,293.0,287.53,224.8
2016,7,6,11,30,16.0,307.0,5.0,16.0,324.0,317.11,247.66
2016,7,6,11,45,21.0,339.0,5.05,16.0,360.5,353.51,275.78
2016,7,6,12,0,26.0,371.0,5.1,16.0,397.0,395.45,307.93
2016,7,6,12,15,23.0,355.0,5.25,16.0,377.5,370.06,288.43
2016,7,6,12,30,20.0,339.0,5.4,16.0,358.0,350.53,273.52
2016,7,6,12,45,18.5,327.0,5.55,16.0,345.0,336.47,262.82
2016,7,6,13,0,17.0,315.0,5.7,16.0,332.0,322.45,252.13
2016,7,6,13,15,17.0,309.5,5.85,16.0,326.0,316.2,247.52
2016,7,6,13,30,17.0,304.0,6.0,16.0,320.0,309.91,242.87
2016,7,6,13,45,15.0,286.5,6.2,16.0,301.0,290.27,227.75
2016,7,6,14,0,13.0,269.0,6.4,16.0,282.0,270.81,212.71
2016,7,6,14,15,26.0,308.5,6.5,15.5,331.5,318.13,251.09
2016,7,6,14,30,39.0,348.0,6.6,15.0,381.0,363.11,287.45
2016,7,6,14,45,21.5,264.5,6.75,15.0,282.5,268.91,213.12
2016,7,6,15,0,4.0,181.0,6.9,15.0,184.0,177.13,139.54
2016,7,6,15,15,3.5,180.5,6.9,15.0,183.5,175.91,138.89
2016,7,6,15,30,3.0,180.0,6.9,15.0,183.0,174.68,138.19
2016,7,6,15,45,8.0,197.0,6.95,15.0,202.5,192.76,153.28
2016,7,6,16,0,13.0,214.0,7.0,15.0,222.0,209.9,167.58
2016,7,6,16,15,16.5,207.0,6.9,14.5,216.5,203.4,162.96
2016,7,6,16,30,20.0,200.0,6.8,14.0,211.0,196.4,157.85
2016,7,6,16,45,25.0,187.0,6.75,14.0,200.0,183.99,147.87
2016,7,6,17,0,30.0,174.0,6.7,14.0,189.0,167.63,134.43
2016,7,6,17,15,15.0,140.5,6.6,14.0,148.0,135.18,108.1
2016,7,6,17,30,0.0,107.0,6.5,14.0,107.0,101.23,80.42
2016,7,6,17,45,0.0,90.5,6.45,14.0,90.5,85.64,67.38
2016,7,6,18,0,0.0,74.0,6.4,14.0,74.0,70.17,54.24
2016,7,6,18,15,220.0,61.0,6.3,13.5,101.5,43.61,33.36
2016,7,6,18,30,440.0,48.0,6.2,13.0,129.0,34.53,25.02
2016,7,6,18,45,345.0,38.0,6.1,13.0,89.5,28.36,19.03
2016,7,6,19,0,250.0,28.0,6.0,13.0,50.0,21.74,11.44
2016,7,6,19,15,125.0,14.0,5.85,13.0,25.0,10.65,0.0
2016,7,6,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,140.0,13.0,3.55,14.0,25.5,32.68,0.0
2016,7,7,5,30,280.0,26.0,3.5,14.0,51.0,83.89,46.0
2016,7,7,5,45,379.0,34.5,3.45,14.0,91.0,131.2,88.93
2016,7,7,6,0,478.0,43.0,3.4,14.0,131.0,189.33,139.32
2016,7,7,6,15,239.5,67.5,3.4,14.0,112.0,159.51,124.5
2016,7,7,6,30,1.0,92.0,3.4,14.0,93.0,91.42,72.1
2016,7,7,6,45,6.5,110.5,3.4,14.5,113.5,112.29,89.61
2016,7,7,7,0,12.0,129.0,3.4,15.0,134.0,133.69,107.2
2016,7,7,7,15,24.0,153.0,3.4,15.0,164.5,164.88,132.92
2016,7,7,7,30,36.0,177.0,3.4,15.0,195.0,201.95,163.13
2016,7,7,7,45,129.0,206.0,3.45,15.0,277.0,298.67,242.76
2016,7,7,8,0,222.0,235.0,3.5,15.0,359.0,398.1,322.8
2016,7,7,8,15,238.0,255.5,3.55,15.0,399.0,446.95,360.24
2016,7,7,8,30,254.0,276.0,3.6,15.0,439.0,490.03,392.96
2016,7,7,8,45,205.5,303.0,3.65,15.0,441.0,481.7,384.34
2016,7,7,9,0,157.0,330.0,3.7,15.0,443.0,476.34,377.94
2016,7,7,9,15,137.5,349.0,3.8,15.0,452.0,483.74,382.28
2016,7,7,9,30,118.0,368.0,3.9,15.0,461.0,489.46,385.25
2016,7,7,9,45,142.5,387.5,4.05,15.5,504.5,534.56,418.8
2016,7,7,10,0,167.0,407.0,4.2,16.0,548.0,580.22,452.2
2016,7,7,10,15,148.5,420.5,4.3,16.0,549.5,578.62,449.76
2016,7,7,10,30,130.0,434.0,4.4,16.0,551.0,575.73,446.63
2016,7,7,10,45,175.0,444.5,4.55,16.0,605.5,631.22,489.19
2016,7,7,11,0,220.0,455.0,4.7,16.0,660.0,686.84,531.23
2016,7,7,11,15,138.5,443.5,4.8,16.0,573.0,592.9,459.29
2016,7,7,11,30,57.0,432.0,4.9,16.0,486.0,491.21,380.71
2016,7,7,11,45,60.5,432.0,5.05,16.0,490.0,493.24,382.88
2016,7,7,12,0,64.0,432.0,5.2,16.0,494.0,494.95,384.49
2016,7,7,12,15,62.5,437.5,5.25,16.0,498.0,496.92,385.89
2016,7,7,12,30,61.0,443.0,5.3,16.0,502.0,498.55,387.09
2016,7,7,12,45,47.0,415.5,5.4,16.0,461.0,455.09,354.05
2016,7,7,13,0,33.0,388.0,5.5,16.0,420.0,412.3,321.35
2016,7,7,13,15,68.0,419.0,5.55,16.0,483.0,472.4,368.73
2016,7,7,13,30,103.0,450.0,5.6,16.0,546.0,530.09,413.51
2016,7,7,13,45,67.5,403.5,5.7,16.0,466.0,449.67,351.78
2016,7,7,14,0,32.0,357.0,5.8,16.0,386.0,371.8,291.4
2016,7,7,14,15,35.0,352.0,5.85,16.0,382.5,366.79,288.14
2016,7,7,14,30,38.0,347.0,5.9,16.0,379.0,361.45,284.47
2016,7,7,14,45,32.0,322.0,5.95,16.0,348.5,330.57,260.66
2016,7,7,15,0,26.0,297.0,6.0,16.0,318.0,300.36,237.27
2016,7,7,15,15,54.5,308.0,6.05,15.5,348.5,325.69,258.79
2016,7,7,15,30,83.0,319.0,6.1,15.0,379.0,347.82,277.51
2016,7,7,15,45,44.0,252.5,6.15,15.0,284.0,260.99,208.31
2016,7,7,16,0,5.0,186.0,6.2,15.0,189.0,180.11,143.15
2016,7,7,16,15,2.5,149.5,6.2,15.0,151.0,144.3,114.31
2016,7,7,16,30,0.0,113.0,6.2,15.0,113.0,108.78,85.35
2016,7,7,16,45,0.0,93.0,6.2,15.0,93.0,89.81,69.86
2016,7,7,17,0,0.0,73.0,6.2,15.0,73.0,70.58,53.99
2016,7,7,17,15,0.0,69.0,6.15,14.5,69.0,66.7,51.0
2016,7,7,17,30,0.0,65.0,6.1,14.0,65.0,62.82,47.96
2016,7,7,17,45,0.0,55.0,6.1,14.0,55.0,53.14,39.8
2016,7,7,18,0,0.0,45.0,6.1,14.0,45.0,43.46,31.53
2016,7,7,18,15,238.0,44.5,6.0,13.5,88.5,31.29,22.36
2016,7,7,18,30,476.0,44.0,5.9,13.0,132.0,31.06,21.94
2016,7,7,18,45,384.5,35.0,5.8,13.0,92.0,25.66,16.67
2016,7,7,19,0,293.0,26.0,5.7,13.0,52.0,19.87,9.89
2016,7,7,19,15,146.5,13.0,5.65,13.0,26.0,9.76,0.0
2016,7,7,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,149.0,12.5,3.45,14.0,25.0,30.52,0.0
2016,7,8,5,30,298.0,25.0,3.4,14.0,50.0,85.65,45.93
2016,7,8,5,45,397.0,32.5,3.4,14.5,90.0,132.68,89.14
2016,7,8,6,0,496.0,40.0,3.4,15.0,130.0,190.53,139.13
2016,7,8,6,15,269.0,70.5,3.35,15.0,121.0,172.49,134.1
2016,7,8,6,30,42.0,101.0,3.3,15.0,112.0,119.77,95.19
2016,7,8,6,45,47.0,121.5,3.3,15.0,137.0,145.14,116.81
2016,7,8,7,0,52.0,142.0,3.3,15.0,162.0,170.95,138.33
2016,7,8,7,15,76.0,167.0,3.25,15.0,200.5,212.36,172.49
2016,7,8,7,30,100.0,192.0,3.2,15.0,239.0,255.95,207.96
2016,7,8,7,45,160.0,213.0,3.15,15.5,298.0,325.92,264.22
2016,7,8,8,0,220.0,234.0,3.1,16.0,357.0,395.56,319.0
2016,7,8,8,15,229.5,256.0,3.1,16.0,394.0,434.48,348.5
2016,7,8,8,30,239.0,278.0,3.1,16.0,431.0,480.67,383.1
2016,7,8,8,45,235.0,300.5,3.1,16.0,460.0,502.51,398.56
2016,7,8,9,0,231.0,323.0,3.1,16.0,489.0,530.42,418.42
2016,7,8,9,15,347.0,305.0,3.15,16.0,569.5,625.52,491.86
2016,7,8,9,30,463.0,287.0,3.2,16.0,650.0,726.92,567.78
2016,7,8,9,45,679.0,185.5,3.25,16.5,744.0,832.51,646.41
2016,7,8,10,0,895.0,84.0,3.3,17.0,838.0,933.78,714.45
2016,7,8,10,15,614.5,243.0,3.4,17.0,769.0,857.35,659.32
2016,7,8,10,30,334.0,402.0,3.5,17.0,700.0,748.69,572.8
2016,7,8,10,45,332.0,414.0,3.6,17.0,716.0,761.78,582.47
2016,7,8,11,0,330.0,426.0,3.7,17.0,732.0,773.42,590.32
2016,7,8,11,15,244.0,450.5,3.75,17.0,679.0,712.51,543.76
2016,7,8,11,30,158.0,475.0,3.8,17.0,626.0,643.31,491.13
2016,7,8,11,45,200.5,475.0,3.9,17.0,667.5,683.37,521.96
2016,7,8,12,0,243.0,475.0,4.0,17.0,709.0,727.61,554.87
2016,7,8,12,15,359.5,435.5,4.1,17.0,782.5,797.29,608.57
2016,7,8,12,30,476.0,396.0,4.2,17.0,856.0,867.24,661.42
2016,7,8,12,45,466.0,392.5,4.3,17.0,840.0,843.35,644.5
2016,7,8,13,0,456.0,389.0,4.4,17.0,824.0,818.21,627.48
2016,7,8,13,15,355.0,418.5,4.55,17.0,754.0,739.04,568.98
2016,7,8,13,30,254.0,448.0,4.7,17.0,684.0,665.84,513.83
2016,7,8,13,45,245.5,438.5,4.9,17.0,662.0,638.76,495.11
2016,7,8,14,0,237.0,429.0,5.1,17.0,640.0,610.96,475.38
2016,7,8,14,15,168.0,413.0,5.25,17.0,560.5,530.32,414.08
2016,7,8,14,30,99.0,397.0,5.4,17.0,481.0,454.59,355.63
2016,7,8,14,45,74.5,365.0,5.6,17.0,427.0,401.18,314.96
2016,7,8,15,0,50.0,333.0,5.8,17.0,373.0,349.97,275.41
2016,7,8,15,15,60.0,323.0,5.9,16.5,368.0,342.95,271.23
2016,7,8,15,30,70.0,313.0,6.0,16.0,363.0,334.87,265.99
2016,7,8,15,45,103.0,299.5,6.1,16.0,368.0,334.73,266.64
2016,7,8,16,0,136.0,286.0,6.2,16.0,373.0,328.72,262.19
2016,7,8,16,15,92.0,254.0,6.15,16.0,311.0,274.79,219.07
2016,7,8,16,30,48.0,222.0,6.1,16.0,249.0,223.21,177.94
2016,7,8,16,45,33.0,193.5,6.1,16.0,211.5,189.02,150.59
2016,7,8,17,0,18.0,165.0,6.1,16.0,174.0,159.78,127.23
2016,7,8,17,15,9.0,134.0,6.0,15.5,138.5,128.14,101.83
2016,7,8,17,30,0.0,103.0,5.9,15.0,103.0,97.67,77.11
2016,7,8,17,45,0.0,87.5,5.8,15.0,87.5,82.99,64.88
2016,7,8,18,0,0.0,72.0,5.7,15.0,72.0,68.41,52.53
2016,7,8,18,15,238.5,57.0,5.55,15.0,100.5,40.63,30.51
2016,7,8,18,30,477.0,42.0,5.4,15.0,129.0,29.38,20.26
2016,7,8,18,45,385.0,33.5,5.3,15.0,90.0,24.35,15.38
2016,7,8,19,0,293.0,25.0,5.2,15.0,51.0,18.97,9.0
2016,7,8,19,15,146.5,12.5,5.1,14.5,25.5,9.34,0.0
2016,7,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,156.0,11.5,0.9,15.0,25.0,30.18,0.0
2016,7,9,5,30,312.0,23.0,0.9,15.0,50.0,85.29,44.17
2016,7,9,5,45,405.5,30.5,0.9,15.5,89.0,131.91,87.38
2016,7,9,6,0,499.0,38.0,0.9,16.0,128.0,188.53,135.82
2016,7,9,6,15,559.0,43.5,1.0,16.0,174.0,240.93,182.62
2016,7,9,6,30,619.0,49.0,1.1,16.0,220.0,300.13,234.59
2016,7,9,6,45,312.0,86.5,1.2,16.5,173.0,236.89,189.3
2016,7,9,7,0,5.0,124.0,1.3,17.0,126.0,125.1,98.67
2016,7,9,7,15,24.5,151.5,1.35,17.0,163.0,163.63,130.43
2016,7,9,7,30,44.0,179.0,1.4,17.0,200.0,208.88,166.82
2016,7,9,7,45,92.5,209.0,1.5,17.0,258.5,272.88,218.11
2016,7,9,8,0,141.0,239.0,1.6,17.0,317.0,347.27,276.45
2016,7,9,8,15,159.5,261.5,1.7,17.0,357.5,389.9,308.78
2016,7,9,8,30,178.0,284.0,1.8,17.0,398.0,433.6,341.68
2016,7,9,8,45,172.5,306.5,1.95,17.5,423.0,459.06,359.31
2016,7,9,9,0,167.0,329.0,2.1,18.0,448.0,483.58,376.11
2016,7,9,9,15,218.5,342.0,2.25,18.0,507.5,546.21,423.35
2016,7,9,9,30,270.0,355.0,2.4,18.0,567.0,619.1,476.98
2016,7,9,9,45,258.0,375.5,2.55,18.0,585.0,635.75,487.76
2016,7,9,10,0,246.0,396.0,2.7,18.0,603.0,650.79,497.75
2016,7,9,10,15,572.0,244.0,2.8,18.0,747.0,817.53,627.01
2016,7,9,10,30,898.0,92.0,2.9,18.0,891.0,974.6,734.89
2016,7,9,10,45,569.5,271.0,3.05,18.0,782.5,856.34,650.95
2016,7,9,11,0,241.0,450.0,3.2,18.0,674.0,709.85,537.38
2016,7,9,11,15,282.0,446.5,3.3,18.0,712.5,746.43,565.6
2016,7,9,11,30,323.0,443.0,3.4,18.0,751.0,782.12,591.83
2016,7,9,11,45,368.0,424.5,3.5,18.5,777.5,805.15,608.43
2016,7,9,12,0,413.0,406.0,3.6,19.0,804.0,831.15,626.96
2016,7,9,12,15,369.5,429.5,3.7,18.5,786.5,801.17,605.91
2016,7,9,12,30,326.0,453.0,3.8,18.0,769.0,774.95,587.56
2016,7,9,12,45,340.5,440.5,3.95,18.0,768.0,768.04,584.13
2016,7,9,13,0,355.0,428.0,4.1,18.0,767.0,759.57,579.43
2016,7,9,13,15,282.0,442.0,4.25,18.0,708.5,695.5,532.06
2016,7,9,13,30,209.0,456.0,4.4,18.0,650.0,632.06,484.95
2016,7,9,13,45,180.5,446.0,4.6,18.0,611.0,589.15,454.01
2016,7,9,14,0,152.0,436.0,4.8,18.0,572.0,547.54,423.45
2016,7,9,14,15,123.5,415.5,4.95,18.0,524.0,497.57,386.22
2016,7,9,14,30,95.0,395.0,5.1,18.0,476.0,449.74,350.15
2016,7,9,14,45,69.5,361.0,5.3,18.0,419.0,393.91,307.77
2016,7,9,15,0,44.0,327.0,5.5,18.0,362.0,340.4,266.62
2016,7,9,15,15,189.0,314.0,5.7,17.5,451.0,414.13,328.03
2016,7,9,15,30,334.0,301.0,5.9,17.0,540.0,473.26,376.38
2016,7,9,15,45,204.0,287.5,6.1,17.0,431.0,375.54,298.53
2016,7,9,16,0,74.0,274.0,6.3,17.0,322.0,290.71,230.81
2016,7,9,16,15,75.0,253.0,6.45,16.5,298.5,266.6,212.31
2016,7,9,16,30,76.0,232.0,6.6,16.0,275.0,242.43,193.34
2016,7,9,16,45,94.5,212.5,6.75,16.0,260.5,225.17,178.98
2016,7,9,17,0,113.0,193.0,6.9,16.0,246.0,202.75,159.89
2016,7,9,17,15,158.5,168.0,6.9,15.5,233.0,182.81,141.64
2016,7,9,17,30,204.0,143.0,6.9,15.0,220.0,154.48,115.88
2016,7,9,17,45,418.0,98.0,6.95,15.0,224.5,122.69,80.41
2016,7,9,18,0,632.0,53.0,7.0,15.0,229.0,73.53,37.27
2016,7,9,18,15,573.5,47.5,6.9,14.5,182.0,31.67,22.59
2016,7,9,18,30,515.0,42.0,6.8,14.0,135.0,29.45,20.4
2016,7,9,18,45,408.5,34.0,6.7,14.0,93.5,24.86,15.87
2016,7,9,19,0,302.0,26.0,6.6,14.0,52.0,19.98,9.71
2016,7,9,19,15,151.0,13.0,6.45,14.0,26.0,12.78,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,5,15,132.0,13.5,5.2,14.0,24.5,29.07,0.0
2016,7,10,5,30,264.0,27.0,5.3,14.0,49.0,80.49,41.79
2016,7,10,5,45,368.5,36.0,5.4,14.5,89.5,129.0,86.86
2016,7,10,6,0,473.0,45.0,5.5,15.0,130.0,188.34,137.98
2016,7,10,6,15,539.0,51.5,5.6,15.0,177.5,243.23,187.78
2016,7,10,6,30,605.0,58.0,5.7,15.0,225.0,304.77,243.16
2016,7,10,6,45,650.5,63.0,5.85,15.5,275.5,362.01,294.09
2016,7,10,7,0,696.0,68.0,6.0,16.0,326.0,422.26,346.27
2016,7,10,7,15,403.0,129.5,6.05,16.0,284.0,364.01,299.56
2016,7,10,7,30,110.0,191.0,6.1,16.0,242.0,266.11,216.68
2016,7,10,7,45,104.5,213.0,6.2,16.0,266.0,284.82,231.64
2016,7,10,8,0,99.0,235.0,6.3,16.0,290.0,308.22,249.89
2016,7,10,8,15,474.0,160.0,6.3,16.0,458.0,521.05,428.28
2016,7,10,8,30,849.0,85.0,6.3,16.0,626.0,741.4,602.32
2016,7,10,8,45,619.0,184.0,6.3,16.5,593.5,702.08,567.19
2016,7,10,9,0,389.0,283.0,6.3,17.0,561.0,626.41,501.27
2016,7,10,9,15,308.0,323.0,6.25,17.0,551.0,610.88,486.08
2016,7,10,9,30,227.0,363.0,6.2,17.0,541.0,581.38,460.04
2016,7,10,9,45,172.0,381.5,6.2,17.0,520.0,555.34,437.69
2016,7,10,10,0,117.0,400.0,6.2,17.0,499.0,525.98,412.69
2016,7,10,10,15,138.0,417.5,6.2,17.0,537.5,565.55,442.82
2016,7,10,10,30,159.0,435.0,6.2,17.0,576.0,605.2,472.59
2016,7,10,10,45,189.5,444.5,6.25,17.5,617.0,645.68,502.4
2016,7,10,11,0,220.0,454.0,6.3,18.0,658.0,685.96,531.75
2016,7,10,11,15,221.5,461.5,6.35,18.0,670.0,694.64,537.74
2016,7,10,11,30,223.0,469.0,6.4,18.0,682.0,702.35,543.17
2016,7,10,11,45,264.0,463.0,6.5,18.0,716.5,740.67,572.69
2016,7,10,12,0,305.0,457.0,6.6,18.0,751.0,771.14,596.38
2016,7,10,12,15,434.0,407.0,6.65,18.0,825.5,846.13,655.47
2016,7,10,12,30,563.0,357.0,6.7,18.0,900.0,913.36,708.11
2016,7,10,12,45,754.0,229.5,6.75,18.0,950.5,957.68,745.07
2016,7,10,13,0,945.0,102.0,6.8,18.0,1001.0,987.76,766.99
2016,7,10,13,15,942.5,101.5,6.8,18.0,986.5,962.86,749.37
2016,7,10,13,30,940.0,101.0,6.8,18.0,972.0,935.09,729.95
2016,7,10,13,45,938.0,99.0,6.8,18.0,951.0,903.53,707.77
2016,7,10,14,0,936.0,97.0,6.8,18.0,930.0,869.33,683.61
2016,7,10,14,15,930.5,96.0,6.75,18.0,902.0,830.83,655.99
2016,7,10,14,30,925.0,95.0,6.7,18.0,874.0,790.24,626.7
2016,7,10,14,45,918.5,93.0,6.7,18.0,840.0,746.06,594.71
2016,7,10,15,0,912.0,91.0,6.7,18.0,806.0,700.26,561.23
2016,7,10,15,15,902.0,89.5,6.65,18.0,766.0,651.33,522.45
2016,7,10,15,30,892.0,88.0,6.6,18.0,726.0,601.5,482.09
2016,7,10,15,45,879.5,85.5,6.6,18.0,681.5,548.74,438.6
2016,7,10,16,0,867.0,83.0,6.6,18.0,637.0,495.81,393.88
2016,7,10,16,15,850.0,80.5,6.6,17.5,589.0,440.99,347.21
2016,7,10,16,30,833.0,78.0,6.6,17.0,541.0,386.92,299.85
2016,7,10,16,45,810.5,75.5,6.6,17.0,490.5,328.72,247.7
2016,7,10,17,0,788.0,73.0,6.6,17.0,440.0,275.52,199.06
2016,7,10,17,15,757.5,69.5,6.6,16.5,388.5,221.77,150.89
2016,7,10,17,30,727.0,66.0,6.6,16.0,337.0,171.19,106.91
2016,7,10,17,45,682.0,61.5,6.6,16.0,285.5,121.54,67.92
2016,7,10,18,0,637.0,57.0,6.6,16.0,234.0,73.95,37.46
2016,7,10,18,15,572.5,51.0,6.55,15.5,185.0,34.58,25.07
2016,7,10,18,30,508.0,45.0,6.5,15.0,136.0,32.11,22.64
2016,7,10,18,45,400.5,36.0,6.45,15.0,94.0,26.74,17.4
2016,7,10,19,0,293.0,27.0,6.4,15.0,52.0,21.01,10.31
2016,7,10,19,15,146.5,13.5,6.3,15.0,26.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
