Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,15,566.0,47.0,6.55,15.5,172.5,32.01,22.72
2016,7,20,18,30,499.0,41.0,6.4,15.0,124.0,29.41,20.14
2016,7,20,18,45,390.0,31.5,6.3,15.0,83.0,23.45,14.26
2016,7,20,19,0,281.0,22.0,6.2,15.0,42.0,17.05,4.35
2016,7,20,19,15,140.5,11.0,6.0,15.0,21.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,138.0,9.5,4.6,14.0,18.0,23.74,0.0
2016,7,21,5,30,276.0,19.0,4.7,14.0,36.0,67.26,9.95
2016,7,21,5,45,390.0,27.5,4.8,14.5,75.5,119.23,74.93
2016,7,21,6,0,504.0,36.0,4.9,15.0,115.0,179.05,127.14
2016,7,21,6,15,273.5,64.0,4.9,15.0,109.0,163.22,125.31
2016,7,21,6,30,43.0,92.0,4.9,15.0,103.0,110.75,87.52
2016,7,21,6,45,49.0,112.5,4.9,15.0,128.0,136.6,109.77
2016,7,21,7,0,55.0,133.0,4.9,15.0,153.0,162.98,132.05
2016,7,21,7,15,124.0,156.5,4.8,15.0,209.5,231.4,189.3
2016,7,21,7,30,193.0,180.0,4.7,15.0,266.0,301.88,247.63
2016,7,21,7,45,513.5,124.0,4.65,15.5,390.5,465.16,383.09
2016,7,21,8,0,834.0,68.0,4.6,16.0,515.0,636.26,520.02
2016,7,21,8,15,851.0,70.5,4.5,16.0,563.5,686.42,555.48
2016,7,21,8,30,868.0,73.0,4.4,16.0,612.0,735.92,590.33
2016,7,21,8,45,882.0,74.0,4.3,16.5,656.5,780.46,619.67
2016,7,21,9,0,896.0,75.0,4.2,17.0,701.0,823.59,647.6
2016,7,21,9,15,906.5,76.5,4.15,17.0,741.5,862.62,673.67
2016,7,21,9,30,917.0,78.0,4.1,17.0,782.0,899.52,698.0
2016,7,21,9,45,585.5,232.5,4.05,17.0,689.5,793.56,619.02
2016,7,21,10,0,254.0,387.0,4.0,17.0,597.0,649.09,502.64
2016,7,21,10,15,599.5,234.5,4.0,17.0,754.5,832.4,647.22
2016,7,21,10,30,945.0,82.0,4.0,17.0,912.0,1006.09,767.41
2016,7,21,10,45,950.5,82.0,4.05,17.5,935.0,1022.7,775.4
2016,7,21,11,0,956.0,82.0,4.1,18.0,958.0,1036.04,782.48
2016,7,21,11,15,959.5,82.5,4.25,18.0,974.0,1044.55,788.55
2016,7,21,11,30,963.0,83.0,4.4,18.0,990.0,1049.6,792.47
2016,7,21,11,45,965.5,83.0,4.55,18.0,998.5,1049.64,793.64
2016,7,21,12,0,968.0,83.0,4.7,18.0,1007.0,1046.18,792.53
2016,7,21,12,15,968.5,83.0,4.9,18.0,1008.0,1037.26,788.21
2016,7,21,12,30,969.0,83.0,5.1,18.0,1009.0,1024.93,781.52
2016,7,21,12,45,961.0,88.0,5.3,18.0,1000.5,1006.17,770.33
2016,7,21,13,0,953.0,93.0,5.5,18.0,992.0,984.36,756.92
2016,7,21,13,15,950.5,92.5,5.6,18.0,977.5,959.2,740.37
2016,7,21,13,30,948.0,92.0,5.7,18.0,963.0,931.1,721.66
2016,7,21,13,45,948.5,88.5,5.8,18.0,942.5,899.79,700.55
2016,7,21,14,0,949.0,85.0,5.9,18.0,922.0,865.63,677.24
2016,7,21,14,15,943.5,84.5,5.85,18.0,893.5,826.94,649.76
2016,7,21,14,30,938.0,84.0,5.8,18.0,865.0,786.08,620.56
2016,7,21,14,45,934.0,80.5,5.8,18.0,831.5,741.41,588.53
2016,7,21,15,0,930.0,77.0,5.8,18.0,798.0,694.85,554.8
2016,7,21,15,15,920.5,75.5,5.8,17.5,757.5,645.11,517.02
2016,7,21,15,30,911.0,74.0,5.8,17.0,717.0,594.37,477.01
2016,7,21,15,45,900.5,71.5,5.8,17.0,672.5,541.4,433.23
2016,7,21,16,0,890.0,69.0,5.8,17.0,628.0,488.02,387.93
2016,7,21,16,15,873.5,67.0,5.8,17.0,580.0,432.38,339.62
2016,7,21,16,30,857.0,65.0,5.8,17.0,532.0,377.42,290.66
2016,7,21,16,45,835.0,62.5,5.8,17.0,481.0,321.16,239.79
2016,7,21,17,0,813.0,60.0,5.8,17.0,430.0,266.64,189.87
2016,7,21,17,15,783.5,57.0,5.8,16.5,378.0,212.07,140.95
2016,7,21,17,30,754.0,54.0,5.8,16.0,326.0,156.9,93.49
2016,7,21,17,45,710.0,50.5,5.8,16.0,274.0,106.7,55.22
2016,7,21,18,0,666.0,47.0,5.8,16.0,222.0,61.51,29.43
2016,7,21,18,15,601.5,41.5,5.7,15.5,173.5,30.13,21.06
2016,7,21,18,30,537.0,36.0,5.6,15.0,125.0,27.45,18.41
2016,7,21,18,45,424.5,28.5,5.5,15.0,83.5,22.68,13.56
2016,7,21,19,0,312.0,21.0,5.4,15.0,42.0,16.21,3.2
2016,7,21,19,15,156.0,10.5,5.25,15.0,21.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,139.0,9.5,4.15,14.0,17.5,23.66,0.0
2016,7,22,5,30,278.0,19.0,4.2,14.0,35.0,66.94,4.96
2016,7,22,5,45,392.0,27.5,4.3,14.5,74.5,119.16,74.31
2016,7,22,6,0,506.0,36.0,4.4,15.0,114.0,178.89,126.62
2016,7,22,6,15,575.0,42.0,4.4,15.0,162.0,235.35,177.98
2016,7,22,6,30,644.0,48.0,4.4,15.0,210.0,298.83,235.25
2016,7,22,6,45,322.0,77.5,4.45,15.5,158.5,227.32,183.53
2016,7,22,7,0,0.0,107.0,4.5,16.0,107.0,105.54,83.34
2016,7,22,7,15,23.0,139.0,4.5,16.0,149.5,150.15,120.61
2016,7,22,7,30,46.0,171.0,4.5,16.0,192.0,201.95,163.25
2016,7,22,7,45,30.5,178.0,4.5,16.5,193.0,200.81,161.26
2016,7,22,8,0,15.0,185.0,4.5,17.0,194.0,193.27,154.01
2016,7,22,8,15,11.5,191.0,4.5,17.0,198.5,196.93,156.41
2016,7,22,8,30,8.0,197.0,4.5,17.0,203.0,200.37,158.59
2016,7,22,8,45,11.0,215.0,4.5,17.0,223.5,220.93,174.68
2016,7,22,9,0,14.0,233.0,4.5,17.0,244.0,241.68,190.78
2016,7,22,9,15,16.5,252.0,4.5,17.0,265.0,263.18,207.35
2016,7,22,9,30,19.0,271.0,4.5,17.0,286.0,284.77,223.88
2016,7,22,9,45,25.0,298.5,4.55,17.5,319.0,325.9,255.16
2016,7,22,10,0,31.0,326.0,4.6,18.0,352.0,360.16,280.72
2016,7,22,10,15,33.0,341.5,4.65,18.0,370.5,378.07,294.01
2016,7,22,10,30,35.0,357.0,4.7,18.0,389.0,395.86,307.22
2016,7,22,10,45,70.5,400.0,4.8,18.0,464.5,475.03,368.05
2016,7,22,11,0,106.0,443.0,4.9,18.0,540.0,554.49,427.95
2016,7,22,11,15,119.0,454.0,5.0,18.0,565.0,585.53,450.84
2016,7,22,11,30,132.0,465.0,5.1,18.0,590.0,608.21,467.81
2016,7,22,11,45,189.5,466.0,5.2,18.5,646.5,664.2,509.94
2016,7,22,12,0,247.0,467.0,5.3,19.0,703.0,724.71,554.52
2016,7,22,12,15,244.5,467.5,5.45,19.0,701.0,717.61,549.51
2016,7,22,12,30,242.0,468.0,5.6,19.0,699.0,709.52,544.09
2016,7,22,12,45,277.0,455.0,5.8,19.0,717.5,722.77,555.74
2016,7,22,13,0,312.0,442.0,6.0,19.0,736.0,733.91,565.77
2016,7,22,13,15,405.5,398.5,6.2,18.5,774.5,768.15,595.87
2016,7,22,13,30,499.0,355.0,6.4,18.0,813.0,794.79,620.28
2016,7,22,13,45,549.5,321.5,6.6,18.0,815.0,787.92,617.73
2016,7,22,14,0,600.0,288.0,6.8,18.0,817.0,776.33,611.63
2016,7,22,14,15,520.0,305.0,6.9,18.0,753.0,706.08,557.71
2016,7,22,14,30,440.0,322.0,7.0,18.0,689.0,639.67,506.19
2016,7,22,14,45,528.5,273.0,7.15,18.0,695.5,635.67,505.86
2016,7,22,15,0,617.0,224.0,7.3,18.0,702.0,623.54,498.48
2016,7,22,15,15,748.5,157.0,7.35,18.0,705.5,612.2,491.45
2016,7,22,15,30,880.0,90.0,7.4,18.0,709.0,590.95,475.27
2016,7,22,15,45,863.0,89.0,7.45,18.0,663.5,537.34,430.65
2016,7,22,16,0,846.0,88.0,7.5,18.0,618.0,483.97,385.21
2016,7,22,16,15,828.0,85.0,7.5,17.5,570.0,426.06,335.73
2016,7,22,16,30,810.0,82.0,7.5,17.0,522.0,371.61,287.69
2016,7,22,16,45,782.0,80.0,7.5,17.0,470.5,316.09,237.51
2016,7,22,17,0,754.0,78.0,7.5,17.0,419.0,263.06,189.12
2016,7,22,17,15,720.0,74.0,7.4,16.5,367.5,209.72,141.62
2016,7,22,17,30,686.0,70.0,7.3,16.0,316.0,157.17,96.76
2016,7,22,17,45,631.5,65.5,7.25,16.0,264.0,108.6,60.22
2016,7,22,18,0,577.0,61.0,7.2,16.0,212.0,66.2,36.09
2016,7,22,18,15,503.5,53.5,7.0,15.5,164.0,37.74,27.77
2016,7,22,18,30,430.0,46.0,6.8,15.0,116.0,34.18,24.27
2016,7,22,18,45,309.5,35.0,6.65,15.0,76.5,27.0,17.13
2016,7,22,19,0,189.0,24.0,6.5,15.0,37.0,18.78,3.68
2016,7,22,19,15,94.5,12.0,6.3,15.0,18.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,85.0,10.5,4.35,14.0,15.0,18.96,0.0
2016,7,23,5,30,170.0,21.0,4.3,14.0,30.0,51.39,0.0
2016,7,23,5,45,294.0,32.0,4.25,14.5,68.5,103.04,64.73
2016,7,23,6,0,418.0,43.0,4.2,15.0,107.0,163.9,116.79
2016,7,23,6,15,494.0,50.5,4.1,15.0,154.0,219.37,166.34
2016,7,23,6,30,570.0,58.0,4.0,15.0,201.0,282.72,222.65
2016,7,23,6,45,387.5,94.5,3.95,15.5,201.5,273.51,220.55
2016,7,23,7,0,205.0,131.0,3.9,16.0,202.0,241.49,196.18
2016,7,23,7,15,297.5,140.0,3.85,16.0,261.5,309.63,253.15
2016,7,23,7,30,390.0,149.0,3.8,16.0,321.0,392.94,321.25
2016,7,23,7,45,596.0,115.5,3.75,16.5,415.5,506.48,413.0
2016,7,23,8,0,802.0,82.0,3.7,17.0,510.0,632.34,511.6
2016,7,23,8,15,821.0,85.0,3.65,17.0,558.5,683.37,548.17
2016,7,23,8,30,840.0,88.0,3.6,17.0,607.0,730.3,580.91
2016,7,23,8,45,552.0,197.5,3.6,17.5,549.0,655.99,520.08
2016,7,23,9,0,264.0,307.0,3.6,18.0,491.0,547.67,429.99
2016,7,23,9,15,217.0,333.5,3.7,18.0,491.0,535.69,419.57
2016,7,23,9,30,170.0,360.0,3.8,18.0,491.0,527.81,411.47
2016,7,23,9,45,146.5,377.0,3.9,18.5,493.0,527.87,409.36
2016,7,23,10,0,123.0,394.0,4.0,19.0,495.0,526.18,405.92
2016,7,23,10,15,120.0,408.0,4.15,19.0,510.0,539.29,415.1
2016,7,23,10,30,117.0,422.0,4.3,19.0,525.0,551.74,423.79
2016,7,23,10,45,149.0,436.5,4.5,19.0,571.0,598.37,459.12
2016,7,23,11,0,181.0,451.0,4.7,19.0,617.0,644.96,494.07
2016,7,23,11,15,163.5,459.0,4.9,19.0,611.0,635.1,486.3
2016,7,23,11,30,146.0,467.0,5.1,19.0,605.0,624.32,478.11
2016,7,23,11,45,147.5,471.5,5.35,19.0,612.0,628.11,481.44
2016,7,23,12,0,149.0,476.0,5.6,19.0,619.0,631.15,484.2
2016,7,23,12,15,182.5,474.5,5.8,19.0,649.0,658.73,506.08
2016,7,23,12,30,216.0,473.0,6.0,19.0,679.0,684.81,526.75
2016,7,23,12,45,192.0,471.0,6.25,19.0,653.5,653.86,503.86
2016,7,23,13,0,168.0,469.0,6.5,19.0,628.0,623.04,481.06
2016,7,23,13,15,163.0,461.5,6.65,19.0,613.5,604.5,467.74
2016,7,23,13,30,158.0,454.0,6.8,19.0,599.0,585.72,454.14
2016,7,23,13,45,167.5,442.0,6.95,19.0,592.5,574.8,446.9
2016,7,23,14,0,177.0,430.0,7.1,19.0,586.0,562.9,438.85
2016,7,23,14,15,187.0,414.0,7.15,19.0,574.5,546.55,427.28
2016,7,23,14,30,197.0,398.0,7.2,19.0,563.0,529.13,414.78
2016,7,23,14,45,547.5,248.0,7.3,19.0,677.5,625.26,497.48
2016,7,23,15,0,898.0,98.0,7.4,19.0,792.0,692.27,554.94
2016,7,23,15,15,887.5,96.5,7.4,18.5,752.0,643.12,516.49
2016,7,23,15,30,877.0,95.0,7.4,18.0,712.0,593.13,476.71
2016,7,23,15,45,861.5,93.5,7.45,18.0,666.5,539.89,432.49
2016,7,23,16,0,846.0,92.0,7.5,18.0,621.0,486.77,387.26
2016,7,23,16,15,827.5,89.0,7.45,17.5,572.5,428.63,337.57
2016,7,23,16,30,809.0,86.0,7.4,17.0,524.0,373.95,289.36
2016,7,23,16,45,781.0,83.5,7.35,17.0,472.5,317.99,238.85
2016,7,23,17,0,753.0,81.0,7.3,17.0,421.0,264.53,190.15
2016,7,23,17,15,718.5,77.0,7.25,16.5,368.5,211.14,142.7
2016,7,23,17,30,684.0,73.0,7.2,16.0,316.0,158.42,97.85
2016,7,23,17,45,626.5,68.5,7.15,16.0,264.0,109.7,61.5
2016,7,23,18,0,569.0,64.0,7.1,16.0,212.0,67.55,37.87
2016,7,23,18,15,493.0,56.0,6.95,15.5,163.5,40.11,29.84
2016,7,23,18,30,417.0,48.0,6.8,15.0,115.0,36.24,26.03
2016,7,23,18,45,296.0,36.5,6.65,15.0,75.5,28.65,18.43
2016,7,23,19,0,175.0,25.0,6.5,15.0,36.0,19.68,2.95
2016,7,23,19,15,87.5,12.5,6.3,15.0,18.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,71.5,10.5,3.85,14.0,14.0,17.49,0.0
2016,7,24,5,30,143.0,21.0,3.9,14.0,28.0,46.87,0.0
2016,7,24,5,45,264.5,33.0,4.0,14.5,65.5,97.55,61.0
2016,7,24,6,0,386.0,45.0,4.1,15.0,103.0,157.05,111.94
2016,7,24,6,15,465.0,53.5,4.05,15.0,150.0,212.82,161.4
2016,7,24,6,30,544.0,62.0,4.0,15.0,197.0,276.8,218.01
2016,7,24,6,45,272.0,86.0,4.0,15.5,153.5,215.06,173.35
2016,7,24,7,0,0.0,110.0,4.0,16.0,110.0,108.78,86.02
2016,7,24,7,15,0.0,119.5,3.95,16.0,119.5,117.82,93.46
2016,7,24,7,30,0.0,129.0,3.9,16.0,129.0,126.94,100.73
2016,7,24,7,45,5.5,154.0,3.9,16.5,157.5,155.46,123.72
2016,7,24,8,0,11.0,179.0,3.9,17.0,186.0,184.48,146.75
2016,7,24,8,15,10.0,188.0,3.9,17.0,194.5,192.86,152.97
2016,7,24,8,30,9.0,197.0,3.9,17.0,203.0,201.18,159.15
2016,7,24,8,45,11.5,214.5,3.9,17.0,222.5,220.88,174.48
2016,7,24,9,0,14.0,232.0,3.9,17.0,242.0,240.72,189.81
2016,7,24,9,15,13.5,240.0,3.95,17.0,250.0,248.44,195.41
2016,7,24,9,30,13.0,248.0,4.0,17.0,258.0,256.12,201.0
2016,7,24,9,45,20.5,283.5,4.05,17.5,300.0,298.95,233.86
2016,7,24,10,0,28.0,319.0,4.1,18.0,342.0,350.15,272.54
2016,7,24,10,15,30.5,335.5,4.15,18.0,361.5,369.55,286.89
2016,7,24,10,30,33.0,352.0,4.2,18.0,381.0,388.85,301.23
2016,7,24,10,45,40.5,375.5,4.3,18.0,412.0,420.19,324.88
2016,7,24,11,0,48.0,399.0,4.4,18.0,443.0,451.37,348.27
2016,7,24,11,15,56.0,415.5,4.55,18.0,468.0,475.53,366.5
2016,7,24,11,30,64.0,432.0,4.7,18.0,493.0,499.36,384.48
2016,7,24,11,45,58.5,429.5,4.85,18.5,486.0,489.81,376.48
2016,7,24,12,0,53.0,427.0,5.0,19.0,479.0,480.05,368.48
2016,7,24,12,15,51.5,424.5,5.2,19.0,474.5,474.06,364.28
2016,7,24,12,30,50.0,422.0,5.4,19.0,470.0,467.87,359.94
2016,7,24,12,45,58.5,429.5,5.65,19.0,485.0,481.02,370.54
2016,7,24,13,0,67.0,437.0,5.9,19.0,500.0,493.51,380.61
2016,7,24,13,15,61.5,423.5,6.1,18.5,480.5,471.81,365.26
2016,7,24,13,30,56.0,410.0,6.3,18.0,461.0,450.31,350.01
2016,7,24,13,45,59.0,403.0,6.5,18.0,456.0,442.64,344.81
2016,7,24,14,0,62.0,396.0,6.7,18.0,451.0,434.63,339.31
2016,7,24,14,15,67.0,386.5,6.75,18.0,444.0,425.44,332.83
2016,7,24,14,30,72.0,377.0,6.8,18.0,437.0,415.73,325.93
2016,7,24,14,45,66.5,357.0,6.9,18.0,411.0,388.18,305.01
2016,7,24,15,0,61.0,337.0,7.0,18.0,385.0,361.12,284.36
2016,7,24,15,15,55.0,314.5,6.95,17.5,355.5,331.97,262.35
2016,7,24,15,30,49.0,292.0,6.9,17.0,326.0,303.46,240.64
2016,7,24,15,45,38.0,263.5,6.9,17.0,289.0,267.59,212.42
2016,7,24,16,0,27.0,235.0,6.9,17.0,252.0,233.05,185.1
2016,7,24,16,15,20.5,210.5,6.8,17.0,223.0,207.95,165.24
2016,7,24,16,30,14.0,186.0,6.7,17.0,194.0,181.1,143.86
2016,7,24,16,45,7.0,159.5,6.65,17.0,163.5,153.12,121.48
2016,7,24,17,0,0.0,133.0,6.6,17.0,133.0,126.08,99.73
2016,7,24,17,15,0.0,116.0,6.5,16.5,116.0,109.88,86.75
2016,7,24,17,30,0.0,99.0,6.4,16.0,99.0,93.76,73.62
2016,7,24,17,45,282.0,80.0,6.3,16.0,152.5,88.36,57.69
2016,7,24,18,0,564.0,61.0,6.2,16.0,206.0,63.76,35.28
2016,7,24,18,15,490.0,53.0,6.0,15.5,158.5,37.57,27.59
2016,7,24,18,30,416.0,45.0,5.8,15.0,111.0,33.55,23.66
2016,7,24,18,45,303.0,33.5,5.6,15.0,72.5,25.84,15.99
2016,7,24,19,0,190.0,22.0,5.4,15.0,34.0,17.55,0.72
2016,7,24,19,15,95.0,11.0,5.2,15.0,17.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,88.0,9.5,3.3,14.0,14.0,18.05,0.0
2016,7,25,5,30,176.0,19.0,3.3,14.0,28.0,49.66,0.0
2016,7,25,5,45,300.5,30.0,3.3,14.5,66.0,101.58,62.24
2016,7,25,6,0,425.0,41.0,3.3,15.0,104.0,162.54,114.91
2016,7,25,6,15,502.5,48.5,3.25,15.0,151.5,218.67,164.96
2016,7,25,6,30,580.0,56.0,3.2,15.0,199.0,282.88,221.92
2016,7,25,6,45,290.0,63.0,3.15,15.0,134.5,196.61,158.22
2016,7,25,7,0,0.0,70.0,3.1,15.0,70.0,67.76,51.9
2016,7,25,7,15,0.0,95.0,3.0,15.0,95.0,92.71,72.86
2016,7,25,7,30,0.0,120.0,2.9,15.0,120.0,117.74,93.46
2016,7,25,7,45,0.0,133.0,2.85,15.5,133.0,130.54,103.49
2016,7,25,8,0,0.0,146.0,2.8,16.0,146.0,143.35,113.39
2016,7,25,8,15,1.0,160.5,2.75,16.0,161.5,158.4,125.25
2016,7,25,8,30,2.0,175.0,2.7,16.0,177.0,173.54,137.08
2016,7,25,8,45,3.0,180.5,2.65,16.5,183.0,179.64,141.3
2016,7,25,9,0,4.0,186.0,2.6,17.0,189.0,185.85,145.62
2016,7,25,9,15,16.5,240.0,2.6,17.0,253.0,251.03,197.13
2016,7,25,9,30,29.0,294.0,2.6,17.0,317.0,325.02,254.21
2016,7,25,9,45,35.5,319.0,2.6,17.0,348.0,357.24,278.27
2016,7,25,10,0,42.0,344.0,2.6,17.0,379.0,389.57,302.34
2016,7,25,10,15,67.5,378.5,2.65,17.0,437.0,450.02,348.02
2016,7,25,10,30,93.0,413.0,2.7,17.0,495.0,510.99,393.24
2016,7,25,10,45,102.0,428.0,2.75,17.5,519.5,535.47,410.01
2016,7,25,11,0,111.0,443.0,2.8,18.0,544.0,567.5,432.24
2016,7,25,11,15,97.0,444.5,2.85,18.0,534.0,546.49,416.21
2016,7,25,11,30,83.0,446.0,2.9,18.0,524.0,532.83,405.74
2016,7,25,11,45,67.5,435.5,2.95,18.0,499.5,504.98,384.93
2016,7,25,12,0,52.0,425.0,3.0,18.0,475.0,477.09,364.05
2016,7,25,12,15,47.0,416.5,3.05,18.0,461.5,461.61,352.68
2016,7,25,12,30,42.0,408.0,3.1,18.0,448.0,446.1,341.23
2016,7,25,12,45,57.0,424.0,3.2,18.0,478.0,474.15,362.77
2016,7,25,13,0,72.0,440.0,3.3,18.0,508.0,501.19,383.3
2016,7,25,13,15,61.0,421.0,3.35,18.0,478.5,468.93,359.34
2016,7,25,13,30,50.0,402.0,3.4,18.0,449.0,437.23,335.9
2016,7,25,13,45,73.0,409.5,3.5,18.0,475.5,460.91,354.84
2016,7,25,14,0,96.0,417.0,3.6,18.0,502.0,482.74,372.09
2016,7,25,14,15,95.5,402.5,3.65,18.0,484.5,463.07,357.79
2016,7,25,14,30,95.0,388.0,3.7,18.0,467.0,443.28,343.5
2016,7,25,14,45,87.5,368.0,3.75,18.0,438.5,413.29,321.25
2016,7,25,15,0,80.0,348.0,3.8,18.0,410.0,383.9,299.31
2016,7,25,15,15,72.5,325.0,3.8,18.0,379.0,352.4,275.53
2016,7,25,15,30,65.0,302.0,3.8,18.0,348.0,321.65,252.15
2016,7,25,15,45,56.5,277.5,3.8,18.0,315.5,289.84,227.72
2016,7,25,16,0,48.0,253.0,3.8,18.0,283.0,259.0,203.86
2016,7,25,16,15,31.0,219.0,3.75,17.5,237.5,217.24,171.47
2016,7,25,16,30,14.0,185.0,3.7,17.0,192.0,180.15,142.52
2016,7,25,16,45,9.5,165.5,3.7,17.0,170.0,159.26,126.06
2016,7,25,17,0,5.0,146.0,3.7,17.0,148.0,138.95,109.93
2016,7,25,17,15,2.5,128.5,3.7,16.5,129.5,121.4,96.06
2016,7,25,17,30,0.0,111.0,3.7,16.0,111.0,104.2,82.26
2016,7,25,17,45,299.5,83.5,3.7,16.0,160.0,92.24,60.27
2016,7,25,18,0,599.0,56.0,3.7,16.0,209.0,59.62,31.52
2016,7,25,18,15,525.0,49.0,3.6,16.0,161.0,34.24,24.6
2016,7,25,18,30,451.0,42.0,3.5,16.0,113.0,30.93,21.28
2016,7,25,18,45,329.5,31.5,3.4,16.0,73.0,24.07,14.36
2016,7,25,19,0,208.0,21.0,3.3,16.0,33.0,16.7,0.0
2016,7,25,19,15,104.0,10.5,3.15,15.5,16.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,81.0,8.5,0.4,15.0,12.5,16.26,0.0
2016,7,26,5,30,162.0,17.0,0.3,15.0,25.0,45.1,0.0
2016,7,26,5,45,280.5,29.0,0.25,15.0,62.0,96.1,57.89
2016,7,26,6,0,399.0,41.0,0.2,15.0,99.0,155.28,108.62
2016,7,26,6,15,476.0,49.5,0.2,15.0,146.0,210.86,156.71
2016,7,26,6,30,553.0,58.0,0.2,15.0,193.0,274.51,211.16
2016,7,26,6,45,326.5,95.5,0.2,15.5,180.0,247.9,195.51
2016,7,26,7,0,100.0,133.0,0.2,16.0,167.0,189.06,150.29
2016,7,26,7,15,87.5,154.0,0.2,16.5,187.5,204.55,162.91
2016,7,26,7,30,75.0,175.0,0.2,17.0,208.0,223.18,176.94
2016,7,26,7,45,124.0,199.5,0.25,17.5,262.0,288.26,227.66
2016,7,26,8,0,173.0,224.0,0.3,18.0,316.0,352.09,275.86
2016,7,26,8,15,188.5,246.5,0.35,18.0,355.0,393.93,306.5
2016,7,26,8,30,204.0,269.0,0.4,18.0,394.0,436.57,337.41
2016,7,26,8,45,174.0,293.0,0.45,18.5,405.0,445.73,341.74
2016,7,26,9,0,144.0,317.0,0.5,19.0,416.0,452.12,344.24
2016,7,26,9,15,172.5,336.5,0.6,19.0,462.5,501.0,379.94
2016,7,26,9,30,201.0,356.0,0.7,19.0,509.0,551.02,415.61
2016,7,26,9,45,198.5,374.5,0.8,19.5,532.0,572.64,429.35
2016,7,26,10,0,196.0,393.0,0.9,20.0,555.0,593.36,442.65
2016,7,26,10,15,193.0,409.0,1.0,20.0,573.0,610.03,453.96
2016,7,26,10,30,190.0,425.0,1.1,20.0,591.0,625.77,464.66
2016,7,26,10,45,220.5,432.0,1.2,20.5,629.5,663.91,491.02
2016,7,26,11,0,251.0,439.0,1.3,21.0,668.0,709.46,521.74
2016,7,26,11,15,245.0,448.5,1.4,21.0,675.5,712.71,523.7
2016,7,26,11,30,239.0,458.0,1.5,21.0,683.0,707.84,520.73
2016,7,26,11,45,251.5,459.5,1.65,21.0,697.5,725.78,534.17
2016,7,26,12,0,264.0,461.0,1.8,21.0,712.0,735.6,542.01
2016,7,26,12,15,250.0,464.5,1.95,21.0,702.0,720.15,531.96
2016,7,26,12,30,236.0,468.0,2.1,21.0,692.0,699.16,518.27
2016,7,26,12,45,251.5,460.5,2.25,21.0,698.0,704.08,523.24
2016,7,26,13,0,267.0,453.0,2.4,21.0,704.0,702.85,523.83
2016,7,26,13,15,274.0,443.5,2.45,20.5,697.5,690.43,516.94
2016,7,26,13,30,281.0,434.0,2.5,20.0,691.0,676.86,509.26
2016,7,26,13,45,287.0,421.0,2.6,20.0,677.5,657.88,496.99
2016,7,26,14,0,293.0,408.0,2.7,20.0,664.0,637.81,483.82
2016,7,26,14,15,317.5,386.0,2.75,20.0,655.5,622.58,474.32
2016,7,26,14,30,342.0,364.0,2.8,20.0,647.0,604.96,462.85
2016,7,26,14,45,309.0,355.5,2.9,20.0,603.0,556.95,427.92
2016,7,26,15,0,276.0,347.0,3.0,20.0,559.0,511.01,394.16
2016,7,26,15,15,264.5,329.0,3.0,20.0,523.5,471.94,365.26
2016,7,26,15,30,253.0,311.0,3.0,20.0,488.0,433.58,336.45
2016,7,26,15,45,228.5,292.0,3.05,20.0,444.5,390.28,303.44
2016,7,26,16,0,204.0,273.0,3.1,20.0,401.0,347.64,270.55
2016,7,26,16,15,149.0,250.0,3.1,19.5,339.0,291.19,227.15
2016,7,26,16,30,94.0,227.0,3.1,19.0,277.0,243.21,190.25
2016,7,26,16,45,74.0,200.5,3.1,19.0,238.0,206.67,161.53
2016,7,26,17,0,54.0,174.0,3.1,19.0,199.0,172.56,134.66
2016,7,26,17,15,48.0,153.5,3.05,18.5,173.0,148.65,115.74
2016,7,26,17,30,42.0,133.0,3.0,18.0,147.0,125.55,97.35
2016,7,26,17,45,277.5,99.5,3.0,18.0,171.0,107.0,72.96
2016,7,26,18,0,513.0,66.0,3.0,18.0,195.0,64.45,37.68
2016,7,26,18,15,439.0,56.0,2.9,17.5,148.5,40.56,29.96
2016,7,26,18,30,365.0,46.0,2.8,17.0,102.0,34.82,24.52
2016,7,26,18,45,250.5,32.5,2.75,16.5,64.5,25.18,15.12
2016,7,26,19,0,136.0,19.0,2.7,16.0,27.0,14.8,0.0
2016,7,26,19,15,68.0,9.5,2.55,16.0,13.5,9.34,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,0.45,15.0,9.0,11.42,0.0
2016,7,27,5,30,84.0,15.0,0.4,15.0,18.0,30.43,0.0
2016,7,27,5,45,182.0,30.0,0.4,15.5,51.5,76.15,45.66
2016,7,27,6,0,280.0,45.0,0.4,16.0,85.0,127.53,89.73
2016,7,27,6,15,353.0,57.0,0.35,16.0,128.5,178.55,133.34
2016,7,27,6,30,426.0,69.0,0.3,16.0,172.0,237.41,183.3
2016,7,27,6,45,237.5,98.0,0.3,16.5,158.0,208.07,164.23
2016,7,27,7,0,49.0,127.0,0.3,17.0,144.0,153.86,121.75
2016,7,27,7,15,29.0,137.0,0.3,17.0,147.5,155.38,123.12
2016,7,27,7,30,9.0,147.0,0.3,17.0,151.0,150.87,118.94
2016,7,27,7,45,18.0,171.0,0.35,17.5,180.5,180.97,142.64
2016,7,27,8,0,27.0,195.0,0.4,18.0,210.0,217.43,170.69
2016,7,27,8,15,29.5,215.0,0.45,18.0,232.5,240.81,188.28
2016,7,27,8,30,32.0,235.0,0.5,18.0,255.0,264.31,205.84
2016,7,27,8,45,38.0,258.5,0.6,18.5,284.0,294.41,228.06
2016,7,27,9,0,44.0,282.0,0.7,19.0,313.0,324.79,250.15
2016,7,27,9,15,70.0,315.5,0.8,19.0,367.5,383.15,293.85
2016,7,27,9,30,96.0,349.0,0.9,19.0,422.0,442.82,337.58
2016,7,27,9,45,93.5,365.5,1.0,19.5,439.5,459.47,348.2
2016,7,27,10,0,91.0,382.0,1.1,20.0,457.0,475.63,358.75
2016,7,27,10,15,105.0,401.0,1.2,20.0,490.5,509.63,383.27
2016,7,27,10,30,119.0,420.0,1.3,20.0,524.0,551.93,413.24
2016,7,27,10,45,192.5,427.5,1.45,20.0,600.5,631.81,471.69
2016,7,27,11,0,266.0,435.0,1.6,20.0,677.0,720.15,534.43
2016,7,27,11,15,259.5,445.0,1.7,20.0,684.5,723.53,535.97
2016,7,27,11,30,253.0,455.0,1.8,20.0,692.0,725.63,537.48
2016,7,27,11,45,235.5,462.5,1.9,20.0,684.5,706.54,524.37
2016,7,27,12,0,218.0,470.0,2.0,20.0,677.0,693.43,515.35
2016,7,27,12,15,188.5,472.5,2.05,20.0,651.5,662.74,493.47
2016,7,27,12,30,159.0,475.0,2.1,20.0,626.0,631.85,471.42
2016,7,27,12,45,157.5,471.0,2.2,20.0,620.0,621.19,464.7
2016,7,27,13,0,156.0,467.0,2.3,20.0,614.0,610.01,457.44
2016,7,27,13,15,157.5,459.0,2.4,19.5,605.0,597.13,449.95
2016,7,27,13,30,159.0,451.0,2.5,19.0,596.0,583.71,442.0
2016,7,27,13,45,154.5,439.0,2.65,19.0,577.5,560.79,426.32
2016,7,27,14,0,150.0,427.0,2.8,19.0,559.0,537.79,410.47
2016,7,27,14,15,141.0,411.5,2.85,19.0,532.0,507.93,389.06
2016,7,27,14,30,132.0,396.0,2.9,19.0,505.0,478.5,367.81
2016,7,27,14,45,148.5,378.5,3.0,19.0,496.5,465.65,359.43
2016,7,27,15,0,165.0,361.0,3.1,19.0,488.0,451.22,349.58
2016,7,27,15,15,151.5,340.5,3.1,18.5,452.0,413.93,322.24
2016,7,27,15,30,138.0,320.0,3.1,18.0,416.0,377.77,295.47
2016,7,27,15,45,105.5,292.0,3.15,18.0,362.5,328.12,257.29
2016,7,27,16,0,73.0,264.0,3.2,18.0,309.0,280.33,220.28
2016,7,27,16,15,45.5,226.5,3.2,18.0,254.0,229.77,180.82
2016,7,27,16,30,18.0,189.0,3.2,18.0,199.0,185.12,145.82
2016,7,27,16,45,9.0,162.5,3.2,18.0,167.5,156.32,123.15
2016,7,27,17,0,0.0,136.0,3.2,18.0,136.0,128.68,101.24
2016,7,27,17,15,0.0,118.5,3.2,17.5,118.5,111.99,88.02
2016,7,27,17,30,0.0,101.0,3.2,17.0,101.0,95.39,74.61
2016,7,27,17,45,256.5,80.5,3.2,17.0,145.0,84.94,55.81
2016,7,27,18,0,513.0,60.0,3.2,17.0,189.0,58.16,33.1
2016,7,27,18,15,440.0,51.5,3.15,16.5,143.5,36.67,26.65
2016,7,27,18,30,367.0,43.0,3.1,16.0,98.0,32.14,22.27
2016,7,27,18,45,262.0,30.5,3.05,16.0,62.5,23.4,13.56
2016,7,27,19,0,157.0,18.0,3.0,16.0,27.0,14.01,0.0
2016,7,27,19,15,78.5,9.0,2.85,16.0,13.5,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,80.0,7.5,0.7,14.0,11.0,14.98,0.0
2016,7,28,5,30,160.0,15.0,0.6,14.0,22.0,41.9,0.0
2016,7,28,5,45,277.0,26.0,0.55,14.5,57.5,91.58,53.28
2016,7,28,6,0,394.0,37.0,0.5,15.0,93.0,148.77,103.38
2016,7,28,6,15,469.0,45.0,0.45,15.0,138.0,202.65,150.46
2016,7,28,6,30,544.0,53.0,0.4,15.0,183.0,264.45,203.8
2016,7,28,6,45,322.5,92.0,0.4,15.0,174.0,241.82,191.68
2016,7,28,7,0,101.0,131.0,0.4,15.0,165.0,187.34,149.95
2016,7,28,7,15,408.0,102.0,0.4,15.0,273.5,330.37,266.61
2016,7,28,7,30,715.0,73.0,0.4,15.0,382.0,495.28,394.74
2016,7,28,7,45,414.0,148.0,0.45,15.5,332.0,423.82,336.33
2016,7,28,8,0,113.0,223.0,0.5,16.0,282.0,311.26,245.39
2016,7,28,8,15,70.5,226.5,0.55,16.0,265.0,282.21,222.62
2016,7,28,8,30,28.0,230.0,0.6,16.0,248.0,256.04,200.92
2016,7,28,8,45,41.0,260.0,0.7,16.5,288.0,298.45,233.36
2016,7,28,9,0,54.0,290.0,0.8,17.0,328.0,341.65,265.42
2016,7,28,9,15,60.5,312.5,0.9,17.0,356.5,371.92,287.69
2016,7,28,9,30,67.0,335.0,1.0,17.0,385.0,402.35,309.99
2016,7,28,9,45,73.0,355.5,1.1,17.5,413.0,430.27,329.68
2016,7,28,10,0,79.0,376.0,1.2,18.0,441.0,458.16,349.17
2016,7,28,10,15,103.0,398.5,1.3,18.0,486.5,505.16,383.61
2016,7,28,10,30,127.0,421.0,1.4,18.0,532.0,560.8,423.6
2016,7,28,10,45,158.0,434.0,1.5,18.0,575.5,604.94,455.43
2016,7,28,11,0,189.0,447.0,1.6,18.0,619.0,648.99,487.02
2016,7,28,11,15,140.0,448.0,1.7,18.0,576.5,600.66,451.38
2016,7,28,11,30,91.0,449.0,1.8,18.0,534.0,544.1,410.13
2016,7,28,11,45,97.0,446.5,1.9,18.0,538.0,545.78,412.27
2016,7,28,12,0,103.0,444.0,2.0,18.0,542.0,547.03,413.71
2016,7,28,12,15,80.5,438.0,2.05,18.0,514.5,516.36,390.96
2016,7,28,12,30,58.0,432.0,2.1,18.0,487.0,485.9,368.41
2016,7,28,12,45,69.5,438.0,2.15,18.0,504.0,500.18,379.57
2016,7,28,13,0,81.0,444.0,2.2,18.0,521.0,513.66,389.89
2016,7,28,13,15,78.0,435.0,2.25,18.0,508.0,498.27,378.9
2016,7,28,13,30,75.0,426.0,2.3,18.0,495.0,482.83,368.03
2016,7,28,13,45,87.5,421.5,2.4,18.0,500.0,484.94,370.62
2016,7,28,14,0,100.0,417.0,2.5,18.0,505.0,485.98,372.31
2016,7,28,14,15,112.0,405.5,2.55,18.0,500.5,479.52,368.4
2016,7,28,14,30,124.0,394.0,2.6,18.0,496.0,470.62,362.67
2016,7,28,14,45,102.0,369.5,2.65,18.0,451.0,424.74,328.55
2016,7,28,15,0,80.0,345.0,2.7,18.0,406.0,380.95,295.78
2016,7,28,15,15,88.5,329.0,2.7,17.5,393.5,365.71,285.46
2016,7,28,15,30,97.0,313.0,2.7,17.0,381.0,349.56,274.11
2016,7,28,15,45,99.0,290.5,2.75,17.0,355.5,323.27,254.18
2016,7,28,16,0,101.0,268.0,2.8,17.0,330.0,296.8,233.83
2016,7,28,16,15,61.0,230.0,2.85,17.0,267.0,239.17,188.72
2016,7,28,16,30,21.0,192.0,2.9,17.0,204.0,188.84,149.26
2016,7,28,16,45,24.5,177.5,2.95,17.0,190.0,174.41,137.93
2016,7,28,17,0,28.0,163.0,3.0,17.0,176.0,156.49,123.48
2016,7,28,17,15,24.0,143.0,3.0,16.5,153.0,138.01,108.87
2016,7,28,17,30,20.0,123.0,3.0,16.0,130.0,117.03,92.02
2016,7,28,17,45,271.0,90.0,3.0,16.0,158.0,93.37,62.61
2016,7,28,18,0,522.0,57.0,3.0,16.0,186.0,54.75,30.78
2016,7,28,18,15,449.0,48.5,2.9,15.5,141.5,34.18,24.57
2016,7,28,18,30,376.0,40.0,2.8,15.0,97.0,29.52,20.06
2016,7,28,18,45,266.5,28.5,2.7,15.0,61.0,21.65,12.04
2016,7,28,19,0,157.0,17.0,2.6,15.0,25.0,13.17,0.0
2016,7,28,19,15,78.5,8.5,2.4,15.0,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,53.5,7.0,0.7,15.0,9.0,6.88,0.0
2016,7,29,5,30,107.0,14.0,0.7,15.0,18.0,29.22,0.0
2016,7,29,5,45,214.5,27.0,0.7,15.0,51.5,79.89,45.91
2016,7,29,6,0,322.0,40.0,0.7,15.0,85.0,133.17,93.02
2016,7,29,6,15,397.0,50.0,0.7,15.0,128.5,185.29,138.34
2016,7,29,6,30,472.0,60.0,0.7,15.0,172.0,245.39,190.3
2016,7,29,6,45,236.0,83.5,0.75,15.5,139.5,190.84,151.77
2016,7,29,7,0,0.0,107.0,0.8,16.0,107.0,105.93,83.27
2016,7,29,7,15,23.0,136.5,0.8,16.0,146.5,147.84,118.06
2016,7,29,7,30,46.0,166.0,0.8,16.0,186.0,196.96,157.77
2016,7,29,7,45,66.5,192.5,0.85,16.5,225.0,239.3,191.03
2016,7,29,8,0,87.0,219.0,0.9,17.0,264.0,283.37,225.02
2016,7,29,8,15,73.5,236.0,0.95,17.0,277.0,294.71,232.75
2016,7,29,8,30,60.0,253.0,1.0,17.0,290.0,304.76,239.52
2016,7,29,8,45,102.5,283.5,1.1,17.0,352.0,372.04,291.54
2016,7,29,9,0,145.0,314.0,1.2,17.0,414.0,449.86,349.96
2016,7,29,9,15,123.5,331.5,1.2,17.0,420.5,454.04,350.96
2016,7,29,9,30,102.0,349.0,1.2,17.0,427.0,448.26,345.25
2016,7,29,9,45,124.5,370.5,1.3,17.5,470.0,501.39,383.75
2016,7,29,10,0,147.0,392.0,1.4,18.0,513.0,546.89,415.79
2016,7,29,10,15,165.5,407.5,1.45,18.0,548.0,582.49,440.95
2016,7,29,10,30,184.0,423.0,1.5,18.0,583.0,618.03,465.93
2016,7,29,10,45,198.0,433.5,1.6,18.5,610.0,643.6,483.15
2016,7,29,11,0,212.0,444.0,1.7,19.0,637.0,668.6,499.95
2016,7,29,11,15,219.0,451.5,1.8,19.0,653.5,682.77,509.98
2016,7,29,11,30,226.0,459.0,1.9,19.0,670.0,696.0,519.49
2016,7,29,11,45,228.5,463.0,2.0,19.0,678.0,700.13,522.69
2016,7,29,12,0,231.0,467.0,2.1,19.0,686.0,703.21,525.27
2016,7,29,12,15,174.0,467.5,2.2,19.0,632.5,643.54,482.31
2016,7,29,12,30,117.0,468.0,2.3,19.0,579.0,584.37,439.39
2016,7,29,12,45,110.0,461.5,2.45,19.0,565.5,562.2,424.44
2016,7,29,13,0,103.0,455.0,2.6,19.0,552.0,545.07,412.66
2016,7,29,13,15,122.5,452.0,2.7,19.0,565.0,558.57,423.61
2016,7,29,13,30,142.0,449.0,2.8,19.0,578.0,566.8,430.62
2016,7,29,13,45,124.5,434.0,2.95,19.0,545.0,530.44,404.45
2016,7,29,14,0,107.0,419.0,3.1,19.0,512.0,493.6,377.87
2016,7,29,14,15,98.0,401.0,3.15,18.5,484.0,463.48,356.72
2016,7,29,14,30,89.0,383.0,3.2,18.0,456.0,433.93,335.7
2016,7,29,14,45,78.0,360.0,3.3,18.0,422.5,398.93,309.76
2016,7,29,15,0,67.0,337.0,3.4,18.0,389.0,364.89,284.29
2016,7,29,15,15,64.0,317.0,3.4,18.0,364.0,339.57,265.34
2016,7,29,15,30,61.0,297.0,3.4,18.0,339.0,314.55,246.44
2016,7,29,15,45,45.0,265.5,3.45,18.0,295.5,272.77,214.19
2016,7,29,16,0,29.0,234.0,3.5,18.0,252.0,232.85,183.17
2016,7,29,16,15,25.5,213.5,3.5,17.5,228.5,212.48,167.74
2016,7,29,16,30,22.0,193.0,3.5,17.0,205.0,190.04,150.43
2016,7,29,16,45,11.0,164.0,3.5,17.0,170.0,158.17,125.16
2016,7,29,17,0,0.0,135.0,3.5,17.0,135.0,127.71,100.9
2016,7,29,17,15,0.0,117.5,3.45,16.5,117.5,111.02,87.6
2016,7,29,17,30,0.0,100.0,3.4,16.0,100.0,94.41,74.11
2016,7,29,17,45,264.0,78.5,3.4,16.0,143.5,82.79,54.14
2016,7,29,18,0,528.0,57.0,3.4,16.0,187.0,53.78,30.49
2016,7,29,18,15,454.0,48.5,3.2,16.0,141.5,34.34,24.63
2016,7,29,18,30,380.0,40.0,3.0,16.0,96.0,29.69,20.08
2016,7,29,18,45,266.0,28.5,2.85,16.0,60.0,21.81,11.93
2016,7,29,19,0,152.0,17.0,2.7,16.0,24.0,13.3,0.0
2016,7,29,19,15,76.0,8.5,2.45,16.0,12.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,78.5,7.0,1.55,14.0,10.0,6.88,0.0
2016,7,30,5,30,157.0,14.0,1.6,14.0,20.0,36.22,0.0
2016,7,30,5,45,279.5,25.0,1.7,14.5,55.0,90.38,50.4
2016,7,30,6,0,402.0,36.0,1.8,15.0,90.0,148.74,103.02
2016,7,30,6,15,478.5,43.5,1.85,15.0,136.0,202.8,151.13
2016,7,30,6,30,555.0,51.0,1.9,15.0,182.0,264.95,206.11
2016,7,30,6,45,280.0,81.5,2.0,15.5,148.0,212.04,169.69
2016,7,30,7,0,5.0,112.0,2.1,16.0,114.0,113.6,89.91
2016,7,30,7,15,19.0,136.0,2.1,16.0,144.5,145.3,116.3
2016,7,30,7,30,33.0,160.0,2.1,16.0,175.0,183.08,147.13
2016,7,30,7,45,63.5,189.5,2.1,16.0,221.5,234.24,188.62
2016,7,30,8,0,94.0,219.0,2.1,16.0,268.0,288.05,231.52
2016,7,30,8,15,83.5,238.5,2.05,16.0,285.0,304.54,243.4
2016,7,30,8,30,73.0,258.0,2.0,16.0,302.0,319.94,254.34
2016,7,30,8,45,99.5,285.0,2.0,16.5,350.5,371.38,293.57
2016,7,30,9,0,126.0,312.0,2.0,17.0,399.0,432.21,338.83
2016,7,30,9,15,104.0,326.5,2.0,17.0,401.5,424.13,331.01
2016,7,30,9,30,82.0,341.0,2.0,17.0,404.0,422.15,328.08
2016,7,30,9,45,74.0,353.5,2.0,17.5,412.0,429.21,331.79
2016,7,30,10,0,66.0,366.0,2.0,18.0,420.0,435.61,334.97
2016,7,30,10,15,61.5,376.0,2.0,18.0,428.0,442.09,339.01
2016,7,30,10,30,57.0,386.0,2.0,18.0,436.0,448.16,342.77
2016,7,30,10,45,99.0,416.0,2.0,18.0,505.0,520.28,396.42
2016,7,30,11,0,141.0,446.0,2.0,18.0,574.0,600.7,454.36
2016,7,30,11,15,123.0,450.0,2.0,18.0,563.5,586.03,442.33
2016,7,30,11,30,105.0,454.0,2.0,18.0,553.0,563.33,425.38
2016,7,30,11,45,73.5,430.0,2.0,18.0,499.5,505.61,382.92
2016,7,30,12,0,42.0,406.0,2.0,18.0,446.0,448.15,340.3
2016,7,30,12,15,130.0,437.5,1.95,18.0,560.5,570.13,431.74
2016,7,30,12,30,218.0,469.0,1.9,18.0,675.0,682.76,512.37
2016,7,30,12,45,153.0,458.0,1.85,18.0,602.0,604.0,454.07
2016,7,30,13,0,88.0,447.0,1.8,18.0,529.0,523.21,394.9
2016,7,30,13,15,75.0,430.0,1.75,18.0,499.0,490.66,371.64
2016,7,30,13,30,62.0,413.0,1.7,18.0,469.0,458.71,348.33
2016,7,30,13,45,61.0,401.5,1.65,18.0,456.0,443.0,337.18
2016,7,30,14,0,60.0,390.0,1.6,18.0,443.0,427.27,325.9
2016,7,30,14,15,68.5,383.0,1.55,18.0,441.5,423.23,323.47
2016,7,30,14,30,77.0,376.0,1.5,18.0,440.0,418.36,320.35
2016,7,30,14,45,100.0,366.0,1.5,18.0,445.0,419.9,322.49
2016,7,30,15,0,123.0,356.0,1.5,18.0,450.0,418.59,322.34
