Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,15,107.0,332.5,1.5,17.5,411.5,380.03,294.22
2016,7,30,15,30,91.0,309.0,1.5,17.0,373.0,342.29,266.52
2016,7,30,15,45,121.5,291.0,1.5,17.0,369.5,333.21,260.3
2016,7,30,16,0,152.0,273.0,1.5,17.0,366.0,322.39,252.09
2016,7,30,16,15,115.5,246.5,1.55,17.0,314.0,273.42,214.17
2016,7,30,16,30,79.0,220.0,1.6,17.0,262.0,231.04,181.35
2016,7,30,16,45,65.5,195.0,1.65,17.0,227.5,198.69,155.97
2016,7,30,17,0,52.0,170.0,1.7,17.0,193.0,168.04,131.73
2016,7,30,17,15,48.5,149.0,1.75,16.5,168.5,144.34,112.85
2016,7,30,17,30,45.0,128.0,1.8,16.0,144.0,121.2,94.26
2016,7,30,17,45,332.0,87.5,1.85,16.0,170.5,94.89,61.71
2016,7,30,18,0,619.0,47.0,1.9,16.0,197.0,48.99,25.65
2016,7,30,18,15,547.5,40.5,1.9,15.5,150.0,30.24,21.07
2016,7,30,18,30,476.0,34.0,1.9,15.0,103.0,24.46,15.62
2016,7,30,18,45,357.5,24.5,1.9,15.0,64.5,18.24,8.94
2016,7,30,19,0,239.0,15.0,1.9,15.0,26.0,11.52,0.0
2016,7,30,19,15,119.5,7.5,1.8,15.0,13.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,79.0,6.5,2.4,14.0,9.5,0.0,0.0
2016,7,31,5,30,158.0,13.0,2.4,14.0,19.0,35.15,0.0
2016,7,31,5,45,271.5,25.0,2.45,14.5,53.5,88.05,47.82
2016,7,31,6,0,385.0,37.0,2.5,15.0,88.0,145.04,100.42
2016,7,31,6,15,463.0,45.5,2.4,15.0,134.0,199.69,148.97
2016,7,31,6,30,541.0,54.0,2.3,15.0,180.0,262.63,204.56
2016,7,31,6,45,270.5,80.0,2.25,15.5,143.0,206.21,165.07
2016,7,31,7,0,0.0,106.0,2.2,16.0,106.0,105.0,82.77
2016,7,31,7,15,0.5,121.0,2.05,16.0,121.5,120.0,95.21
2016,7,31,7,30,1.0,136.0,1.9,16.0,137.0,135.07,107.33
2016,7,31,7,45,13.5,164.0,1.8,16.0,171.5,171.09,136.6
2016,7,31,8,0,26.0,192.0,1.7,16.0,206.0,208.24,166.29
2016,7,31,8,15,137.5,225.0,1.6,16.0,307.5,334.56,268.15
2016,7,31,8,30,249.0,258.0,1.5,16.0,409.0,465.31,368.98
2016,7,31,8,45,234.5,283.0,1.45,16.5,433.5,482.25,378.63
2016,7,31,9,0,220.0,308.0,1.4,17.0,458.0,504.73,392.81
2016,7,31,9,15,326.5,298.0,1.3,17.0,536.0,598.63,462.42
2016,7,31,9,30,433.0,288.0,1.2,17.0,614.0,698.34,532.99
2016,7,31,9,45,627.0,211.0,1.15,17.5,708.5,806.5,609.59
2016,7,31,10,0,821.0,134.0,1.1,18.0,803.0,915.04,677.77
2016,7,31,10,15,829.0,135.5,1.05,18.0,832.0,939.64,690.42
2016,7,31,10,30,837.0,137.0,1.0,18.0,861.0,955.76,698.65
2016,7,31,10,45,846.5,136.0,0.95,18.0,884.5,973.67,708.13
2016,7,31,11,0,856.0,135.0,0.9,18.0,908.0,988.7,715.75
2016,7,31,11,15,707.5,238.0,0.9,18.0,884.0,962.03,698.11
2016,7,31,11,30,559.0,341.0,0.9,18.0,860.0,918.34,665.94
2016,7,31,11,45,335.0,402.5,0.9,18.0,714.5,749.96,550.09
2016,7,31,12,0,111.0,464.0,0.9,18.0,569.0,575.53,425.61
2016,7,31,12,15,137.5,468.0,0.9,18.0,597.5,608.47,450.88
2016,7,31,12,30,164.0,472.0,0.9,18.0,626.0,633.76,468.72
2016,7,31,12,45,141.5,465.0,0.95,18.0,597.5,600.13,445.17
2016,7,31,13,0,119.0,458.0,1.0,18.0,569.0,566.83,422.21
2016,7,31,13,15,170.0,450.5,1.05,18.0,606.0,600.03,447.94
2016,7,31,13,30,221.0,443.0,1.1,18.0,643.0,630.17,470.68
2016,7,31,13,45,179.0,433.0,1.15,18.0,592.5,575.59,431.85
2016,7,31,14,0,137.0,423.0,1.2,18.0,542.0,523.18,394.7
2016,7,31,14,15,511.0,261.0,1.2,18.0,683.0,653.82,498.82
2016,7,31,14,30,885.0,99.0,1.2,18.0,824.0,753.24,572.23
2016,7,31,14,45,537.0,227.5,1.3,18.0,662.0,594.87,456.2
2016,7,31,15,0,189.0,356.0,1.4,18.0,500.0,461.72,353.87
2016,7,31,15,15,193.5,335.0,1.45,17.5,475.5,433.86,335.39
2016,7,31,15,30,198.0,314.0,1.5,17.0,451.0,405.39,315.2
2016,7,31,15,45,137.5,288.0,1.55,17.0,380.0,338.54,264.3
2016,7,31,16,0,77.0,262.0,1.6,17.0,309.0,279.88,219.31
2016,7,31,16,15,61.0,234.5,1.6,17.0,270.0,242.74,190.72
2016,7,31,16,30,45.0,207.0,1.6,17.0,231.0,207.53,163.31
2016,7,31,16,45,22.5,170.5,1.65,17.0,182.5,167.31,131.83
2016,7,31,17,0,0.0,134.0,1.7,17.0,134.0,126.74,99.88
2016,7,31,17,15,0.0,116.5,1.75,16.5,116.5,110.04,86.67
2016,7,31,17,30,0.0,99.0,1.8,16.0,99.0,93.43,73.22
2016,7,31,17,45,288.5,74.5,1.9,16.0,144.0,80.17,51.23
2016,7,31,18,0,577.0,50.0,2.0,16.0,189.0,46.48,25.03
2016,7,31,18,15,502.0,43.0,2.05,15.5,142.5,29.92,20.77
2016,7,31,18,30,427.0,36.0,2.1,15.0,96.0,26.37,17.23
2016,7,31,18,45,308.0,25.5,2.15,15.0,59.5,19.29,9.55
2016,7,31,19,0,189.0,15.0,2.2,15.0,23.0,11.64,0.0
2016,7,31,19,15,94.5,7.5,2.15,15.0,11.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,80.0,6.5,1.0,14.0,9.0,0.0,0.0
2016,8,1,5,30,160.0,13.0,1.0,14.0,18.0,35.2,0.0
2016,8,1,5,45,288.0,23.0,1.0,14.5,53.0,88.38,46.08
2016,8,1,6,0,416.0,33.0,1.0,15.0,88.0,147.99,101.23
2016,8,1,6,15,493.0,40.0,1.0,15.0,133.5,202.17,149.34
2016,8,1,6,30,570.0,47.0,1.0,15.0,179.0,264.56,204.17
2016,8,1,6,45,285.0,61.0,1.0,15.5,127.0,190.47,151.33
2016,8,1,7,0,0.0,75.0,1.0,16.0,75.0,72.93,55.92
2016,8,1,7,15,0.0,90.5,0.95,16.0,90.5,88.29,68.84
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,103.65,81.33
2016,8,1,7,45,3.0,136.0,0.9,16.0,138.0,135.69,107.34
2016,8,1,8,0,6.0,166.0,0.9,16.0,170.0,168.08,133.15
2016,8,1,8,15,6.5,177.0,0.9,16.0,181.0,179.38,141.66
2016,8,1,8,30,7.0,188.0,0.9,16.0,192.0,190.75,150.23
2016,8,1,8,45,24.5,232.0,0.95,16.5,248.5,249.33,196.05
2016,8,1,9,0,42.0,276.0,1.0,17.0,305.0,317.14,247.52
2016,8,1,9,15,94.5,314.5,1.05,17.0,384.5,403.27,313.13
2016,8,1,9,30,147.0,353.0,1.1,17.0,464.0,500.55,384.85
2016,8,1,9,45,513.0,225.5,1.2,17.0,638.0,715.04,548.54
2016,8,1,10,0,879.0,98.0,1.3,17.0,812.0,924.5,690.9
2016,8,1,10,15,886.0,99.0,1.4,17.0,841.5,948.84,704.63
2016,8,1,10,30,893.0,100.0,1.5,17.0,871.0,970.31,718.94
2016,8,1,10,45,899.0,100.0,1.65,17.5,894.0,986.73,729.4
2016,8,1,11,0,905.0,100.0,1.8,18.0,917.0,1000.02,737.87
2016,8,1,11,15,908.5,101.0,1.95,18.0,932.5,1008.65,744.76
2016,8,1,11,30,912.0,102.0,2.1,18.0,948.0,1013.95,749.56
2016,8,1,11,45,915.0,101.5,2.25,18.0,956.5,1013.83,750.9
2016,8,1,12,0,918.0,101.0,2.4,18.0,965.0,1010.35,750.11
2016,8,1,12,15,918.5,101.0,2.6,18.0,965.5,1001.57,746.35
2016,8,1,12,30,919.0,101.0,2.8,18.0,966.0,989.5,740.34
2016,8,1,12,45,921.5,98.5,3.0,18.0,960.0,973.54,731.65
2016,8,1,13,0,924.0,96.0,3.2,18.0,954.0,954.34,720.64
2016,8,1,13,15,921.0,95.5,3.35,18.0,939.5,928.98,704.94
2016,8,1,13,30,918.0,95.0,3.5,18.0,925.0,900.75,687.15
2016,8,1,13,45,916.0,93.0,3.65,18.0,904.0,869.15,666.82
2016,8,1,14,0,914.0,91.0,3.8,18.0,883.0,834.9,644.39
2016,8,1,14,15,908.0,90.0,3.9,17.5,854.5,796.01,619.33
2016,8,1,14,30,902.0,89.0,4.0,17.0,826.0,755.06,592.4
2016,8,1,14,45,895.0,87.0,4.1,17.0,792.0,710.57,561.35
2016,8,1,15,0,888.0,85.0,4.2,17.0,758.0,664.5,528.02
2016,8,1,15,15,877.5,83.5,4.2,17.0,718.0,615.42,489.75
2016,8,1,15,30,867.0,82.0,4.2,17.0,678.0,565.5,449.85
2016,8,1,15,45,852.5,80.0,4.25,17.0,633.5,512.48,406.63
2016,8,1,16,0,838.0,78.0,4.3,17.0,589.0,459.5,362.16
2016,8,1,16,15,820.0,75.5,4.3,16.5,541.0,404.92,315.7
2016,8,1,16,30,802.0,73.0,4.3,16.0,493.0,351.23,268.59
2016,8,1,16,45,477.5,124.5,4.3,16.0,367.5,251.14,190.0
2016,8,1,17,0,153.0,176.0,4.3,16.0,242.0,194.24,150.88
2016,8,1,17,15,146.5,153.5,4.25,15.5,210.5,162.81,124.94
2016,8,1,17,30,140.0,131.0,4.2,15.0,179.0,132.32,99.96
2016,8,1,17,45,355.5,91.5,4.2,15.0,183.0,98.32,64.38
2016,8,1,18,0,571.0,52.0,4.2,15.0,187.0,46.64,26.21
2016,8,1,18,15,494.5,44.5,4.1,15.0,140.5,31.36,22.05
2016,8,1,18,30,418.0,37.0,4.0,15.0,94.0,27.45,18.1
2016,8,1,18,45,289.0,26.0,3.95,15.0,57.5,19.93,9.73
2016,8,1,19,0,160.0,15.0,3.9,15.0,21.0,14.74,0.0
2016,8,1,19,15,80.0,7.5,3.8,15.0,10.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,57.5,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,115.0,13.0,2.2,14.0,17.0,28.73,0.0
2016,8,2,5,45,253.0,24.5,2.25,14.5,52.0,82.46,41.63
2016,8,2,6,0,391.0,36.0,2.3,15.0,87.0,144.52,99.21
2016,8,2,6,15,474.5,44.5,2.25,15.0,133.5,200.99,149.27
2016,8,2,6,30,558.0,53.0,2.2,15.0,180.0,266.37,206.89
2016,8,2,6,45,279.0,56.5,2.2,15.0,120.0,182.58,145.93
2016,8,2,7,0,0.0,60.0,2.2,15.0,60.0,57.98,43.65
2016,8,2,7,15,0.0,86.0,2.25,15.0,86.0,83.74,65.38
2016,8,2,7,30,0.0,112.0,2.3,15.0,112.0,109.81,86.93
2016,8,2,7,45,0.0,119.0,2.35,15.5,119.0,116.5,91.98
2016,8,2,8,0,0.0,126.0,2.4,16.0,126.0,123.24,97.02
2016,8,2,8,15,0.0,133.0,2.45,16.0,133.0,130.03,102.24
2016,8,2,8,30,0.0,140.0,2.5,16.0,140.0,136.85,107.45
2016,8,2,8,45,0.5,153.5,2.6,16.5,153.5,150.6,118.06
2016,8,2,9,0,1.0,167.0,2.7,17.0,167.0,164.4,128.59
2016,8,2,9,15,3.0,181.0,2.8,17.0,183.0,180.01,140.8
2016,8,2,9,30,5.0,195.0,2.9,17.0,199.0,195.73,153.04
2016,8,2,9,45,10.0,230.5,3.0,17.0,238.5,235.92,184.58
2016,8,2,10,0,15.0,266.0,3.1,17.0,278.0,276.38,215.92
2016,8,2,10,15,23.5,305.5,3.2,17.0,325.5,324.4,252.88
2016,8,2,10,30,32.0,345.0,3.3,17.0,373.0,381.24,296.04
2016,8,2,10,45,26.0,332.5,3.45,17.5,356.0,361.89,280.23
2016,8,2,11,0,20.0,320.0,3.6,18.0,339.0,335.2,259.17
2016,8,2,11,15,22.0,333.5,3.7,18.0,354.0,350.45,270.78
2016,8,2,11,30,24.0,347.0,3.8,18.0,369.0,372.69,287.53
2016,8,2,11,45,30.0,369.0,3.9,18.0,397.0,400.11,308.28
2016,8,2,12,0,36.0,391.0,4.0,18.0,425.0,427.12,328.64
2016,8,2,12,15,65.5,423.5,4.05,18.0,485.5,487.21,374.39
2016,8,2,12,30,95.0,456.0,4.1,18.0,546.0,546.01,418.48
2016,8,2,12,45,105.0,455.5,4.2,18.0,554.0,551.51,422.87
2016,8,2,13,0,115.0,455.0,4.3,18.0,562.0,560.19,429.9
2016,8,2,13,15,92.0,436.0,4.35,18.0,520.5,511.97,393.96
2016,8,2,13,30,69.0,417.0,4.4,18.0,479.0,468.81,361.63
2016,8,2,13,45,64.0,401.5,4.5,18.0,458.0,445.56,344.69
2016,8,2,14,0,59.0,386.0,4.6,18.0,437.0,422.58,327.78
2016,8,2,14,15,72.0,381.5,4.65,18.0,441.5,424.43,330.07
2016,8,2,14,30,85.0,377.0,4.7,18.0,446.0,425.06,331.33
2016,8,2,14,45,73.0,353.0,4.8,18.0,411.0,388.62,303.77
2016,8,2,15,0,61.0,329.0,4.9,18.0,376.0,353.27,276.9
2016,8,2,15,15,59.5,310.0,4.95,18.0,354.0,330.08,259.41
2016,8,2,15,30,58.0,291.0,5.0,18.0,332.0,307.04,241.86
2016,8,2,15,45,47.0,264.0,5.1,18.0,296.0,272.11,214.73
2016,8,2,16,0,36.0,237.0,5.2,18.0,260.0,238.49,188.43
2016,8,2,16,15,29.5,213.5,5.25,17.5,231.0,211.16,167.28
2016,8,2,16,30,23.0,190.0,5.3,17.0,202.0,187.37,148.77
2016,8,2,16,45,22.5,172.5,5.35,17.0,183.0,168.9,134.03
2016,8,2,17,0,22.0,155.0,5.4,17.0,164.0,150.51,119.19
2016,8,2,17,15,17.0,135.5,5.4,16.5,142.0,129.63,102.52
2016,8,2,17,30,12.0,116.0,5.4,16.0,120.0,109.42,86.22
2016,8,2,17,45,260.0,88.5,5.45,16.0,150.5,92.29,62.82
2016,8,2,18,0,508.0,61.0,5.5,16.0,181.0,52.0,32.36
2016,8,2,18,15,424.0,51.5,5.45,15.5,135.0,37.79,27.6
2016,8,2,18,30,340.0,42.0,5.4,15.0,89.0,32.4,22.29
2016,8,2,18,45,209.0,28.5,5.35,15.0,53.5,22.09,10.98
2016,8,2,19,0,78.0,15.0,5.3,15.0,18.0,14.74,0.0
2016,8,2,19,15,39.0,7.5,5.15,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.7,15.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.7,15.0,15.0,24.43,0.0
2016,8,3,5,45,233.0,24.5,2.75,15.0,49.5,77.91,37.4
2016,8,3,6,0,374.0,37.0,2.8,15.0,84.0,140.89,96.58
2016,8,3,6,15,459.5,45.5,2.7,15.0,130.5,197.0,146.31
2016,8,3,6,30,545.0,54.0,2.6,15.0,177.0,262.22,203.82
2016,8,3,6,45,272.5,69.5,2.55,15.5,131.0,194.57,155.53
2016,8,3,7,0,0.0,85.0,2.5,16.0,85.0,83.25,64.67
2016,8,3,7,15,7.0,115.5,2.4,16.0,118.5,117.76,93.53
2016,8,3,7,30,14.0,146.0,2.3,16.0,152.0,153.04,122.44
2016,8,3,7,45,11.5,158.5,2.2,16.5,164.0,164.28,130.89
2016,8,3,8,0,9.0,171.0,2.1,17.0,176.0,175.33,139.05
2016,8,3,8,15,14.0,192.0,2.05,17.0,200.5,200.22,158.67
2016,8,3,8,30,19.0,213.0,2.0,17.0,225.0,225.49,178.33
2016,8,3,8,45,39.5,251.0,2.0,17.0,277.5,288.09,227.47
2016,8,3,9,0,60.0,289.0,2.0,17.0,330.0,345.98,271.91
2016,8,3,9,15,55.0,303.0,2.05,17.0,342.5,357.57,279.74
2016,8,3,9,30,50.0,317.0,2.1,17.0,355.0,368.68,287.4
2016,8,3,9,45,54.0,336.5,2.2,17.5,379.5,393.32,305.11
2016,8,3,10,0,58.0,356.0,2.3,18.0,404.0,417.91,322.55
2016,8,3,10,15,107.0,387.5,2.4,18.0,478.5,497.69,382.92
2016,8,3,10,30,156.0,419.0,2.5,18.0,553.0,587.11,448.65
2016,8,3,10,45,150.0,430.5,2.7,18.0,562.5,593.85,452.84
2016,8,3,11,0,144.0,442.0,2.9,18.0,572.0,599.74,456.98
2016,8,3,11,15,150.5,451.0,3.1,18.0,589.0,614.57,468.07
2016,8,3,11,30,157.0,460.0,3.3,18.0,606.0,628.7,478.62
2016,8,3,11,45,100.0,432.5,3.5,18.0,526.0,534.6,408.95
2016,8,3,12,0,43.0,405.0,3.7,18.0,446.0,448.36,343.84
2016,8,3,12,15,47.0,411.5,3.85,18.0,456.0,457.05,350.94
2016,8,3,12,30,51.0,418.0,4.0,18.0,466.0,465.33,357.4
2016,8,3,12,45,53.0,417.0,4.15,18.0,466.5,463.75,356.53
2016,8,3,13,0,55.0,416.0,4.3,18.0,467.0,461.87,355.59
2016,8,3,13,15,57.5,411.5,4.45,18.0,464.0,456.66,352.26
2016,8,3,13,30,60.0,407.0,4.6,18.0,461.0,451.13,348.71
2016,8,3,13,45,58.0,394.5,4.8,18.0,446.0,433.67,336.14
2016,8,3,14,0,56.0,382.0,5.0,18.0,431.0,416.28,323.55
2016,8,3,14,15,59.0,372.0,5.1,17.5,422.0,405.22,316.35
2016,8,3,14,30,62.0,362.0,5.2,17.0,413.0,393.83,308.81
2016,8,3,14,45,51.0,335.0,5.35,17.0,376.0,356.33,280.15
2016,8,3,15,0,40.0,308.0,5.5,17.0,339.0,319.93,252.14
2016,8,3,15,15,29.5,276.0,5.55,17.0,298.0,280.37,221.36
2016,8,3,15,30,19.0,244.0,5.6,17.0,257.0,243.65,192.58
2016,8,3,15,45,14.0,220.0,5.7,17.0,229.5,216.97,171.7
2016,8,3,16,0,9.0,196.0,5.8,17.0,202.0,190.91,151.15
2016,8,3,16,15,4.5,172.5,5.85,16.5,175.5,166.15,131.77
2016,8,3,16,30,0.0,149.0,5.9,16.0,149.0,142.0,112.67
2016,8,3,16,45,0.0,133.0,5.95,16.0,133.0,126.63,100.37
2016,8,3,17,0,0.0,117.0,6.0,16.0,117.0,111.33,87.98
2016,8,3,17,15,0.0,101.0,6.0,15.5,101.0,96.09,75.64
2016,8,3,17,30,0.0,85.0,6.0,15.0,85.0,80.93,63.15
2016,8,3,17,45,269.0,71.5,6.0,15.0,133.5,74.17,47.62
2016,8,3,18,0,538.0,58.0,6.0,15.0,182.0,48.47,30.15
2016,8,3,18,15,454.0,49.0,5.9,15.0,135.5,35.72,25.81
2016,8,3,18,30,370.0,40.0,5.8,15.0,89.0,30.69,20.75
2016,8,3,18,45,232.5,27.0,5.75,15.0,53.0,21.27,9.86
2016,8,3,19,0,95.0,14.0,5.7,15.0,17.0,13.76,0.0
2016,8,3,19,15,47.5,7.0,5.6,15.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,41.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,82.0,11.0,4.0,14.0,13.0,21.96,0.0
2016,8,4,5,45,223.5,23.5,3.85,14.5,47.5,74.4,33.54
2016,8,4,6,0,365.0,36.0,3.7,15.0,82.0,137.19,93.65
2016,8,4,6,15,450.5,45.0,3.6,15.0,128.0,193.21,143.46
2016,8,4,6,30,536.0,54.0,3.5,15.0,174.0,258.41,201.16
2016,8,4,6,45,268.0,50.5,3.4,15.0,110.5,170.64,136.41
2016,8,4,7,0,0.0,47.0,3.3,15.0,47.0,45.39,33.02
2016,8,4,7,15,0.0,71.0,3.25,15.0,71.0,68.64,52.7
2016,8,4,7,30,0.0,95.0,3.2,15.0,95.0,92.55,72.61
2016,8,4,7,45,0.0,106.0,3.2,15.5,106.0,103.36,81.2
2016,8,4,8,0,0.0,117.0,3.2,16.0,117.0,114.19,89.68
2016,8,4,8,15,2.0,148.5,3.25,16.0,150.0,147.18,116.44
2016,8,4,8,30,4.0,180.0,3.3,16.0,183.0,180.44,143.04
2016,8,4,8,45,3.0,178.0,3.4,16.0,180.5,177.36,140.07
2016,8,4,9,0,2.0,176.0,3.5,16.0,178.0,174.33,137.24
2016,8,4,9,15,53.0,260.0,3.55,16.0,300.5,310.02,246.39
2016,8,4,9,30,104.0,344.0,3.6,16.0,423.0,445.09,351.04
2016,8,4,9,45,122.0,365.0,3.7,16.0,461.5,493.74,387.25
2016,8,4,10,0,140.0,386.0,3.8,16.0,500.0,534.44,417.58
2016,8,4,10,15,140.5,401.5,3.9,16.0,519.5,552.85,430.6
2016,8,4,10,30,141.0,417.0,4.0,16.0,539.0,570.63,443.25
2016,8,4,10,45,166.0,429.0,4.15,16.5,576.0,607.91,470.45
2016,8,4,11,0,191.0,441.0,4.3,17.0,613.0,644.95,497.22
2016,8,4,11,15,205.5,448.0,4.4,17.0,635.5,665.84,512.69
2016,8,4,11,30,220.0,455.0,4.5,17.0,658.0,685.91,527.64
2016,8,4,11,45,228.5,450.5,4.6,17.0,663.0,687.16,529.02
2016,8,4,12,0,237.0,446.0,4.7,17.0,668.0,693.66,534.25
2016,8,4,12,15,186.5,456.0,4.75,17.0,631.0,644.04,496.43
2016,8,4,12,30,136.0,466.0,4.8,17.0,594.0,600.84,463.15
2016,8,4,12,45,104.5,449.5,4.85,17.0,547.5,545.01,421.29
2016,8,4,13,0,73.0,433.0,4.9,17.0,501.0,495.47,383.65
2016,8,4,13,15,67.5,420.5,4.95,17.0,482.5,474.58,368.24
2016,8,4,13,30,62.0,408.0,5.0,17.0,464.0,453.87,352.82
2016,8,4,13,45,52.5,386.5,5.05,17.0,433.0,421.24,328.2
2016,8,4,14,0,43.0,365.0,5.1,17.0,402.0,389.31,303.97
2016,8,4,14,15,47.5,358.0,5.1,16.5,397.5,382.88,300.17
2016,8,4,14,30,52.0,351.0,5.1,16.0,393.0,375.99,295.92
2016,8,4,14,45,35.5,307.5,5.15,16.0,336.0,319.59,252.11
2016,8,4,15,0,19.0,264.0,5.2,16.0,279.0,265.75,209.91
2016,8,4,15,15,18.5,252.5,5.25,16.0,266.0,252.99,200.28
2016,8,4,15,30,18.0,241.0,5.3,16.0,253.0,240.25,190.55
2016,8,4,15,45,9.0,198.5,5.35,16.0,204.5,194.37,154.05
2016,8,4,16,0,0.0,156.0,5.4,16.0,156.0,149.56,118.07
2016,8,4,16,15,0.0,140.0,5.4,16.0,140.0,134.18,105.88
2016,8,4,16,30,0.0,124.0,5.4,16.0,124.0,118.87,93.62
2016,8,4,16,45,0.0,113.5,5.45,16.0,113.5,108.71,85.52
2016,8,4,17,0,0.0,103.0,5.5,16.0,103.0,98.55,77.34
2016,8,4,17,15,0.0,89.0,5.5,15.5,89.0,85.22,66.52
2016,8,4,17,30,0.0,75.0,5.5,15.0,75.0,71.94,55.55
2016,8,4,17,45,276.0,64.0,5.5,15.0,127.0,67.87,42.23
2016,8,4,18,0,552.0,53.0,5.5,15.0,179.0,42.88,26.34
2016,8,4,18,15,470.0,44.5,5.4,14.5,132.5,31.87,22.45
2016,8,4,18,30,388.0,36.0,5.3,14.0,86.0,27.08,17.67
2016,8,4,18,45,252.5,24.0,5.25,14.0,51.0,18.52,7.37
2016,8,4,19,0,117.0,12.0,5.2,14.0,16.0,11.8,0.0
2016,8,4,19,15,58.5,6.0,5.1,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,34.5,5.0,3.1,15.0,6.0,0.0,0.0
2016,8,5,5,30,69.0,10.0,3.1,15.0,12.0,19.11,0.0
2016,8,5,5,45,200.5,24.0,3.1,15.0,45.0,69.89,29.14
2016,8,5,6,0,332.0,38.0,3.1,15.0,78.0,130.71,89.15
2016,8,5,6,15,419.0,47.5,3.0,15.0,124.0,185.93,137.95
2016,8,5,6,30,506.0,57.0,2.9,15.0,170.0,250.46,194.71
2016,8,5,6,45,562.5,64.5,2.8,15.0,220.0,309.37,247.09
2016,8,5,7,0,619.0,72.0,2.7,15.0,270.0,373.59,302.59
2016,8,5,7,15,309.5,98.5,2.6,15.0,197.5,273.46,223.8
2016,8,5,7,30,0.0,125.0,2.5,15.0,125.0,123.34,97.92
2016,8,5,7,45,0.0,132.5,2.45,15.5,132.5,130.41,103.49
2016,8,5,8,0,0.0,140.0,2.4,16.0,140.0,137.57,108.78
2016,8,5,8,15,3.0,163.0,2.25,16.0,165.0,162.71,128.91
2016,8,5,8,30,6.0,186.0,2.1,16.0,190.0,188.11,148.94
2016,8,5,8,45,10.5,208.0,2.0,16.0,215.0,213.87,169.08
2016,8,5,9,0,15.0,230.0,1.9,16.0,240.0,239.92,189.22
2016,8,5,9,15,23.5,261.5,1.85,16.0,278.5,279.39,219.74
2016,8,5,9,30,32.0,293.0,1.8,16.0,317.0,327.47,256.34
2016,8,5,9,45,34.0,310.0,1.8,16.5,337.0,347.25,270.23
2016,8,5,10,0,36.0,327.0,1.8,17.0,357.0,366.95,284.06
2016,8,5,10,15,78.5,370.5,1.85,17.0,437.0,452.84,349.16
2016,8,5,10,30,121.0,414.0,1.9,17.0,517.0,548.3,419.16
2016,8,5,10,45,135.5,427.5,1.95,17.0,546.5,576.69,439.06
2016,8,5,11,0,150.0,441.0,2.0,17.0,576.0,604.7,459.09
2016,8,5,11,15,135.5,447.5,2.1,17.0,570.5,596.2,452.36
2016,8,5,11,30,121.0,454.0,2.2,17.0,565.0,586.93,445.37
2016,8,5,11,45,130.0,459.5,2.3,17.5,580.5,599.19,453.86
2016,8,5,12,0,139.0,465.0,2.4,18.0,596.0,610.7,461.66
2016,8,5,12,15,181.0,463.5,2.65,18.0,633.5,646.3,489.34
2016,8,5,12,30,223.0,462.0,2.9,18.0,671.0,680.2,515.53
2016,8,5,12,45,554.5,297.5,3.15,18.0,810.5,830.18,633.79
2016,8,5,13,0,886.0,133.0,3.4,18.0,950.0,952.74,722.45
2016,8,5,13,15,670.0,244.0,3.65,18.0,856.0,852.16,653.34
2016,8,5,13,30,454.0,355.0,3.9,18.0,762.0,751.48,577.1
2016,8,5,13,45,316.0,387.0,4.15,18.0,667.0,647.66,499.98
2016,8,5,14,0,178.0,419.0,4.4,18.0,572.0,552.11,427.06
2016,8,5,14,15,153.5,402.5,4.55,17.5,531.5,508.29,395.69
2016,8,5,14,30,129.0,386.0,4.7,17.0,491.0,466.06,364.75
2016,8,5,14,45,88.5,351.0,4.85,17.0,421.5,397.23,312.01
2016,8,5,15,0,48.0,316.0,5.0,17.0,352.0,332.5,261.71
2016,8,5,15,15,48.0,298.5,5.1,17.0,333.0,312.27,246.53
2016,8,5,15,30,48.0,281.0,5.2,17.0,314.0,292.06,231.12
2016,8,5,15,45,48.5,262.5,5.3,17.0,293.5,271.21,215.05
2016,8,5,16,0,49.0,244.0,5.4,17.0,273.0,250.34,198.79
2016,8,5,16,15,26.5,203.0,5.45,16.5,218.5,200.35,159.31
2016,8,5,16,30,4.0,162.0,5.5,16.0,164.0,155.21,123.44
2016,8,5,16,45,5.5,152.0,5.55,16.0,154.5,145.36,115.71
2016,8,5,17,0,7.0,142.0,5.6,16.0,145.0,135.22,107.6
2016,8,5,17,15,3.5,123.0,5.55,15.5,124.5,116.06,92.2
2016,8,5,17,30,0.0,104.0,5.5,15.0,104.0,97.39,77.0
2016,8,5,17,45,182.0,89.5,5.5,15.0,131.0,85.77,60.81
2016,8,5,18,0,364.0,75.0,5.5,15.0,158.0,58.44,46.21
2016,8,5,18,15,281.5,60.5,5.45,15.0,115.0,45.45,34.27
2016,8,5,18,30,199.0,46.0,5.4,15.0,72.0,35.44,24.65
2016,8,5,18,45,110.0,28.0,5.35,15.0,41.0,23.31,9.78
2016,8,5,19,0,21.0,10.0,5.3,15.0,10.0,9.83,0.0
2016,8,5,19,15,10.5,5.0,5.2,15.0,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,15.5,4.5,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,31.0,9.0,4.6,14.0,10.0,12.98,0.0
2016,8,6,5,45,144.5,25.0,4.6,14.0,41.0,59.5,22.47
2016,8,6,6,0,258.0,41.0,4.6,14.0,72.0,115.23,79.22
2016,8,6,6,15,347.0,53.0,4.6,14.0,116.0,168.79,126.28
2016,8,6,6,30,436.0,65.0,4.6,14.0,160.0,233.6,183.24
2016,8,6,6,45,218.0,51.5,4.6,14.5,99.0,151.07,120.8
2016,8,6,7,0,0.0,38.0,4.6,15.0,38.0,36.69,25.64
2016,8,6,7,15,0.0,45.5,4.6,15.0,45.5,43.94,31.81
2016,8,6,7,30,0.0,53.0,4.6,15.0,53.0,51.21,37.86
2016,8,6,7,45,0.0,70.5,4.65,15.0,70.5,68.16,52.0
2016,8,6,8,0,0.0,88.0,4.7,15.0,88.0,85.18,66.03
2016,8,6,8,15,0.0,94.5,4.75,15.0,94.5,91.55,71.09
2016,8,6,8,30,0.0,101.0,4.8,15.0,101.0,97.94,76.14
2016,8,6,8,45,0.0,109.0,4.85,15.5,109.0,105.82,82.24
2016,8,6,9,0,0.0,117.0,4.9,16.0,117.0,113.71,88.3
2016,8,6,9,15,0.0,129.0,4.95,16.0,129.0,125.57,97.72
2016,8,6,9,30,0.0,141.0,5.0,16.0,141.0,137.43,107.11
2016,8,6,9,45,2.5,166.0,5.1,16.0,168.5,164.49,128.83
2016,8,6,10,0,5.0,191.0,5.2,16.0,196.0,191.7,150.5
2016,8,6,10,15,5.5,190.0,5.25,16.0,195.0,191.16,149.84
2016,8,6,10,30,6.0,189.0,5.3,16.0,194.0,190.63,149.26
2016,8,6,10,45,8.0,211.5,5.4,16.5,218.5,214.94,168.19
2016,8,6,11,0,10.0,234.0,5.5,17.0,243.0,239.24,186.94
2016,8,6,11,15,11.0,244.5,5.55,17.0,254.5,250.56,195.7
2016,8,6,11,30,12.0,255.0,5.6,17.0,266.0,261.8,204.43
2016,8,6,11,45,13.5,271.5,5.65,17.0,284.5,279.41,218.14
2016,8,6,12,0,15.0,288.0,5.7,17.0,303.0,296.88,231.72
2016,8,6,12,15,15.0,290.0,5.7,17.0,305.0,298.37,232.82
2016,8,6,12,30,15.0,292.0,5.7,17.0,307.0,299.77,233.91
2016,8,6,12,45,17.5,310.0,5.75,17.0,327.0,319.19,249.13
2016,8,6,13,0,20.0,328.0,5.8,17.0,347.0,338.34,264.1
2016,8,6,13,15,17.5,305.5,5.85,17.0,321.5,313.04,244.55
2016,8,6,13,30,15.0,283.0,5.9,17.0,296.0,287.96,225.18
2016,8,6,13,45,21.0,306.5,6.0,17.0,325.0,314.9,246.66
2016,8,6,14,0,27.0,330.0,6.1,17.0,354.0,342.51,268.56
2016,8,6,14,15,20.5,296.5,6.2,17.0,314.5,302.21,237.27
2016,8,6,14,30,14.0,263.0,6.3,17.0,275.0,263.92,207.41
2016,8,6,14,45,22.0,277.0,6.45,17.0,294.5,281.63,222.03
2016,8,6,15,0,30.0,291.0,6.6,17.0,314.0,297.42,235.05
2016,8,6,15,15,30.5,276.0,6.7,16.5,298.0,280.85,222.79
2016,8,6,15,30,31.0,261.0,6.8,16.0,282.0,264.25,210.42
2016,8,6,15,45,27.0,240.0,6.95,16.0,257.5,239.9,191.28
2016,8,6,16,0,23.0,219.0,7.1,16.0,233.0,218.29,174.23
2016,8,6,16,15,11.5,177.5,7.15,16.0,184.5,173.43,138.13
2016,8,6,16,30,0.0,136.0,7.2,16.0,136.0,129.95,102.89
2016,8,6,16,45,0.0,125.0,7.25,16.0,125.0,119.23,94.37
2016,8,6,17,0,0.0,114.0,7.3,16.0,114.0,108.5,85.72
2016,8,6,17,15,0.0,98.5,7.3,15.5,98.5,93.72,73.71
2016,8,6,17,30,0.0,83.0,7.3,15.0,83.0,79.01,61.54
2016,8,6,17,45,0.0,67.5,7.3,15.0,67.5,64.39,49.12
2016,8,6,18,0,0.0,52.0,7.3,15.0,52.0,49.89,38.63
2016,8,6,18,15,0.0,38.0,7.3,14.5,38.0,36.7,26.62
2016,8,6,18,30,0.0,24.0,7.3,14.0,24.0,23.17,14.16
2016,8,6,18,45,0.0,13.5,7.3,14.0,13.5,13.02,2.36
2016,8,6,19,0,0.0,3.0,7.3,14.0,3.0,2.95,0.0
2016,8,6,19,15,0.0,1.5,7.25,14.0,1.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,30.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,60.0,10.0,6.4,14.0,11.0,17.74,0.0
2016,8,7,5,45,206.5,22.5,6.45,14.0,44.0,68.26,22.38
2016,8,7,6,0,353.0,35.0,6.5,14.0,77.0,131.93,89.24
2016,8,7,6,15,444.5,44.0,6.4,14.0,123.0,188.79,140.37
2016,8,7,6,30,536.0,53.0,6.3,14.0,169.0,255.53,200.11
2016,8,7,6,45,268.0,58.0,6.25,14.5,116.0,178.72,143.71
2016,8,7,7,0,0.0,63.0,6.2,15.0,63.0,60.89,46.17
2016,8,7,7,15,0.0,75.5,6.15,15.0,75.5,73.2,56.57
2016,8,7,7,30,0.0,88.0,6.1,15.0,88.0,85.52,66.79
2016,8,7,7,45,1.0,123.0,6.05,15.5,123.5,121.34,96.34
2016,8,7,8,0,2.0,158.0,6.0,16.0,159.0,157.47,125.64
2016,8,7,8,15,2.5,166.0,5.95,16.0,167.5,165.52,131.79
2016,8,7,8,30,3.0,174.0,5.9,16.0,176.0,173.67,138.03
2016,8,7,8,45,6.0,192.0,5.9,16.0,196.0,194.05,154.25
2016,8,7,9,0,9.0,210.0,5.9,16.0,216.0,214.63,170.51
2016,8,7,9,15,9.5,219.0,5.85,16.0,226.0,224.09,177.67
2016,8,7,9,30,10.0,228.0,5.8,16.0,236.0,233.58,184.85
2016,8,7,9,45,28.5,285.0,5.8,16.5,308.0,315.98,249.93
2016,8,7,10,0,47.0,342.0,5.8,17.0,380.0,393.21,309.5
2016,8,7,10,15,65.5,370.5,5.8,17.0,425.5,440.73,346.05
2016,8,7,10,30,84.0,399.0,5.8,17.0,471.0,488.53,382.53
2016,8,7,10,45,162.0,415.5,5.85,17.0,558.5,589.88,461.37
2016,8,7,11,0,240.0,432.0,5.9,17.0,646.0,691.57,538.75
2016,8,7,11,15,279.5,429.5,5.9,17.0,683.5,727.11,565.5
2016,8,7,11,30,319.0,427.0,5.9,17.0,721.0,761.75,591.68
2016,8,7,11,45,231.5,445.5,5.9,17.0,659.5,684.79,531.87
2016,8,7,12,0,144.0,464.0,5.9,17.0,598.0,614.62,476.67
2016,8,7,12,15,159.0,464.5,5.9,17.0,613.0,625.92,485.78
2016,8,7,12,30,174.0,465.0,5.9,17.0,628.0,636.18,493.86
2016,8,7,12,45,184.0,460.5,5.95,17.5,631.5,635.54,492.96
2016,8,7,13,0,194.0,456.0,6.0,18.0,635.0,633.85,491.36
2016,8,7,13,15,182.5,448.5,6.05,18.0,614.0,608.82,472.74
2016,8,7,13,30,171.0,441.0,6.1,18.0,593.0,583.81,454.15
2016,8,7,13,45,245.5,415.0,6.2,18.0,628.0,615.16,480.62
2016,8,7,14,0,320.0,389.0,6.3,18.0,663.0,638.73,500.85
2016,8,7,14,15,298.0,380.0,6.4,17.5,628.0,598.58,471.42
2016,8,7,14,30,276.0,371.0,6.5,17.0,593.0,559.35,442.48
2016,8,7,14,45,368.0,321.5,6.6,17.0,604.0,561.64,447.01
2016,8,7,15,0,460.0,272.0,6.7,17.0,615.0,555.68,444.39
2016,8,7,15,15,457.0,257.0,6.75,17.0,581.5,515.95,413.11
2016,8,7,15,30,454.0,242.0,6.8,17.0,548.0,475.74,380.95
2016,8,7,15,45,440.5,228.0,6.85,17.0,508.0,430.84,344.38
2016,8,7,16,0,427.0,214.0,6.9,17.0,468.0,386.74,307.79
2016,8,7,16,15,617.5,146.5,6.9,16.5,478.5,375.84,295.94
2016,8,7,16,30,808.0,79.0,6.9,16.0,489.0,345.68,264.77
2016,8,7,16,45,527.5,119.5,6.9,16.0,376.0,254.32,191.47
2016,8,7,17,0,247.0,160.0,6.9,16.0,263.0,196.77,150.07
2016,8,7,17,15,231.0,141.0,6.85,16.0,226.5,161.26,120.13
2016,8,7,17,30,215.0,122.0,6.8,16.0,190.0,127.64,92.74
2016,8,7,17,45,378.5,88.0,6.75,16.0,181.5,90.97,58.74
2016,8,7,18,0,542.0,54.0,6.7,16.0,173.0,39.1,28.94
2016,8,7,18,15,451.5,45.0,6.55,15.5,126.0,32.92,23.17
2016,8,7,18,30,361.0,36.0,6.4,15.0,79.0,27.73,17.88
2016,8,7,18,45,212.5,23.0,6.3,15.0,45.0,18.13,4.31
2016,8,7,19,0,64.0,10.0,6.2,15.0,11.0,9.83,0.0
2016,8,7,19,15,32.0,5.0,6.0,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,185.0,16.0,5.8,14.5,37.0,56.71,14.17
2016,8,8,6,0,370.0,32.0,5.9,15.0,74.0,132.46,88.32
2016,8,8,6,15,459.0,40.0,5.85,15.0,120.0,188.2,138.7
2016,8,8,6,30,548.0,48.0,5.8,15.0,166.0,253.59,197.25
2016,8,8,6,45,274.0,56.0,5.75,15.5,115.0,178.61,142.89
2016,8,8,7,0,0.0,64.0,5.7,16.0,64.0,61.9,46.83
2016,8,8,7,15,0.0,77.0,5.65,16.0,77.0,74.73,57.63
2016,8,8,7,30,0.0,90.0,5.6,16.0,90.0,87.56,68.24
2016,8,8,7,45,0.0,98.5,5.55,16.0,98.5,95.86,74.93
2016,8,8,8,0,0.0,107.0,5.5,16.0,107.0,104.18,81.58
2016,8,8,8,15,0.0,127.5,5.5,16.0,127.5,124.59,98.14
2016,8,8,8,30,0.0,148.0,5.5,16.0,148.0,145.04,114.56
2016,8,8,8,45,3.0,173.0,5.5,16.5,175.5,172.39,136.31
2016,8,8,9,0,6.0,198.0,5.5,17.0,203.0,199.99,157.96
2016,8,8,9,15,11.0,225.5,5.6,17.0,234.0,232.02,183.35
2016,8,8,9,30,16.0,253.0,5.7,17.0,265.0,264.34,208.75
2016,8,8,9,45,19.5,274.5,5.8,17.0,290.0,289.39,228.19
2016,8,8,10,0,23.0,296.0,5.9,17.0,315.0,314.52,247.62
2016,8,8,10,15,26.5,316.0,6.0,17.0,338.5,346.44,272.22
2016,8,8,10,30,30.0,336.0,6.1,17.0,362.0,370.35,290.51
2016,8,8,10,45,50.5,374.0,6.25,17.5,419.0,429.52,335.96
2016,8,8,11,0,71.0,412.0,6.4,18.0,476.0,488.75,380.75
2016,8,8,11,15,85.5,428.5,6.5,18.0,506.5,519.32,404.05
2016,8,8,11,30,100.0,445.0,6.6,18.0,537.0,549.48,427.05
2016,8,8,11,45,128.5,454.5,6.75,18.0,573.5,592.65,460.38
2016,8,8,12,0,157.0,464.0,6.9,18.0,610.0,627.34,487.28
2016,8,8,12,15,133.5,460.5,7.05,17.5,585.0,597.12,464.84
2016,8,8,12,30,110.0,457.0,7.2,17.0,560.0,561.46,438.33
2016,8,8,12,45,220.5,440.0,7.35,17.0,643.5,649.12,508.93
2016,8,8,13,0,331.0,423.0,7.5,17.0,727.0,730.58,573.61
2016,8,8,13,15,357.0,403.5,7.6,17.0,726.5,723.6,569.56
2016,8,8,13,30,383.0,384.0,7.7,17.0,726.0,714.36,564.01
2016,8,8,13,45,649.0,243.0,7.8,17.0,804.5,788.07,628.57
2016,8,8,14,0,915.0,102.0,7.9,17.0,883.0,838.33,668.86
2016,8,8,14,15,908.0,101.0,7.9,17.0,853.5,798.14,639.24
2016,8,8,14,30,901.0,100.0,7.9,17.0,824.0,755.94,608.22
2016,8,8,14,45,748.5,160.5,7.95,17.0,743.5,670.26,541.18
2016,8,8,15,0,596.0,221.0,8.0,17.0,663.0,594.79,479.03
2016,8,8,15,15,727.5,156.5,8.0,16.5,666.0,582.47,471.65
2016,8,8,15,30,859.0,92.0,8.0,16.0,669.0,559.75,454.25
2016,8,8,15,45,572.5,169.0,8.0,16.0,542.0,441.59,356.01
2016,8,8,16,0,286.0,246.0,8.0,16.0,415.0,353.42,283.01
2016,8,8,16,15,156.5,217.0,7.9,16.0,308.0,261.33,208.59
2016,8,8,16,30,27.0,188.0,7.8,16.0,201.0,183.69,146.73
2016,8,8,16,45,13.5,141.5,7.75,16.0,148.0,137.98,109.6
2016,8,8,17,0,0.0,95.0,7.7,16.0,95.0,91.11,71.21
2016,8,8,17,15,0.0,81.5,7.6,15.5,81.5,78.26,60.72
2016,8,8,17,30,0.0,68.0,7.5,15.0,68.0,65.47,50.09
2016,8,8,17,45,274.0,59.0,7.45,15.0,118.5,60.5,36.96
2016,8,8,18,0,548.0,50.0,7.4,15.0,169.0,34.57,25.03
2016,8,8,18,15,457.0,42.0,7.25,15.0,122.5,30.41,20.99
2016,8,8,18,30,366.0,34.0,7.1,15.0,76.0,26.03,16.33
2016,8,8,18,45,183.0,17.0,7.0,15.0,38.0,12.61,0.21
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,4.85,15.0,36.0,54.79,9.88
2016,8,9,6,0,348.0,33.0,4.9,15.0,72.0,127.84,84.85
2016,8,9,6,15,439.5,41.5,4.8,15.0,117.5,183.61,135.03
2016,8,9,6,30,531.0,50.0,4.7,15.0,163.0,249.31,193.41
2016,8,9,6,45,265.5,53.5,4.65,15.5,110.0,172.06,137.24
2016,8,9,7,0,0.0,57.0,4.6,16.0,57.0,55.08,41.07
2016,8,9,7,15,0.0,68.0,4.35,16.0,68.0,65.73,50.06
2016,8,9,7,30,0.0,79.0,4.1,16.0,79.0,76.49,58.96
2016,8,9,7,45,0.0,90.5,3.95,16.0,90.5,87.83,68.22
2016,8,9,8,0,0.0,102.0,3.8,16.0,102.0,99.17,77.38
2016,8,9,8,15,0.0,112.5,3.5,16.0,112.5,109.52,85.63
2016,8,9,8,30,0.0,123.0,3.2,16.0,123.0,119.88,93.81
2016,8,9,8,45,3.5,161.5,2.95,16.5,164.0,161.14,126.89
2016,8,9,9,0,7.0,200.0,2.7,17.0,205.0,202.87,159.62
2016,8,9,9,15,8.5,211.5,2.5,17.0,218.0,215.68,169.23
2016,8,9,9,30,10.0,223.0,2.3,17.0,231.0,228.56,178.91
2016,8,9,9,45,11.0,233.0,2.1,17.5,242.0,239.52,186.65
2016,8,9,10,0,12.0,243.0,1.9,18.0,253.0,250.5,194.31
2016,8,9,10,15,51.0,318.5,1.9,18.0,362.0,372.21,288.05
2016,8,9,10,30,90.0,394.0,1.9,18.0,471.0,489.12,374.5
2016,8,9,10,45,87.0,407.0,1.9,18.0,483.0,499.79,380.86
2016,8,9,11,0,84.0,420.0,1.9,18.0,495.0,509.96,387.58
2016,8,9,11,15,105.5,435.5,2.0,18.0,531.5,546.39,414.55
2016,8,9,11,30,127.0,451.0,2.1,18.0,568.0,589.93,446.16
2016,8,9,11,45,89.5,432.5,2.25,18.0,515.5,524.44,398.14
2016,8,9,12,0,52.0,414.0,2.4,18.0,463.0,466.72,355.47
2016,8,9,12,15,168.0,429.5,2.55,18.0,586.0,598.88,456.3
2016,8,9,12,30,284.0,445.0,2.7,18.0,709.0,725.99,549.44
2016,8,9,12,45,339.5,417.5,2.9,18.0,730.5,742.51,563.17
2016,8,9,13,0,395.0,390.0,3.1,18.0,752.0,756.06,575.59
2016,8,9,13,15,381.0,391.0,3.2,18.0,735.5,732.31,558.9
2016,8,9,13,30,367.0,392.0,3.3,18.0,719.0,707.94,541.88
2016,8,9,13,45,403.0,363.5,3.4,18.0,714.0,698.11,536.85
2016,8,9,14,0,439.0,335.0,3.5,18.0,709.0,682.92,527.74
2016,8,9,14,15,358.0,351.5,3.6,18.0,649.5,616.48,477.89
2016,8,9,14,30,277.0,368.0,3.7,18.0,590.0,556.48,432.34
2016,8,9,14,45,192.5,355.0,3.8,18.0,506.0,471.8,368.02
2016,8,9,15,0,108.0,342.0,3.9,18.0,422.0,394.9,308.65
2016,8,9,15,15,91.5,317.0,4.05,18.0,382.0,354.86,278.36
2016,8,9,15,30,75.0,292.0,4.2,18.0,342.0,316.44,248.9
2016,8,9,15,45,85.0,274.0,4.35,18.0,327.0,299.18,235.96
2016,8,9,16,0,95.0,256.0,4.5,18.0,312.0,280.85,221.78
2016,8,9,16,15,55.5,216.0,4.6,17.5,248.0,222.77,176.29
2016,8,9,16,30,16.0,176.0,4.7,17.0,184.0,171.73,136.19
2016,8,9,16,45,28.5,166.0,4.8,17.0,178.5,161.36,127.75
2016,8,9,17,0,41.0,156.0,4.9,17.0,173.0,151.72,119.54
2016,8,9,17,15,35.0,135.0,4.95,16.5,148.5,128.31,100.68
