Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,30,29.0,114.0,5.0,16.0,124.0,105.77,82.44
2016,8,9,17,45,253.0,86.0,5.1,16.0,141.5,84.29,57.73
2016,8,9,18,0,477.0,58.0,5.2,16.0,159.0,41.8,31.28
2016,8,9,18,15,383.0,47.5,5.15,15.5,114.5,35.71,25.53
2016,8,9,18,30,289.0,37.0,5.1,15.0,70.0,29.23,18.89
2016,8,9,18,45,144.5,18.5,5.1,15.0,35.0,14.3,0.0
2016,8,9,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,16.5,3.35,15.0,33.5,50.78,4.68
2016,8,10,6,0,309.0,33.0,3.3,15.0,67.0,118.2,77.96
2016,8,10,6,15,402.0,43.0,3.15,15.0,111.5,173.78,127.47
2016,8,10,6,30,495.0,53.0,3.0,15.0,156.0,239.53,185.18
2016,8,10,6,45,247.5,54.0,2.95,15.5,105.5,165.22,131.29
2016,8,10,7,0,0.0,55.0,2.9,16.0,55.0,53.14,39.42
2016,8,10,7,15,0.0,66.0,2.75,16.0,66.0,63.79,48.44
2016,8,10,7,30,0.0,77.0,2.6,16.0,77.0,74.5,57.29
2016,8,10,7,45,0.0,93.0,2.5,16.0,93.0,90.35,70.3
2016,8,10,8,0,0.0,109.0,2.4,16.0,109.0,106.22,83.16
2016,8,10,8,15,0.5,137.5,2.3,16.0,138.0,135.11,106.54
2016,8,10,8,30,1.0,166.0,2.2,16.0,167.0,164.13,129.67
2016,8,10,8,45,0.5,158.5,2.1,16.5,159.0,155.81,122.23
2016,8,10,9,0,0.0,151.0,2.0,17.0,151.0,147.65,115.09
2016,8,10,9,15,1.0,162.0,1.95,17.0,163.0,159.37,124.21
2016,8,10,9,30,2.0,173.0,1.9,17.0,175.0,171.14,133.29
2016,8,10,9,45,3.5,183.0,1.85,17.5,186.0,182.42,141.68
2016,8,10,10,0,5.0,193.0,1.8,18.0,197.0,193.75,150.05
2016,8,10,10,15,8.5,224.0,1.85,18.0,231.5,228.05,176.66
2016,8,10,10,30,12.0,255.0,1.9,18.0,266.0,262.48,203.01
2016,8,10,10,45,27.5,317.0,2.0,18.0,342.0,347.73,268.08
2016,8,10,11,0,43.0,379.0,2.1,18.0,418.0,426.9,326.99
2016,8,10,11,15,168.0,406.0,2.25,18.0,559.0,584.94,446.47
2016,8,10,11,30,293.0,433.0,2.4,18.0,700.0,742.01,560.18
2016,8,10,11,45,246.0,446.5,2.55,18.0,672.5,706.73,533.24
2016,8,10,12,0,199.0,460.0,2.7,18.0,645.0,664.2,502.49
2016,8,10,12,15,296.5,428.5,2.9,18.0,703.5,727.82,551.99
2016,8,10,12,30,394.0,397.0,3.1,18.0,762.0,782.02,593.74
2016,8,10,12,45,413.5,384.5,3.35,18.0,765.0,782.33,595.46
2016,8,10,13,0,433.0,372.0,3.6,18.0,768.0,776.15,593.04
2016,8,10,13,15,308.0,404.5,3.85,18.0,683.5,680.19,521.96
2016,8,10,13,30,183.0,437.0,4.1,18.0,599.0,589.87,453.63
2016,8,10,13,45,148.5,422.5,4.35,18.0,552.0,538.69,416.29
2016,8,10,14,0,114.0,408.0,4.6,18.0,505.0,489.41,379.68
2016,8,10,14,15,100.5,388.5,4.7,17.5,471.5,452.5,352.95
2016,8,10,14,30,87.0,369.0,4.8,17.0,438.0,418.21,327.79
2016,8,10,14,45,122.5,357.0,4.95,17.0,450.0,425.56,335.01
2016,8,10,15,0,158.0,345.0,5.1,17.0,462.0,429.01,338.85
2016,8,10,15,15,136.5,323.0,5.1,17.0,420.0,386.01,305.43
2016,8,10,15,30,115.0,301.0,5.1,17.0,378.0,344.99,273.42
2016,8,10,15,45,95.0,275.0,5.15,17.0,335.5,304.79,241.89
2016,8,10,16,0,75.0,249.0,5.2,17.0,293.0,265.54,210.89
2016,8,10,16,15,76.5,227.5,5.15,16.5,269.5,240.83,191.55
2016,8,10,16,30,78.0,206.0,5.1,16.0,246.0,216.02,171.75
2016,8,10,16,45,46.5,174.5,5.05,16.0,197.5,173.47,137.7
2016,8,10,17,0,15.0,143.0,5.0,16.0,149.0,137.42,109.13
2016,8,10,17,15,10.0,124.0,4.9,15.5,127.5,117.5,93.15
2016,8,10,17,30,5.0,105.0,4.8,15.0,106.0,98.26,77.49
2016,8,10,17,45,257.0,78.5,4.75,15.0,132.0,73.55,49.05
2016,8,10,18,0,509.0,52.0,4.7,15.0,158.0,36.69,26.88
2016,8,10,18,15,416.0,42.5,4.55,15.0,113.0,31.29,21.69
2016,8,10,18,30,323.0,33.0,4.4,15.0,68.0,25.53,15.63
2016,8,10,18,45,161.5,16.5,4.3,15.0,34.0,12.43,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,17.0,1.6,14.5,29.5,42.62,0.0
2016,8,11,6,0,228.0,34.0,1.8,15.0,59.0,99.12,65.11
2016,8,11,6,15,314.5,47.5,1.85,15.0,101.5,151.49,111.17
2016,8,11,6,30,401.0,61.0,1.9,15.0,144.0,214.91,166.1
2016,8,11,6,45,453.0,72.5,2.0,15.0,191.5,270.55,215.29
2016,8,11,7,0,505.0,84.0,2.1,15.0,239.0,331.19,267.7
2016,8,11,7,15,252.5,82.0,2.1,15.0,159.5,224.8,183.7
2016,8,11,7,30,0.0,80.0,2.1,15.0,80.0,77.52,59.87
2016,8,11,7,45,0.0,84.5,2.1,15.5,84.5,81.84,63.34
2016,8,11,8,0,0.0,89.0,2.1,16.0,89.0,86.2,66.6
2016,8,11,8,15,0.0,109.5,2.05,16.0,109.5,106.54,83.14
2016,8,11,8,30,0.0,130.0,2.0,16.0,130.0,126.93,99.49
2016,8,11,8,45,2.0,158.5,1.95,16.5,160.0,156.99,123.31
2016,8,11,9,0,4.0,187.0,1.9,17.0,190.0,187.27,146.86
2016,8,11,9,15,34.5,254.5,1.85,17.0,280.0,289.01,227.2
2016,8,11,9,30,65.0,322.0,1.8,17.0,370.0,387.9,302.52
2016,8,11,9,45,44.0,308.0,1.75,17.5,341.0,354.62,274.99
2016,8,11,10,0,23.0,294.0,1.7,18.0,312.0,312.59,241.54
2016,8,11,10,15,89.5,352.5,1.65,18.0,427.5,444.47,342.25
2016,8,11,10,30,156.0,411.0,1.6,18.0,543.0,579.03,439.79
2016,8,11,10,45,147.0,422.5,1.55,18.0,550.0,582.89,440.25
2016,8,11,11,0,138.0,434.0,1.5,18.0,557.0,585.86,441.19
2016,8,11,11,15,241.0,425.5,1.45,18.0,644.0,684.8,513.05
2016,8,11,11,30,344.0,417.0,1.4,18.0,731.0,775.39,576.24
2016,8,11,11,45,357.0,409.5,1.4,18.0,737.5,777.26,576.8
2016,8,11,12,0,370.0,402.0,1.4,18.0,744.0,777.64,577.38
2016,8,11,12,15,275.0,431.0,1.45,18.0,685.5,709.43,528.29
2016,8,11,12,30,180.0,460.0,1.5,18.0,627.0,636.58,475.73
2016,8,11,12,45,146.0,452.5,1.55,18.5,587.0,591.6,443.4
2016,8,11,13,0,112.0,445.0,1.6,19.0,547.0,547.42,411.04
2016,8,11,13,15,116.5,438.0,1.65,19.0,542.5,539.16,406.12
2016,8,11,13,30,121.0,431.0,1.7,19.0,538.0,530.32,400.5
2016,8,11,13,45,105.0,414.5,1.8,19.0,506.0,492.24,373.45
2016,8,11,14,0,89.0,398.0,1.9,19.0,474.0,457.96,348.97
2016,8,11,14,15,80.5,378.5,1.95,18.5,445.5,427.53,327.75
2016,8,11,14,30,72.0,359.0,2.0,18.0,417.0,397.73,306.67
2016,8,11,14,45,71.5,342.5,2.05,18.0,397.5,376.89,291.69
2016,8,11,15,0,71.0,326.0,2.1,18.0,378.0,356.04,276.5
2016,8,11,15,15,66.5,304.5,2.15,18.0,351.0,328.2,255.76
2016,8,11,15,30,62.0,283.0,2.2,18.0,324.0,300.83,235.19
2016,8,11,15,45,45.5,252.0,2.25,18.0,281.0,259.49,203.42
2016,8,11,16,0,29.0,221.0,2.3,18.0,238.0,220.11,172.92
2016,8,11,16,15,21.5,196.5,2.35,17.5,209.0,194.33,153.22
2016,8,11,16,30,14.0,172.0,2.4,17.0,180.0,167.28,132.22
2016,8,11,16,45,7.0,146.0,2.45,17.0,150.0,139.99,110.56
2016,8,11,17,0,0.0,120.0,2.5,17.0,120.0,113.67,89.48
2016,8,11,17,15,0.0,102.5,2.6,16.5,102.5,97.01,76.07
2016,8,11,17,30,0.0,85.0,2.7,16.0,85.0,80.46,62.44
2016,8,11,17,45,236.0,70.0,2.85,16.0,118.5,64.81,42.4
2016,8,11,18,0,472.0,55.0,3.0,16.0,152.0,39.59,29.31
2016,8,11,18,15,380.0,44.0,3.0,15.5,107.5,32.92,23.03
2016,8,11,18,30,288.0,33.0,3.0,15.0,63.0,25.77,15.66
2016,8,11,18,45,144.0,16.5,3.0,15.0,31.5,12.58,0.0
2016,8,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,164.5,15.5,1.3,14.5,32.5,50.57,0.0
2016,8,12,6,0,329.0,31.0,1.3,15.0,65.0,120.13,77.54
2016,8,12,6,15,422.5,40.5,1.2,15.0,110.0,176.14,127.83
2016,8,12,6,30,516.0,50.0,1.1,15.0,155.0,242.42,185.44
2016,8,12,6,45,578.0,56.0,1.05,15.0,206.0,302.03,237.87
2016,8,12,7,0,640.0,62.0,1.0,15.0,257.0,367.57,293.68
2016,8,12,7,15,320.0,89.0,0.95,15.0,186.5,266.57,216.03
2016,8,12,7,30,0.0,116.0,0.9,15.0,116.0,114.34,90.15
2016,8,12,7,45,0.5,135.0,0.9,15.5,135.5,133.62,105.94
2016,8,12,8,0,1.0,154.0,0.9,16.0,155.0,152.94,121.01
2016,8,12,8,15,5.0,171.5,0.95,16.0,175.0,173.16,136.96
2016,8,12,8,30,9.0,189.0,1.0,16.0,195.0,193.71,153.01
2016,8,12,8,45,20.0,222.5,1.05,16.5,236.0,236.51,186.29
2016,8,12,9,0,31.0,256.0,1.1,17.0,277.0,287.71,225.28
2016,8,12,9,15,29.0,267.5,1.2,17.0,288.0,298.36,232.72
2016,8,12,9,30,27.0,279.0,1.3,17.0,299.0,308.81,240.23
2016,8,12,9,45,30.5,299.0,1.4,17.5,323.0,333.02,257.89
2016,8,12,10,0,34.0,319.0,1.5,18.0,347.0,357.23,275.3
2016,8,12,10,15,54.0,353.5,1.6,18.0,399.0,412.26,316.6
2016,8,12,10,30,74.0,388.0,1.7,18.0,451.0,467.67,357.43
2016,8,12,10,45,68.0,394.0,1.8,18.0,453.0,467.85,356.87
2016,8,12,11,0,62.0,400.0,1.9,18.0,455.0,467.63,356.41
2016,8,12,11,15,71.5,415.0,2.05,18.0,479.5,491.65,374.39
2016,8,12,11,30,81.0,430.0,2.2,18.0,504.0,515.31,391.93
2016,8,12,11,45,81.5,434.5,2.35,18.0,509.5,518.75,394.56
2016,8,12,12,0,82.0,439.0,2.5,18.0,515.0,521.79,397.05
2016,8,12,12,15,60.5,414.0,2.65,18.0,470.0,473.04,361.13
2016,8,12,12,30,39.0,389.0,2.8,18.0,425.0,424.89,325.39
2016,8,12,12,45,107.5,420.0,2.95,18.0,518.0,522.9,400.69
2016,8,12,13,0,176.0,451.0,3.1,18.0,611.0,611.78,467.17
2016,8,12,13,15,130.5,434.0,3.25,18.0,551.5,547.59,419.33
2016,8,12,13,30,85.0,417.0,3.4,18.0,492.0,482.49,370.89
2016,8,12,13,45,100.5,411.0,3.55,18.0,498.0,484.98,374.09
2016,8,12,14,0,116.0,405.0,3.7,18.0,504.0,487.9,377.27
2016,8,12,14,15,92.0,380.5,3.75,18.0,457.0,438.1,339.82
2016,8,12,14,30,68.0,356.0,3.8,18.0,410.0,391.9,304.87
2016,8,12,14,45,96.0,348.0,3.85,18.0,420.5,398.59,311.25
2016,8,12,15,0,124.0,340.0,3.9,18.0,431.0,402.22,314.93
2016,8,12,15,15,162.5,319.0,3.95,18.0,430.5,397.06,311.91
2016,8,12,15,30,201.0,298.0,4.0,18.0,430.0,388.08,305.52
2016,8,12,15,45,142.0,273.0,4.05,18.0,363.5,323.93,255.27
2016,8,12,16,0,83.0,248.0,4.1,18.0,297.0,267.68,211.14
2016,8,12,16,15,52.5,213.5,4.1,17.5,244.0,218.84,173.03
2016,8,12,16,30,22.0,179.0,4.1,17.0,191.0,176.11,139.57
2016,8,12,16,45,16.0,158.0,4.1,17.0,166.0,153.08,121.25
2016,8,12,17,0,10.0,137.0,4.1,17.0,141.0,130.82,103.41
2016,8,12,17,15,5.0,118.5,4.05,17.0,120.5,111.71,87.97
2016,8,12,17,30,0.0,100.0,4.0,17.0,100.0,93.25,72.89
2016,8,12,17,45,238.0,77.0,3.95,17.0,125.0,73.89,50.06
2016,8,12,18,0,476.0,54.0,3.9,17.0,150.0,38.95,28.58
2016,8,12,18,15,379.5,43.0,3.85,16.5,105.5,32.23,22.27
2016,8,12,18,30,283.0,32.0,3.8,16.0,61.0,25.05,14.74
2016,8,12,18,45,141.5,16.0,3.8,16.0,30.5,12.27,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,15.5,2.0,14.5,30.0,46.41,0.0
2016,8,13,6,0,287.0,31.0,2.0,15.0,60.0,110.0,70.49
2016,8,13,6,15,382.0,41.5,2.0,15.0,104.0,165.08,120.03
2016,8,13,6,30,477.0,52.0,2.0,15.0,148.0,230.66,177.25
2016,8,13,6,45,238.5,72.5,2.05,15.5,120.5,182.47,144.95
2016,8,13,7,0,0.0,93.0,2.1,16.0,93.0,92.17,72.11
2016,8,13,7,15,1.5,112.0,2.1,16.0,112.5,111.9,88.64
2016,8,13,7,30,3.0,131.0,2.1,16.0,132.0,131.77,104.87
2016,8,13,7,45,13.5,155.5,2.1,16.5,162.0,162.95,130.06
2016,8,13,8,0,24.0,180.0,2.1,17.0,192.0,195.08,155.57
2016,8,13,8,15,32.5,205.0,2.05,17.0,223.0,233.59,185.97
2016,8,13,8,30,41.0,230.0,2.0,17.0,254.0,267.08,211.95
2016,8,13,8,45,44.0,250.5,2.0,17.5,278.0,291.97,230.33
2016,8,13,9,0,47.0,271.0,2.0,18.0,302.0,316.92,248.53
2016,8,13,9,15,69.0,301.5,2.05,18.0,350.5,368.67,288.1
2016,8,13,9,30,91.0,332.0,2.1,18.0,399.0,421.5,327.76
2016,8,13,9,45,85.5,347.0,2.15,18.0,412.0,433.79,335.89
2016,8,13,10,0,80.0,362.0,2.2,18.0,425.0,445.49,343.79
2016,8,13,10,15,103.5,384.5,2.35,18.0,469.5,491.85,378.56
2016,8,13,10,30,127.0,407.0,2.5,18.0,514.0,547.18,419.25
2016,8,13,10,45,120.0,417.0,2.65,18.5,520.5,551.04,420.6
2016,8,13,11,0,113.0,427.0,2.8,19.0,527.0,554.17,421.76
2016,8,13,11,15,137.0,438.5,3.0,19.0,562.0,588.56,447.61
2016,8,13,11,30,161.0,450.0,3.2,19.0,597.0,622.37,472.78
2016,8,13,11,45,142.0,452.0,3.45,19.0,582.5,603.36,458.76
2016,8,13,12,0,123.0,454.0,3.7,19.0,568.0,583.86,444.56
2016,8,13,12,15,150.0,456.0,4.0,19.0,594.5,608.34,464.0
2016,8,13,12,30,177.0,458.0,4.3,19.0,621.0,631.51,482.26
2016,8,13,12,45,201.0,451.5,4.6,19.0,635.0,641.71,491.56
2016,8,13,13,0,225.0,445.0,4.9,19.0,649.0,650.31,499.74
2016,8,13,13,15,199.5,439.0,5.05,19.0,617.5,613.66,472.78
2016,8,13,13,30,174.0,433.0,5.2,19.0,586.0,577.67,446.24
2016,8,13,13,45,151.0,419.5,5.4,19.0,550.5,537.4,416.51
2016,8,13,14,0,128.0,406.0,5.6,19.0,515.0,498.28,387.32
2016,8,13,14,15,119.0,389.0,5.65,19.0,487.0,467.81,364.61
2016,8,13,14,30,110.0,372.0,5.7,19.0,459.0,437.22,341.64
2016,8,13,14,45,108.5,354.0,5.8,19.0,436.5,412.53,323.26
2016,8,13,15,0,107.0,336.0,5.9,19.0,414.0,387.85,304.71
2016,8,13,15,15,115.5,316.5,5.85,19.0,396.5,366.91,288.93
2016,8,13,15,30,124.0,297.0,5.8,19.0,379.0,345.4,272.45
2016,8,13,15,45,96.5,270.0,5.8,19.0,331.0,300.25,236.95
2016,8,13,16,0,69.0,243.0,5.8,19.0,283.0,256.9,202.78
2016,8,13,16,15,49.0,213.0,5.75,18.5,240.0,216.87,171.42
2016,8,13,16,30,29.0,183.0,5.7,18.0,197.0,179.3,141.85
2016,8,13,16,45,15.0,156.0,5.7,18.0,163.5,150.91,119.28
2016,8,13,17,0,1.0,129.0,5.7,18.0,130.0,121.76,96.02
2016,8,13,17,15,0.5,110.0,5.65,17.5,110.5,103.52,81.3
2016,8,13,17,30,0.0,91.0,5.6,17.0,91.0,85.48,66.44
2016,8,13,17,45,232.5,71.5,5.55,17.0,118.0,64.2,42.41
2016,8,13,18,0,465.0,52.0,5.5,17.0,145.0,37.39,27.18
2016,8,13,18,15,367.5,41.5,5.4,16.5,101.0,31.07,21.2
2016,8,13,18,30,270.0,31.0,5.3,16.0,57.0,24.32,13.85
2016,8,13,18,45,135.0,15.5,5.2,16.0,28.5,11.97,0.0
2016,8,13,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,140.0,15.5,2.85,15.0,29.5,45.37,0.0
2016,8,14,6,0,280.0,31.0,2.9,15.0,59.0,108.06,68.54
2016,8,14,6,15,376.0,41.5,2.9,15.0,102.5,162.94,118.39
2016,8,14,6,30,472.0,52.0,2.9,15.0,146.0,228.44,175.77
2016,8,14,6,45,236.0,60.5,2.9,15.5,107.5,167.56,132.98
2016,8,14,7,0,0.0,69.0,2.9,16.0,69.0,67.13,51.19
2016,8,14,7,15,0.0,83.5,2.9,16.0,83.5,81.49,63.31
2016,8,14,7,30,0.0,98.0,2.9,16.0,98.0,95.85,75.15
2016,8,14,7,45,0.0,118.0,2.95,16.0,118.0,115.85,91.5
2016,8,14,8,0,0.0,138.0,3.0,16.0,138.0,135.86,107.63
2016,8,14,8,15,4.5,163.5,3.0,16.0,166.5,164.64,130.86
2016,8,14,8,30,9.0,189.0,3.0,16.0,195.0,193.81,154.11
2016,8,14,8,45,15.5,214.5,3.05,16.5,224.5,224.85,178.34
2016,8,14,9,0,22.0,240.0,3.1,17.0,254.0,256.32,202.57
2016,8,14,9,15,25.0,259.5,3.15,17.0,277.0,279.01,219.9
2016,8,14,9,30,28.0,279.0,3.2,17.0,300.0,309.86,243.45
2016,8,14,9,45,34.0,303.0,3.25,17.5,329.5,340.6,266.32
2016,8,14,10,0,40.0,327.0,3.3,18.0,359.0,371.43,288.99
2016,8,14,10,15,97.0,368.0,3.35,18.0,449.0,468.17,363.46
2016,8,14,10,30,154.0,409.0,3.4,18.0,539.0,575.1,443.24
2016,8,14,10,45,207.0,415.0,3.45,18.0,594.0,632.94,486.18
2016,8,14,11,0,260.0,421.0,3.5,18.0,649.0,699.21,534.7
2016,8,14,11,15,208.5,435.0,3.6,18.0,620.5,654.89,500.76
2016,8,14,11,30,157.0,449.0,3.7,18.0,592.0,617.38,471.97
2016,8,14,11,45,132.5,449.0,3.8,18.5,570.0,590.95,451.3
2016,8,14,12,0,108.0,449.0,3.9,19.0,548.0,557.4,425.43
2016,8,14,12,15,145.0,453.0,4.0,19.0,586.5,600.42,458.29
2016,8,14,12,30,182.0,457.0,4.1,19.0,625.0,635.12,484.63
2016,8,14,12,45,224.0,446.0,4.25,19.0,650.5,657.41,502.46
2016,8,14,13,0,266.0,435.0,4.4,19.0,676.0,681.51,521.71
2016,8,14,13,15,272.0,425.5,4.55,19.0,668.0,667.76,512.71
2016,8,14,13,30,278.0,416.0,4.7,19.0,660.0,652.89,502.99
2016,8,14,13,45,236.0,411.0,4.85,19.0,614.5,599.25,463.38
2016,8,14,14,0,194.0,406.0,5.0,19.0,569.0,550.48,426.94
2016,8,14,14,15,180.5,391.0,5.1,18.5,538.5,516.08,402.39
2016,8,14,14,30,167.0,376.0,5.2,18.0,508.0,482.34,377.94
2016,8,14,14,45,202.0,354.0,5.35,18.0,506.0,475.56,374.26
2016,8,14,15,0,237.0,332.0,5.5,18.0,504.0,465.48,367.64
2016,8,14,15,15,172.0,313.0,5.55,18.0,434.0,396.37,313.41
2016,8,14,15,30,107.0,294.0,5.6,18.0,364.0,334.41,264.52
2016,8,14,15,45,84.5,266.5,5.7,18.0,319.5,291.02,230.49
2016,8,14,16,0,62.0,239.0,5.8,18.0,275.0,250.1,198.17
2016,8,14,16,15,37.0,203.0,5.8,17.5,224.0,203.32,161.31
2016,8,14,16,30,12.0,167.0,5.8,17.0,173.0,161.84,128.52
2016,8,14,16,45,6.0,147.0,5.85,17.0,150.5,140.38,111.38
2016,8,14,17,0,0.0,127.0,5.9,17.0,128.0,119.7,94.77
2016,8,14,17,15,0.0,108.0,5.8,16.5,108.5,101.61,80.06
2016,8,14,17,30,0.0,89.0,5.7,16.0,89.0,83.66,65.17
2016,8,14,17,45,211.0,73.0,5.65,16.0,114.0,67.94,46.59
2016,8,14,18,0,422.0,57.0,5.6,16.0,139.0,42.28,31.55
2016,8,14,18,15,323.5,44.5,5.4,15.5,96.0,34.23,23.97
2016,8,14,18,30,225.0,32.0,5.2,15.0,53.0,24.83,13.95
2016,8,14,18,45,112.5,16.0,5.05,15.0,26.5,12.55,0.0
2016,8,14,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.0,14.5,2.1,14.0,30.5,48.43,0.0
2016,8,15,6,0,332.0,29.0,2.1,14.0,61.0,117.68,73.56
2016,8,15,6,15,432.5,38.0,2.05,14.0,107.0,174.91,126.6
2016,8,15,6,30,533.0,47.0,2.0,14.0,153.0,243.25,186.69
2016,8,15,6,45,266.5,49.0,1.95,14.5,102.0,165.96,131.58
2016,8,15,7,0,0.0,51.0,1.9,15.0,51.0,49.27,36.29
2016,8,15,7,15,0.0,62.0,1.85,15.0,62.0,59.92,45.39
2016,8,15,7,30,0.0,73.0,1.8,15.0,73.0,70.58,54.25
2016,8,15,7,45,0.0,104.0,1.8,15.5,104.0,101.57,79.8
2016,8,15,8,0,0.0,135.0,1.8,16.0,135.0,132.82,105.02
2016,8,15,8,15,0.0,138.0,1.8,16.0,138.0,135.42,106.72
2016,8,15,8,30,0.0,141.0,1.8,16.0,141.0,138.12,108.56
2016,8,15,8,45,1.5,161.5,1.8,16.0,163.0,159.75,125.75
2016,8,15,9,0,3.0,182.0,1.8,16.0,185.0,181.5,142.82
2016,8,15,9,15,9.5,215.5,1.85,16.0,222.5,220.8,173.82
2016,8,15,9,30,16.0,249.0,1.9,16.0,260.0,260.52,204.7
2016,8,15,9,45,25.0,282.5,1.95,16.5,302.0,302.82,236.83
2016,8,15,10,0,34.0,316.0,2.0,17.0,344.0,354.31,275.35
2016,8,15,10,15,30.5,319.0,2.1,17.0,344.0,353.91,274.4
2016,8,15,10,30,27.0,322.0,2.2,17.0,344.0,353.32,273.59
2016,8,15,10,45,33.5,346.0,2.35,17.0,375.0,384.19,296.98
2016,8,15,11,0,40.0,370.0,2.5,17.0,406.0,414.91,320.0
2016,8,15,11,15,120.0,408.0,2.65,17.0,516.5,539.95,415.25
2016,8,15,11,30,200.0,446.0,2.8,17.0,627.0,656.32,501.16
2016,8,15,11,45,161.5,449.0,2.95,17.5,596.0,619.25,471.91
2016,8,15,12,0,123.0,452.0,3.1,18.0,565.0,581.78,443.17
2016,8,15,12,15,115.5,449.5,3.2,18.0,555.5,568.46,433.7
2016,8,15,12,30,108.0,447.0,3.3,18.0,546.0,549.21,419.82
2016,8,15,12,45,177.5,442.5,3.4,18.0,603.5,610.48,467.19
2016,8,15,13,0,247.0,438.0,3.5,18.0,661.0,666.97,510.09
2016,8,15,13,15,215.5,434.0,3.55,18.0,626.5,622.42,477.09
2016,8,15,13,30,184.0,430.0,3.6,18.0,592.0,582.9,447.98
2016,8,15,13,45,130.0,407.5,3.65,18.0,520.5,508.03,392.01
2016,8,15,14,0,76.0,385.0,3.7,18.0,449.0,434.67,336.41
2016,8,15,14,15,68.5,366.0,3.7,18.0,422.0,406.06,315.29
2016,8,15,14,30,61.0,347.0,3.7,18.0,395.0,378.02,294.29
2016,8,15,14,45,78.0,338.0,3.7,18.0,396.5,376.53,294.05
2016,8,15,15,0,95.0,329.0,3.7,18.0,398.0,373.33,292.3
2016,8,15,15,15,68.5,296.0,3.6,17.5,344.5,320.89,252.21
2016,8,15,15,30,42.0,263.0,3.5,17.0,291.0,271.24,213.96
2016,8,15,15,45,80.0,256.0,3.45,17.0,304.0,279.12,220.81
2016,8,15,16,0,118.0,249.0,3.4,17.0,317.0,280.98,222.2
2016,8,15,16,15,80.0,218.5,3.35,17.0,263.0,232.9,184.1
2016,8,15,16,30,42.0,188.0,3.3,17.0,209.0,187.47,148.26
2016,8,15,16,45,25.0,160.0,3.25,17.0,172.0,156.84,123.99
2016,8,15,17,0,8.0,132.0,3.2,17.0,135.0,125.67,99.2
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.0,106.88,84.16
2016,8,15,17,30,0.0,95.0,3.1,16.0,95.0,88.65,69.29
2016,8,15,17,45,261.0,71.0,3.05,16.0,120.5,63.06,41.65
2016,8,15,18,0,522.0,47.0,3.0,16.0,146.0,33.46,23.81
2016,8,15,18,15,418.5,37.5,2.9,15.5,101.0,27.86,18.43
2016,8,15,18,30,315.0,28.0,2.8,15.0,56.0,21.9,11.22
2016,8,15,18,45,157.5,14.0,2.75,15.0,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,15.0,1.75,13.5,28.5,44.71,0.0
2016,8,16,6,0,288.0,30.0,1.7,14.0,57.0,108.27,66.89
2016,8,16,6,15,389.5,40.5,1.6,14.0,102.0,164.91,119.28
2016,8,16,6,30,491.0,51.0,1.5,14.0,147.0,232.81,178.44
2016,8,16,6,45,245.5,60.5,1.4,14.5,108.5,171.01,135.54
2016,8,16,7,0,0.0,70.0,1.3,15.0,70.0,68.22,52.25
2016,8,16,7,15,0.0,84.5,1.3,15.0,84.5,82.58,64.45
2016,8,16,7,30,0.0,99.0,1.3,15.0,99.0,96.94,76.29
2016,8,16,7,45,1.5,126.5,1.3,15.0,127.5,125.61,99.8
2016,8,16,8,0,3.0,154.0,1.3,15.0,156.0,154.46,123.05
2016,8,16,8,15,6.5,172.0,1.4,15.0,176.0,174.93,139.3
2016,8,16,8,30,10.0,190.0,1.5,15.0,196.0,195.68,155.65
2016,8,16,8,45,45.0,238.0,1.6,15.5,267.5,279.44,222.3
2016,8,16,9,0,80.0,286.0,1.7,16.0,339.0,360.1,284.44
2016,8,16,9,15,153.0,309.5,1.8,16.0,418.0,456.2,358.61
2016,8,16,9,30,226.0,333.0,1.9,16.0,497.0,548.23,427.92
2016,8,16,9,45,150.0,344.5,2.05,16.5,456.0,497.53,386.57
2016,8,16,10,0,74.0,356.0,2.2,17.0,415.0,433.79,335.94
2016,8,16,10,15,71.0,368.5,2.3,17.0,426.5,444.51,343.82
2016,8,16,10,30,68.0,381.0,2.4,17.0,438.0,454.82,351.01
2016,8,16,10,45,83.0,400.0,2.5,17.5,471.5,488.94,375.81
2016,8,16,11,0,98.0,419.0,2.6,18.0,505.0,522.93,400.12
2016,8,16,11,15,80.0,415.0,2.7,18.0,486.5,500.17,382.6
2016,8,16,11,30,62.0,411.0,2.8,18.0,468.0,477.06,365.07
2016,8,16,11,45,51.0,399.0,2.9,18.0,445.5,452.34,346.61
2016,8,16,12,0,40.0,387.0,3.0,18.0,423.0,427.65,328.09
2016,8,16,12,15,45.0,396.0,3.1,18.0,437.0,439.87,337.57
2016,8,16,12,30,50.0,405.0,3.2,18.0,451.0,451.65,346.58
2016,8,16,12,45,42.0,386.0,3.3,18.0,424.0,422.64,324.93
2016,8,16,13,0,34.0,367.0,3.4,18.0,397.0,394.01,303.59
2016,8,16,13,15,35.5,364.0,3.45,18.0,395.0,390.1,301.04
2016,8,16,13,30,37.0,361.0,3.5,18.0,393.0,385.98,298.27
2016,8,16,13,45,49.0,367.0,3.55,18.0,408.5,399.09,308.88
2016,8,16,14,0,61.0,373.0,3.6,18.0,424.0,411.1,318.58
2016,8,16,14,15,85.0,370.5,3.7,18.0,439.0,422.7,328.47
2016,8,16,14,30,109.0,368.0,3.8,18.0,454.0,432.12,336.61
2016,8,16,14,45,97.0,346.5,3.9,18.0,420.5,397.12,310.22
2016,8,16,15,0,85.0,325.0,4.0,18.0,387.0,363.13,284.53
2016,8,16,15,15,101.0,308.5,4.1,17.5,377.5,351.05,276.5
2016,8,16,15,30,117.0,292.0,4.2,17.0,368.0,336.23,265.98
2016,8,16,15,45,89.0,263.5,4.3,17.0,319.0,289.95,229.71
2016,8,16,16,0,61.0,235.0,4.4,17.0,270.0,245.66,194.83
2016,8,16,16,15,35.5,199.0,4.4,17.0,219.0,198.89,157.73
2016,8,16,16,30,10.0,163.0,4.4,17.0,168.0,157.42,124.78
2016,8,16,16,45,5.0,129.0,4.45,17.0,131.5,123.78,97.64
2016,8,16,17,0,0.0,95.0,4.5,17.0,95.0,90.86,70.76
2016,8,16,17,15,0.0,80.5,4.5,16.5,80.5,77.06,59.5
2016,8,16,17,30,0.0,66.0,4.5,16.0,66.0,63.33,48.06
2016,8,16,17,45,205.0,61.0,4.55,16.0,99.5,52.33,34.25
2016,8,16,18,0,410.0,56.0,4.6,16.0,133.0,41.97,31.22
2016,8,16,18,15,309.0,42.5,4.5,15.5,90.0,32.28,22.14
2016,8,16,18,30,208.0,29.0,4.4,15.0,47.0,22.54,11.11
2016,8,16,18,45,104.0,14.5,4.35,15.0,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,15.0,1.65,14.5,24.0,31.83,0.0
2016,8,17,6,0,199.0,30.0,1.7,15.0,48.0,87.24,52.88
2016,8,17,6,15,293.5,43.5,1.65,15.0,90.0,139.46,100.7
2016,8,17,6,30,388.0,57.0,1.6,15.0,132.0,203.73,156.1
2016,8,17,6,45,194.0,61.0,1.55,15.5,98.5,145.59,114.68
2016,8,17,7,0,0.0,65.0,1.5,16.0,65.0,63.1,47.78
2016,8,17,7,15,0.0,80.0,1.45,16.0,80.0,77.99,60.37
2016,8,17,7,30,0.0,95.0,1.4,16.0,95.0,92.87,72.63
2016,8,17,7,45,0.0,105.5,1.4,16.5,105.5,103.15,80.74
2016,8,17,8,0,0.0,116.0,1.4,17.0,116.0,113.45,88.75
2016,8,17,8,15,0.0,138.0,1.4,17.0,138.0,135.48,106.35
2016,8,17,8,30,0.0,160.0,1.4,17.0,160.0,157.53,123.72
2016,8,17,8,45,11.5,200.0,1.4,17.0,207.5,206.92,163.01
2016,8,17,9,0,23.0,240.0,1.4,17.0,255.0,257.29,202.23
2016,8,17,9,15,34.5,271.0,1.4,17.0,295.5,307.2,240.37
2016,8,17,9,30,46.0,302.0,1.4,17.0,336.0,350.42,272.81
2016,8,17,9,45,40.0,308.0,1.45,17.5,338.5,351.57,272.27
2016,8,17,10,0,34.0,314.0,1.5,18.0,341.0,352.36,271.72
2016,8,17,10,15,86.0,359.0,1.5,18.0,430.5,448.43,344.42
2016,8,17,10,30,138.0,404.0,1.5,18.0,520.0,554.63,421.54
2016,8,17,10,45,124.5,413.5,1.55,18.0,520.0,551.85,417.93
2016,8,17,11,0,111.0,423.0,1.6,18.0,520.0,539.82,408.74
2016,8,17,11,15,88.5,418.5,1.65,18.0,497.0,512.18,388.13
2016,8,17,11,30,66.0,414.0,1.7,18.0,474.0,484.15,367.21
2016,8,17,11,45,71.0,422.0,1.75,18.5,487.0,495.68,375.2
2016,8,17,12,0,76.0,430.0,1.8,19.0,500.0,506.77,382.6
2016,8,17,12,15,107.5,441.0,1.85,19.0,539.5,545.79,411.71
2016,8,17,12,30,139.0,452.0,1.9,19.0,579.0,589.09,443.34
2016,8,17,12,45,107.0,436.0,2.0,19.0,533.5,533.3,402.89
2016,8,17,13,0,75.0,420.0,2.1,19.0,488.0,484.2,367.23
2016,8,17,13,15,62.0,400.0,2.2,19.0,455.5,449.21,342.1
2016,8,17,13,30,49.0,380.0,2.3,19.0,423.0,414.95,317.11
2016,8,17,13,45,70.0,385.0,2.4,19.0,444.5,433.93,332.47
2016,8,17,14,0,91.0,390.0,2.5,19.0,466.0,451.15,346.2
2016,8,17,14,15,124.0,381.0,2.65,18.5,480.0,463.22,357.32
2016,8,17,14,30,157.0,372.0,2.8,18.0,494.0,470.54,364.84
2016,8,17,14,45,130.5,350.5,2.95,18.0,449.0,423.29,329.43
2016,8,17,15,0,104.0,329.0,3.1,18.0,404.0,378.5,295.67
2016,8,17,15,15,79.5,299.5,3.2,17.5,355.0,330.11,259.23
2016,8,17,15,30,55.0,270.0,3.3,17.0,306.0,284.25,224.23
2016,8,17,15,45,47.0,246.0,3.4,17.0,275.5,253.9,200.75
2016,8,17,16,0,39.0,222.0,3.5,17.0,245.0,224.53,177.78
2016,8,17,16,15,25.0,192.5,3.55,17.0,207.0,191.34,151.59
2016,8,17,16,30,11.0,163.0,3.6,17.0,169.0,157.64,124.86
2016,8,17,16,45,5.5,131.5,3.65,17.0,134.5,126.1,99.48
2016,8,17,17,0,0.0,100.0,3.7,17.0,100.0,95.35,74.49
2016,8,17,17,15,0.0,84.5,3.7,16.5,84.5,80.61,62.46
2016,8,17,17,30,0.0,69.0,3.7,16.0,69.0,65.95,50.25
2016,8,17,17,45,188.5,62.5,3.7,16.0,97.0,56.57,38.51
2016,8,17,18,0,377.0,56.0,3.7,16.0,125.0,41.65,30.89
2016,8,17,18,15,277.0,42.0,3.6,15.5,83.5,31.98,21.8
2016,8,17,18,30,177.0,28.0,3.5,15.0,42.0,21.8,9.81
2016,8,17,18,45,88.5,14.0,3.45,15.0,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,15.0,0.9,14.5,23.0,30.17,0.0
2016,8,18,6,0,181.0,30.0,0.9,15.0,46.0,83.18,49.44
2016,8,18,6,15,277.0,44.0,0.9,15.0,87.5,135.22,97.33
2016,8,18,6,30,373.0,58.0,0.9,15.0,129.0,198.15,151.22
2016,8,18,6,45,186.5,66.5,0.95,15.5,102.0,148.91,117.12
2016,8,18,7,0,0.0,75.0,1.0,16.0,75.0,73.49,56.45
2016,8,18,7,15,0.0,92.0,1.05,16.0,92.0,90.44,70.74
2016,8,18,7,30,0.0,109.0,1.1,16.0,109.0,107.37,84.62
2016,8,18,7,45,8.0,139.5,1.15,16.0,143.5,143.15,113.9
2016,8,18,8,0,16.0,170.0,1.2,16.0,178.0,179.71,143.29
2016,8,18,8,15,34.5,201.5,1.3,16.0,220.5,231.65,184.81
2016,8,18,8,30,53.0,233.0,1.4,16.0,263.0,279.64,222.47
2016,8,18,8,45,38.0,236.5,1.5,16.5,259.0,272.63,215.46
2016,8,18,9,0,23.0,240.0,1.6,17.0,255.0,257.34,202.25
2016,8,18,9,15,23.5,254.0,1.65,17.0,270.0,272.26,213.46
2016,8,18,9,30,24.0,268.0,1.7,17.0,285.0,287.15,224.49
2016,8,18,9,45,35.5,300.0,1.8,17.5,327.0,339.09,263.73
2016,8,18,10,0,47.0,332.0,1.9,18.0,369.0,383.54,296.51
2016,8,18,10,15,64.0,359.5,1.95,18.0,412.0,428.51,329.97
2016,8,18,10,30,81.0,387.0,2.0,18.0,455.0,473.7,363.2
2016,8,18,10,45,127.5,407.5,2.1,18.0,517.5,548.39,418.69
2016,8,18,11,0,174.0,428.0,2.2,18.0,580.0,614.58,467.08
2016,8,18,11,15,179.0,436.0,2.25,18.0,594.5,626.87,475.3
2016,8,18,11,30,184.0,444.0,2.3,18.0,609.0,638.35,483.38
2016,8,18,11,45,194.0,440.0,2.35,18.0,615.5,641.32,485.84
2016,8,18,12,0,204.0,436.0,2.4,18.0,622.0,643.43,487.81
2016,8,18,12,15,251.5,433.0,2.4,18.0,661.5,687.48,520.25
2016,8,18,12,30,299.0,430.0,2.4,18.0,701.0,722.75,546.01
2016,8,18,12,45,242.0,436.5,2.4,18.0,655.0,668.39,505.85
2016,8,18,13,0,185.0,443.0,2.4,18.0,609.0,610.95,463.77
2016,8,18,13,15,188.5,434.0,2.35,18.0,600.5,597.89,454.97
2016,8,18,13,30,192.0,425.0,2.3,18.0,592.0,584.07,445.31
2016,8,18,13,45,209.0,410.5,2.3,18.5,588.0,575.19,439.02
2016,8,18,14,0,226.0,396.0,2.3,19.0,584.0,564.7,431.49
2016,8,18,14,15,196.5,383.0,2.25,18.5,542.0,519.14,398.66
2016,8,18,14,30,167.0,370.0,2.2,18.0,500.0,475.41,366.97
2016,8,18,14,45,187.5,350.0,2.15,18.0,489.0,460.46,356.77
2016,8,18,15,0,208.0,330.0,2.1,18.0,478.0,443.47,344.61
2016,8,18,15,15,175.5,310.0,2.1,18.0,430.5,393.94,307.07
2016,8,18,15,30,143.0,290.0,2.1,18.0,383.0,347.38,271.54
2016,8,18,15,45,124.5,266.5,2.15,18.0,343.0,307.46,240.94
2016,8,18,16,0,106.0,243.0,2.2,18.0,303.0,271.19,212.8
2016,8,18,16,15,83.0,216.5,2.25,17.5,261.0,231.31,181.95
2016,8,18,16,30,60.0,190.0,2.3,17.0,219.0,194.13,152.97
2016,8,18,16,45,62.5,169.0,2.4,17.0,195.5,170.89,134.12
2016,8,18,17,0,65.0,148.0,2.5,17.0,172.0,147.47,114.82
2016,8,18,17,15,51.5,126.5,2.6,16.5,144.0,121.27,93.97
2016,8,18,17,30,38.0,105.0,2.7,16.0,116.0,96.83,74.57
2016,8,18,17,45,139.0,84.5,2.8,16.0,111.5,74.73,54.9
2016,8,18,18,0,240.0,64.0,2.9,16.0,107.0,48.2,36.56
2016,8,18,18,15,166.0,44.0,2.85,16.0,69.0,35.97,25.04
2016,8,18,18,30,92.0,24.0,2.8,16.0,31.0,20.16,7.66
2016,8,18,18,45,46.0,12.0,2.8,16.0,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,30.5,10.5,2.45,15.5,13.0,15.48,0.0
2016,8,19,6,0,61.0,21.0,2.6,16.0,26.0,40.09,21.14
2016,8,19,6,15,110.0,43.5,2.6,16.0,61.0,83.14,59.43
2016,8,19,6,30,159.0,66.0,2.6,16.0,96.0,130.55,100.11
2016,8,19,6,45,79.5,58.0,2.65,16.0,73.0,93.05,72.08
2016,8,19,7,0,0.0,50.0,2.7,16.0,50.0,48.3,35.37
2016,8,19,7,15,0.0,63.0,2.65,16.0,63.0,60.89,46.03
2016,8,19,7,30,0.0,76.0,2.6,16.0,76.0,73.59,56.6
2016,8,19,7,45,0.0,90.5,2.55,16.5,90.5,87.96,68.27
2016,8,19,8,0,0.0,105.0,2.5,17.0,105.0,102.34,79.77
2016,8,19,8,15,0.0,125.5,2.4,17.0,125.5,122.81,96.25
2016,8,19,8,30,0.0,146.0,2.3,17.0,146.0,143.31,112.54
2016,8,19,8,45,0.5,159.0,2.2,17.0,159.5,156.56,122.83
2016,8,19,9,0,1.0,172.0,2.1,17.0,173.0,169.85,133.1
2016,8,19,9,15,4.0,191.0,1.95,17.0,194.5,191.36,149.89
2016,8,19,9,30,7.0,210.0,1.8,17.0,216.0,213.04,166.61
2016,8,19,9,45,10.5,234.0,1.65,17.5,243.0,240.38,187.23
2016,8,19,10,0,14.0,258.0,1.5,18.0,270.0,267.86,207.56
2016,8,19,10,15,25.0,298.5,1.45,18.0,320.0,327.43,252.67
2016,8,19,10,30,36.0,339.0,1.4,18.0,370.0,380.1,291.58
2016,8,19,10,45,84.0,382.0,1.35,18.0,454.5,470.96,359.12
2016,8,19,11,0,132.0,425.0,1.3,18.0,539.0,570.71,430.48
2016,8,19,11,15,171.5,432.5,1.3,18.0,584.0,615.83,462.26
2016,8,19,11,30,211.0,440.0,1.3,18.0,629.0,660.36,493.68
2016,8,19,11,45,214.0,443.5,1.3,18.5,636.5,664.24,494.83
2016,8,19,12,0,217.0,447.0,1.3,19.0,644.0,667.15,495.74
2016,8,19,12,15,222.5,446.0,1.35,19.0,648.0,666.81,496.0
2016,8,19,12,30,228.0,445.0,1.4,19.0,652.0,665.43,495.61
2016,8,19,12,45,276.0,428.5,1.45,19.0,677.0,691.41,515.48
2016,8,19,13,0,324.0,412.0,1.5,19.0,702.0,709.21,529.49
2016,8,19,13,15,332.5,396.0,1.6,19.0,688.5,689.75,517.33
2016,8,19,13,30,341.0,380.0,1.7,19.0,675.0,668.91,504.37
2016,8,19,13,45,416.5,341.5,1.8,19.0,692.0,681.76,516.65
2016,8,19,14,0,492.0,303.0,1.9,19.0,709.0,686.29,522.62
2016,8,19,14,15,528.5,278.0,1.95,18.5,699.5,668.24,512.14
2016,8,19,14,30,565.0,253.0,2.0,18.0,690.0,646.17,498.54
2016,8,19,14,45,554.0,245.0,2.15,18.0,656.5,604.58,468.94
2016,8,19,15,0,543.0,237.0,2.3,18.0,623.0,562.7,438.43
2016,8,19,15,15,415.5,254.5,2.35,18.0,539.5,478.03,373.51
2016,8,19,15,30,288.0,272.0,2.4,18.0,456.0,405.07,316.9
2016,8,19,15,45,221.0,257.5,2.5,18.0,392.5,344.29,269.88
2016,8,19,16,0,154.0,243.0,2.6,18.0,329.0,289.13,226.86
2016,8,19,16,15,141.0,219.5,2.65,17.5,292.5,252.65,198.33
2016,8,19,16,30,128.0,196.0,2.7,17.0,256.0,217.66,170.51
