Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,45,125.5,172.5,2.8,17.0,226.0,186.87,145.17
2016,8,19,17,0,123.0,149.0,2.9,17.0,196.0,156.54,119.98
2016,8,19,17,15,97.5,128.5,2.95,16.5,162.0,125.98,95.89
2016,8,19,17,30,72.0,108.0,3.0,16.0,128.0,101.39,77.1
2016,8,19,17,45,115.0,84.5,3.05,16.0,108.5,73.43,54.44
2016,8,19,18,0,158.0,61.0,3.1,16.0,89.0,48.91,37.12
2016,8,19,18,15,106.5,39.0,3.05,16.0,55.0,32.09,21.62
2016,8,19,18,30,55.0,17.0,3.0,16.0,21.0,14.5,3.0
2016,8,19,18,45,27.5,8.5,2.95,16.0,10.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,30.0,10.0,1.4,15.5,12.5,14.87,0.0
2016,8,20,6,0,60.0,20.0,1.5,16.0,25.0,38.43,19.35
2016,8,20,6,15,109.5,42.5,1.45,16.0,60.0,81.84,58.24
2016,8,20,6,30,159.0,65.0,1.4,16.0,95.0,129.37,98.88
2016,8,20,6,45,79.5,60.0,1.4,16.0,75.0,95.31,73.82
2016,8,20,7,0,0.0,55.0,1.4,16.0,55.0,53.14,39.45
2016,8,20,7,15,0.0,69.0,1.35,16.0,69.0,66.83,51.03
2016,8,20,7,30,0.0,83.0,1.3,16.0,83.0,80.69,62.52
2016,8,20,7,45,0.0,96.0,1.3,16.5,96.0,93.55,72.86
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,106.41,83.03
2016,8,20,8,15,0.0,120.0,1.3,17.0,120.0,117.26,91.57
2016,8,20,8,30,0.0,131.0,1.3,17.0,131.0,128.11,100.06
2016,8,20,8,45,2.0,157.5,1.35,17.0,159.0,156.21,122.42
2016,8,20,9,0,4.0,184.0,1.4,17.0,187.0,184.5,144.62
2016,8,20,9,15,5.5,195.0,1.4,17.0,199.0,196.71,153.86
2016,8,20,9,30,7.0,206.0,1.4,17.0,211.0,209.0,163.18
2016,8,20,9,45,8.0,217.0,1.45,17.5,223.0,220.91,171.86
2016,8,20,10,0,9.0,228.0,1.5,18.0,235.0,232.84,180.51
2016,8,20,10,15,14.5,261.5,1.55,18.0,273.5,271.77,210.37
2016,8,20,10,30,20.0,295.0,1.6,18.0,312.0,310.86,239.89
2016,8,20,10,45,37.0,339.5,1.65,18.0,372.0,381.07,292.77
2016,8,20,11,0,54.0,384.0,1.7,18.0,432.0,443.54,338.8
2016,8,20,11,15,79.5,408.5,1.85,18.0,479.5,493.0,375.56
2016,8,20,11,30,105.0,433.0,2.0,18.0,527.0,542.07,411.77
2016,8,20,11,45,122.0,440.5,2.15,18.0,550.5,571.8,433.67
2016,8,20,12,0,139.0,448.0,2.3,18.0,574.0,592.92,449.59
2016,8,20,12,15,118.0,442.5,2.4,18.0,549.5,563.5,427.98
2016,8,20,12,30,97.0,437.0,2.5,18.0,525.0,528.42,402.47
2016,8,20,12,45,120.0,438.0,2.7,18.0,546.0,552.16,421.34
2016,8,20,13,0,143.0,439.0,2.9,18.0,567.0,568.75,434.69
2016,8,20,13,15,133.0,429.0,2.95,18.0,546.5,543.9,416.58
2016,8,20,13,30,123.0,419.0,3.0,18.0,526.0,519.21,398.73
2016,8,20,13,45,105.5,401.5,3.15,18.0,491.5,478.8,369.2
2016,8,20,14,0,88.0,384.0,3.3,18.0,457.0,442.57,342.48
2016,8,20,14,15,74.5,361.5,3.3,18.0,422.0,405.67,314.9
2016,8,20,14,30,61.0,339.0,3.3,18.0,387.0,369.87,287.92
2016,8,20,14,45,56.5,319.5,3.35,18.0,362.0,344.04,268.64
2016,8,20,15,0,52.0,300.0,3.4,18.0,337.0,318.64,249.51
2016,8,20,15,15,47.5,278.5,3.45,18.0,311.0,291.86,229.14
2016,8,20,15,30,43.0,257.0,3.5,18.0,285.0,265.6,209.0
2016,8,20,15,45,37.5,234.5,3.6,18.0,257.5,238.53,188.05
2016,8,20,16,0,32.0,212.0,3.7,18.0,230.0,212.17,167.47
2016,8,20,16,15,23.5,188.0,3.7,17.5,200.5,186.31,147.41
2016,8,20,16,30,15.0,164.0,3.7,17.0,171.0,159.46,126.35
2016,8,20,16,45,10.5,145.0,3.75,17.0,149.5,139.15,110.14
2016,8,20,17,0,6.0,126.0,3.8,17.0,128.0,119.43,94.26
2016,8,20,17,15,3.0,105.5,3.8,16.5,106.5,99.22,77.88
2016,8,20,17,30,0.0,85.0,3.8,16.0,85.0,79.54,61.61
2016,8,20,17,45,125.5,72.0,3.8,16.0,93.0,63.78,46.48
2016,8,20,18,0,251.0,59.0,3.8,16.0,101.0,44.48,33.2
2016,8,20,18,15,172.5,40.0,3.7,16.0,64.0,30.7,20.29
2016,8,20,18,30,94.0,21.0,3.6,16.0,27.0,16.25,2.62
2016,8,20,18,45,47.0,10.5,3.55,16.0,13.5,10.32,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,41.5,11.5,2.15,15.0,15.0,18.22,0.0
2016,8,21,6,0,83.0,23.0,2.2,15.0,30.0,47.29,23.93
2016,8,21,6,15,147.0,44.0,2.2,15.0,66.5,94.23,67.34
2016,8,21,6,30,211.0,65.0,2.2,15.0,103.0,146.72,112.53
2016,8,21,6,45,105.5,68.5,2.2,15.5,87.5,115.11,90.2
2016,8,21,7,0,0.0,72.0,2.2,16.0,72.0,70.5,54.03
2016,8,21,7,15,0.0,89.5,2.15,16.0,89.5,87.98,68.75
2016,8,21,7,30,0.0,107.0,2.1,16.0,107.0,105.44,83.16
2016,8,21,7,45,0.0,122.5,2.05,16.0,122.5,120.81,95.6
2016,8,21,8,0,0.0,138.0,2.0,16.0,138.0,136.19,107.88
2016,8,21,8,15,1.0,153.0,2.0,16.0,153.5,151.73,120.19
2016,8,21,8,30,2.0,168.0,2.0,16.0,169.0,167.37,132.45
2016,8,21,8,45,6.5,189.0,2.0,16.5,193.0,191.94,151.6
2016,8,21,9,0,11.0,210.0,2.0,17.0,217.0,216.81,170.72
2016,8,21,9,15,17.5,238.5,2.05,17.0,251.0,251.37,197.61
2016,8,21,9,30,24.0,267.0,2.1,17.0,285.0,286.26,224.43
2016,8,21,9,45,28.0,287.0,2.15,17.0,308.5,318.8,249.06
2016,8,21,10,0,32.0,307.0,2.2,17.0,332.0,343.43,267.47
2016,8,21,10,15,63.0,348.0,2.25,17.0,399.5,415.5,322.55
2016,8,21,10,30,94.0,389.0,2.3,17.0,467.0,488.32,376.89
2016,8,21,10,45,234.0,383.5,2.4,17.5,584.0,633.37,485.86
2016,8,21,11,0,374.0,378.0,2.5,18.0,701.0,762.85,579.52
2016,8,21,11,15,328.5,400.5,2.55,18.0,688.0,742.27,562.31
2016,8,21,11,30,283.0,423.0,2.6,18.0,675.0,719.79,544.96
2016,8,21,11,45,311.5,418.0,2.7,18.0,697.5,738.93,559.77
2016,8,21,12,0,340.0,413.0,2.8,18.0,720.0,756.53,573.2
2016,8,21,12,15,285.0,427.5,2.9,18.0,685.0,712.93,541.03
2016,8,21,12,30,230.0,442.0,3.0,18.0,650.0,663.73,505.04
2016,8,21,12,45,248.0,425.0,3.2,18.0,647.0,661.45,505.26
2016,8,21,13,0,266.0,408.0,3.4,18.0,644.0,652.2,500.22
2016,8,21,13,15,226.0,414.5,3.5,18.0,612.5,610.45,469.26
2016,8,21,13,30,186.0,421.0,3.6,18.0,581.0,574.2,442.14
2016,8,21,13,45,152.0,406.5,3.7,18.0,535.0,523.89,404.84
2016,8,21,14,0,118.0,392.0,3.8,18.0,489.0,475.51,368.6
2016,8,21,14,15,125.0,377.5,3.85,17.5,477.0,459.74,358.29
2016,8,21,14,30,132.0,363.0,3.9,17.0,465.0,443.21,347.11
2016,8,21,14,45,95.0,333.0,3.95,17.0,404.5,381.99,300.05
2016,8,21,15,0,58.0,303.0,4.0,17.0,344.0,324.99,255.86
2016,8,21,15,15,56.5,284.5,4.05,17.0,322.5,302.36,238.72
2016,8,21,15,30,55.0,266.0,4.1,17.0,301.0,279.89,221.45
2016,8,21,15,45,64.0,248.5,4.2,17.0,286.0,263.34,208.79
2016,8,21,16,0,73.0,231.0,4.3,17.0,271.0,245.83,195.03
2016,8,21,16,15,46.0,198.0,4.35,16.5,222.5,200.86,159.59
2016,8,21,16,30,19.0,165.0,4.4,16.0,174.0,161.44,128.49
2016,8,21,16,45,9.5,139.5,4.45,16.0,144.0,133.9,106.35
2016,8,21,17,0,0.0,114.0,4.5,16.0,114.0,107.63,85.12
2016,8,21,17,15,0.0,94.5,4.55,16.0,94.5,89.18,69.79
2016,8,21,17,30,0.0,75.0,4.6,16.0,75.0,70.88,54.35
2016,8,21,17,45,0.0,57.0,4.65,16.0,57.0,54.07,39.93
2016,8,21,18,0,0.0,39.0,4.7,16.0,39.0,37.55,27.11
2016,8,21,18,15,0.0,24.5,4.6,15.5,24.5,23.65,14.25
2016,8,21,18,30,0.0,10.0,4.5,15.0,10.0,9.64,0.0
2016,8,21,18,45,0.0,5.0,4.45,15.0,5.0,4.91,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.5,15.0,6.5,6.39,0.0
2016,8,22,6,0,0.0,13.0,3.5,15.0,13.0,12.54,2.51
2016,8,22,6,15,0.0,28.5,3.4,15.0,28.5,27.52,16.9
2016,8,22,6,30,0.0,44.0,3.3,15.0,44.0,42.84,30.34
2016,8,22,6,45,0.0,63.0,3.2,15.5,63.0,62.02,46.83
2016,8,22,7,0,0.0,82.0,3.1,16.0,82.0,81.12,63.0
2016,8,22,7,15,0.0,102.5,3.0,16.0,102.5,101.76,80.29
2016,8,22,7,30,0.0,123.0,2.9,16.0,123.0,122.35,97.25
2016,8,22,7,45,4.5,141.5,2.85,16.0,144.0,143.46,114.45
2016,8,22,8,0,9.0,160.0,2.8,16.0,165.0,164.97,131.78
2016,8,22,8,15,22.0,188.5,2.75,16.0,201.0,203.19,162.66
2016,8,22,8,30,35.0,217.0,2.7,16.0,237.0,249.45,199.49
2016,8,22,8,45,75.0,252.5,2.7,16.5,299.5,318.76,254.25
2016,8,22,9,0,115.0,288.0,2.7,17.0,362.0,398.9,315.88
2016,8,22,9,15,94.5,302.0,2.75,17.0,365.5,391.26,308.42
2016,8,22,9,30,74.0,316.0,2.8,17.0,369.0,390.19,306.3
2016,8,22,9,45,61.0,322.5,2.85,17.5,368.0,386.28,301.75
2016,8,22,10,0,48.0,329.0,2.9,18.0,367.0,381.6,296.66
2016,8,22,10,15,68.5,357.5,2.95,18.0,413.0,430.85,334.08
2016,8,22,10,30,89.0,386.0,3.0,18.0,459.0,480.43,371.06
2016,8,22,10,45,153.0,402.5,3.15,18.0,532.5,567.49,436.98
2016,8,22,11,0,217.0,419.0,3.3,18.0,606.0,646.27,495.64
2016,8,22,11,15,202.0,428.5,3.4,18.0,605.5,640.94,490.66
2016,8,22,11,30,187.0,438.0,3.5,18.0,605.0,634.57,485.48
2016,8,22,11,45,188.5,442.0,3.6,18.0,611.0,637.53,487.75
2016,8,22,12,0,190.0,446.0,3.7,18.0,617.0,639.62,489.38
2016,8,22,12,15,188.5,446.0,3.75,18.0,615.0,633.86,485.22
2016,8,22,12,30,187.0,446.0,3.8,18.0,613.0,627.34,480.59
2016,8,22,12,45,183.5,441.5,3.9,18.0,604.5,613.71,470.97
2016,8,22,13,0,180.0,437.0,4.0,18.0,596.0,599.55,460.99
2016,8,22,13,15,146.0,425.0,4.05,18.0,552.5,550.92,424.67
2016,8,22,13,30,112.0,413.0,4.1,18.0,509.0,503.72,389.21
2016,8,22,13,45,94.0,394.0,4.2,18.0,473.0,461.8,358.05
2016,8,22,14,0,76.0,375.0,4.3,18.0,437.0,424.23,329.88
2016,8,22,14,15,68.5,355.5,4.35,18.0,410.5,395.2,308.21
2016,8,22,14,30,61.0,336.0,4.4,18.0,384.0,366.76,286.8
2016,8,22,14,45,61.0,319.5,4.45,18.0,365.0,346.73,271.9
2016,8,22,15,0,61.0,303.0,4.5,18.0,346.0,326.67,256.83
2016,8,22,15,15,49.0,276.0,4.5,18.0,309.0,290.1,228.51
2016,8,22,15,30,37.0,249.0,4.5,18.0,272.0,254.89,201.09
2016,8,22,15,45,22.0,212.5,4.5,18.0,226.0,212.6,167.82
2016,8,22,16,0,7.0,176.0,4.5,18.0,180.0,170.65,134.56
2016,8,22,16,15,3.5,148.5,4.45,17.5,150.5,142.89,112.69
2016,8,22,16,30,0.0,121.0,4.4,17.0,121.0,115.66,90.94
2016,8,22,16,45,0.0,105.0,4.35,17.0,105.0,100.36,78.56
2016,8,22,17,0,0.0,89.0,4.3,17.0,89.0,85.14,66.07
2016,8,22,17,15,0.0,73.5,4.2,16.5,73.5,70.45,53.96
2016,8,22,17,30,0.0,58.0,4.1,16.0,58.0,55.85,41.68
2016,8,22,17,45,93.0,58.0,4.05,16.0,73.5,51.45,37.01
2016,8,22,18,0,186.0,58.0,4.0,16.0,89.0,46.66,34.97
2016,8,22,18,15,121.0,37.0,3.8,16.0,54.5,30.5,19.75
2016,8,22,18,30,56.0,16.0,3.6,16.0,20.0,13.65,0.0
2016,8,22,18,45,28.0,8.0,3.45,16.0,10.0,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,57.5,12.0,2.2,15.5,16.5,21.23,0.0
2016,8,23,6,0,115.0,24.0,2.2,16.0,33.0,58.93,27.53
2016,8,23,6,15,198.0,41.5,2.1,16.0,71.0,109.77,77.71
2016,8,23,6,30,281.0,59.0,2.0,16.0,109.0,167.41,127.27
2016,8,23,6,45,344.5,73.0,1.95,16.5,155.0,222.52,175.02
2016,8,23,7,0,408.0,87.0,1.9,17.0,201.0,284.19,227.42
2016,8,23,7,15,204.0,94.5,1.8,17.0,151.5,206.71,166.96
2016,8,23,7,30,0.0,102.0,1.7,17.0,102.0,100.33,78.39
2016,8,23,7,45,0.0,122.0,1.6,17.0,122.0,120.4,94.87
2016,8,23,8,0,0.0,142.0,1.5,17.0,142.0,140.45,110.87
2016,8,23,8,15,6.5,167.0,1.45,17.0,171.0,170.13,134.61
2016,8,23,8,30,13.0,192.0,1.4,17.0,200.0,200.34,158.4
2016,8,23,8,45,20.5,217.5,1.35,17.5,230.5,232.3,182.92
2016,8,23,9,0,28.0,243.0,1.3,18.0,261.0,272.35,213.22
2016,8,23,9,15,25.5,252.5,1.3,18.0,269.5,272.63,212.64
2016,8,23,9,30,23.0,262.0,1.3,18.0,278.0,280.32,217.97
2016,8,23,9,45,28.0,284.5,1.3,18.0,305.5,316.3,245.01
2016,8,23,10,0,33.0,307.0,1.3,18.0,333.0,344.51,265.77
2016,8,23,10,15,76.5,350.5,1.35,18.0,413.0,430.83,330.96
2016,8,23,10,30,120.0,394.0,1.4,18.0,493.0,527.08,401.17
2016,8,23,10,45,322.5,353.5,1.45,18.5,629.0,685.57,518.3
2016,8,23,11,0,525.0,313.0,1.5,19.0,765.0,846.8,630.94
2016,8,23,11,15,517.5,324.0,1.5,19.0,775.5,851.6,631.44
2016,8,23,11,30,510.0,335.0,1.5,19.0,786.0,854.08,632.25
2016,8,23,11,45,625.5,268.5,1.55,19.0,826.0,894.7,663.53
2016,8,23,12,0,741.0,202.0,1.6,19.0,866.0,930.65,688.5
2016,8,23,12,15,552.0,301.5,1.7,19.0,796.0,841.99,626.8
2016,8,23,12,30,363.0,401.0,1.8,19.0,726.0,751.0,560.52
2016,8,23,12,45,420.0,371.0,1.9,19.0,743.5,767.85,575.64
2016,8,23,13,0,477.0,341.0,2.0,19.0,761.0,776.83,584.39
2016,8,23,13,15,339.5,378.5,2.15,19.0,674.5,676.16,511.7
2016,8,23,13,30,202.0,416.0,2.3,19.0,588.0,582.09,442.34
2016,8,23,13,45,180.5,404.5,2.5,19.0,555.0,544.46,416.24
2016,8,23,14,0,159.0,393.0,2.7,19.0,522.0,507.78,390.0
2016,8,23,14,15,152.5,376.5,2.9,18.5,497.0,478.52,369.99
2016,8,23,14,30,146.0,360.0,3.1,18.0,472.0,449.51,349.72
2016,8,23,14,45,134.5,340.5,3.3,18.0,439.5,414.74,323.98
2016,8,23,15,0,123.0,321.0,3.5,18.0,407.0,380.85,298.59
2016,8,23,15,15,82.0,286.0,3.65,18.0,341.5,317.65,249.76
2016,8,23,15,30,41.0,251.0,3.8,18.0,276.0,258.63,203.7
2016,8,23,15,45,32.5,225.5,4.0,18.0,244.5,227.61,179.64
2016,8,23,16,0,24.0,200.0,4.2,18.0,213.0,199.56,157.67
2016,8,23,16,15,15.0,175.5,4.3,17.5,183.5,171.58,135.85
2016,8,23,16,30,6.0,151.0,4.4,17.0,154.0,144.75,114.73
2016,8,23,16,45,3.0,122.5,4.5,17.0,124.0,116.92,92.19
2016,8,23,17,0,0.0,94.0,4.6,17.0,94.0,89.62,69.82
2016,8,23,17,15,0.0,77.5,4.6,16.5,77.5,73.99,56.93
2016,8,23,17,30,0.0,61.0,4.6,16.0,61.0,58.46,43.87
2016,8,23,17,45,129.0,57.0,4.65,16.0,77.5,46.91,35.74
2016,8,23,18,0,258.0,53.0,4.7,16.0,94.0,40.11,29.21
2016,8,23,18,15,171.5,35.0,4.55,16.0,58.0,26.96,16.57
2016,8,23,18,30,85.0,17.0,4.4,16.0,22.0,13.19,0.0
2016,8,23,18,45,42.5,8.5,4.3,16.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,69.0,12.0,1.7,14.5,17.0,23.04,0.0
2016,8,24,6,0,138.0,24.0,1.7,15.0,34.0,63.56,27.67
2016,8,24,6,15,229.0,40.5,1.65,15.0,73.5,117.02,82.66
2016,8,24,6,30,320.0,57.0,1.6,15.0,113.0,177.77,135.11
2016,8,24,6,45,387.5,69.5,1.6,15.5,160.5,234.78,184.74
2016,8,24,7,0,455.0,82.0,1.6,16.0,208.0,298.76,239.28
2016,8,24,7,15,227.5,77.0,1.6,16.0,140.0,204.79,166.02
2016,8,24,7,30,0.0,72.0,1.6,16.0,72.0,69.63,53.12
2016,8,24,7,45,0.0,80.5,1.6,16.0,80.5,77.95,60.09
2016,8,24,8,0,0.0,89.0,1.6,16.0,89.0,86.3,66.82
2016,8,24,8,15,0.0,106.0,1.65,16.0,106.0,103.19,80.53
2016,8,24,8,30,0.0,123.0,1.7,16.0,123.0,120.11,94.09
2016,8,24,8,45,0.0,140.5,1.75,16.5,140.5,137.55,107.74
2016,8,24,9,0,0.0,158.0,1.8,17.0,158.0,155.0,121.22
2016,8,24,9,15,2.0,173.0,1.9,17.0,174.5,171.57,134.21
2016,8,24,9,30,4.0,188.0,2.0,17.0,191.0,188.26,147.22
2016,8,24,9,45,5.0,193.0,2.1,17.0,197.0,194.05,151.53
2016,8,24,10,0,6.0,198.0,2.2,17.0,203.0,199.89,155.93
2016,8,24,10,15,12.5,243.5,2.3,17.0,254.0,251.74,196.53
2016,8,24,10,30,19.0,289.0,2.4,17.0,305.0,303.92,236.65
2016,8,24,10,45,29.0,323.0,2.5,17.5,348.0,356.33,276.07
2016,8,24,11,0,39.0,357.0,2.6,18.0,391.0,400.9,308.99
2016,8,24,11,15,74.0,392.5,2.7,18.0,458.0,470.95,362.05
2016,8,24,11,30,109.0,428.0,2.8,18.0,525.0,540.63,413.85
2016,8,24,11,45,107.0,431.0,2.95,18.0,526.5,539.88,413.02
2016,8,24,12,0,105.0,434.0,3.1,18.0,528.0,538.67,412.3
2016,8,24,12,15,120.0,437.5,3.25,18.0,544.5,560.0,428.64
2016,8,24,12,30,135.0,441.0,3.4,18.0,561.0,573.42,439.17
2016,8,24,12,45,121.5,433.0,3.55,18.0,541.0,548.07,420.6
2016,8,24,13,0,108.0,425.0,3.7,18.0,521.0,518.31,398.9
2016,8,24,13,15,117.0,419.0,3.85,18.0,520.5,519.43,400.61
2016,8,24,13,30,126.0,413.0,4.0,18.0,520.0,515.14,398.23
2016,8,24,13,45,137.0,401.5,4.2,18.0,515.5,506.14,392.53
2016,8,24,14,0,148.0,390.0,4.4,18.0,511.0,496.08,386.17
2016,8,24,14,15,192.0,371.0,4.55,18.0,521.0,501.87,392.44
2016,8,24,14,30,236.0,352.0,4.7,18.0,531.0,503.89,395.57
2016,8,24,14,45,157.0,330.0,4.85,18.0,446.5,419.13,329.89
2016,8,24,15,0,78.0,308.0,5.0,18.0,362.0,341.27,268.85
2016,8,24,15,15,54.5,273.5,5.1,17.5,310.5,290.53,229.82
2016,8,24,15,30,31.0,239.0,5.2,17.0,259.0,242.38,192.26
2016,8,24,15,45,31.0,222.5,5.3,17.0,241.0,224.06,178.04
2016,8,24,16,0,31.0,206.0,5.4,17.0,223.0,205.77,163.63
2016,8,24,16,15,28.0,185.5,5.45,17.0,200.0,182.91,145.39
2016,8,24,16,30,25.0,165.0,5.5,17.0,177.0,162.75,129.2
2016,8,24,16,45,19.5,145.5,5.55,17.0,154.0,141.17,111.78
2016,8,24,17,0,14.0,126.0,5.6,17.0,131.0,120.29,94.82
2016,8,24,17,15,219.0,102.5,5.55,16.5,159.0,113.77,80.74
2016,8,24,17,30,424.0,79.0,5.5,16.0,187.0,87.9,54.39
2016,8,24,17,45,350.5,65.5,5.45,16.0,141.0,49.32,37.81
2016,8,24,18,0,277.0,52.0,5.4,16.0,95.0,39.47,28.57
2016,8,24,18,15,181.5,34.5,5.3,15.5,58.0,26.68,16.07
2016,8,24,18,30,86.0,17.0,5.2,15.0,21.0,13.26,0.0
2016,8,24,18,45,43.0,8.5,5.1,15.0,10.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,11.5,2.6,15.0,18.5,27.24,0.0
2016,8,25,6,0,197.0,23.0,2.6,15.0,37.0,75.4,29.88
2016,8,25,6,15,302.5,35.5,2.5,15.0,77.5,132.16,92.43
2016,8,25,6,30,408.0,48.0,2.4,15.0,118.0,197.58,149.51
2016,8,25,6,45,204.0,39.0,2.35,15.5,74.0,128.01,99.73
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,28.95,18.96
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,36.2,25.18
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,43.46,31.28
2016,8,25,7,45,0.0,50.0,2.05,16.0,50.0,48.3,35.27
2016,8,25,8,0,0.0,55.0,2.0,16.0,55.0,53.15,39.21
2016,8,25,8,15,0.0,73.0,2.0,16.0,73.0,70.59,53.61
2016,8,25,8,30,0.0,91.0,2.0,16.0,91.0,88.08,67.88
2016,8,25,8,45,0.0,114.0,2.0,16.5,114.0,110.91,86.2
2016,8,25,9,0,0.0,137.0,2.0,17.0,137.0,133.83,104.3
2016,8,25,9,15,1.5,158.5,2.05,17.0,159.5,156.53,122.29
2016,8,25,9,30,3.0,180.0,2.1,17.0,182.0,179.34,140.2
2016,8,25,9,45,3.5,183.0,2.2,17.0,185.5,182.66,142.54
2016,8,25,10,0,4.0,186.0,2.3,17.0,189.0,186.02,144.99
2016,8,25,10,15,6.5,206.0,2.35,17.0,211.5,208.33,162.44
2016,8,25,10,30,9.0,226.0,2.4,17.0,234.0,230.69,179.78
2016,8,25,10,45,9.5,228.5,2.45,17.0,237.0,233.55,181.79
2016,8,25,11,0,10.0,231.0,2.5,17.0,240.0,236.4,183.87
2016,8,25,11,15,17.0,281.0,2.55,17.0,296.0,293.13,227.85
2016,8,25,11,30,24.0,331.0,2.6,17.0,352.0,349.89,271.04
2016,8,25,11,45,25.0,333.0,2.65,17.0,355.0,359.37,277.96
2016,8,25,12,0,26.0,335.0,2.7,17.0,358.0,361.16,279.3
2016,8,25,12,15,35.0,359.5,2.75,17.0,390.5,393.29,303.86
2016,8,25,12,30,44.0,384.0,2.8,17.0,423.0,424.8,327.67
2016,8,25,12,45,79.5,405.5,2.85,17.5,475.5,476.62,366.81
2016,8,25,13,0,115.0,427.0,2.9,18.0,528.0,530.98,407.05
2016,8,25,13,15,144.5,421.0,2.95,18.0,545.0,545.02,418.34
2016,8,25,13,30,174.0,415.0,3.0,18.0,562.0,557.0,428.29
2016,8,25,13,45,139.5,398.5,3.15,18.0,514.5,504.97,389.7
2016,8,25,14,0,105.0,382.0,3.3,18.0,467.0,452.94,350.9
2016,8,25,14,15,77.0,351.0,3.4,17.5,412.5,396.68,309.14
2016,8,25,14,30,49.0,320.0,3.5,17.0,358.0,342.8,268.46
2016,8,25,14,45,45.5,301.5,3.6,17.0,335.0,319.22,250.79
2016,8,25,15,0,42.0,283.0,3.7,17.0,312.0,295.99,233.16
2016,8,25,15,15,32.5,255.5,3.75,17.0,277.0,261.47,206.39
2016,8,25,15,30,23.0,228.0,3.8,17.0,242.0,229.31,181.3
2016,8,25,15,45,11.5,181.5,3.85,17.0,188.5,178.74,141.19
2016,8,25,16,0,0.0,135.0,3.9,17.0,135.0,129.55,101.72
2016,8,25,16,15,0.0,113.5,3.9,16.5,113.5,109.05,85.43
2016,8,25,16,30,0.0,92.0,3.9,16.0,92.0,88.64,68.92
2016,8,25,16,45,0.0,80.0,3.9,16.0,80.0,77.17,59.55
2016,8,25,17,0,0.0,68.0,3.9,16.0,68.0,65.73,50.07
2016,8,25,17,15,265.5,66.0,3.85,16.0,132.0,84.23,54.16
2016,8,25,17,30,531.0,64.0,3.8,16.0,196.0,79.35,44.27
2016,8,25,17,45,453.5,54.0,3.8,16.0,148.0,39.17,28.87
2016,8,25,18,0,376.0,44.0,3.8,16.0,100.0,33.48,23.34
2016,8,25,18,15,256.5,30.5,3.65,15.5,61.5,23.89,13.47
2016,8,25,18,30,137.0,17.0,3.5,15.0,23.0,13.35,0.0
2016,8,25,18,45,68.5,8.5,3.35,15.0,11.5,8.36,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,95.5,11.5,2.45,16.0,18.0,26.64,0.0
2016,8,26,6,0,191.0,23.0,2.5,16.0,36.0,73.44,25.18
2016,8,26,6,15,301.5,35.5,2.5,16.0,77.0,131.57,91.24
2016,8,26,6,30,412.0,48.0,2.5,16.0,118.0,198.44,149.36
2016,8,26,6,45,482.5,57.0,2.55,16.0,167.0,258.3,202.62
2016,8,26,7,0,553.0,66.0,2.6,16.0,216.0,325.17,260.95
2016,8,26,7,15,276.5,56.0,2.6,16.0,131.0,203.74,166.03
2016,8,26,7,30,0.0,46.0,2.6,16.0,46.0,44.43,32.0
2016,8,26,7,45,0.0,57.0,2.65,16.5,57.0,55.08,40.88
2016,8,26,8,0,0.0,68.0,2.7,17.0,68.0,65.74,49.55
2016,8,26,8,15,0.0,96.0,2.65,17.0,96.0,93.17,72.08
2016,8,26,8,30,0.0,124.0,2.6,17.0,124.0,121.16,94.73
2016,8,26,8,45,0.0,143.0,2.6,17.5,143.0,140.13,109.59
2016,8,26,9,0,0.0,162.0,2.6,18.0,162.0,159.11,124.27
2016,8,26,9,15,0.5,165.5,2.55,18.0,166.0,162.79,126.85
2016,8,26,9,30,1.0,169.0,2.5,18.0,170.0,166.54,129.54
2016,8,26,9,45,7.0,208.5,2.5,18.0,214.0,211.56,165.07
2016,8,26,10,0,13.0,248.0,2.5,18.0,258.0,256.98,200.31
2016,8,26,10,15,33.0,302.0,2.5,18.0,329.0,339.05,263.63
2016,8,26,10,30,53.0,356.0,2.5,18.0,400.0,414.72,320.57
2016,8,26,10,45,40.0,342.5,2.5,18.5,376.5,387.48,298.43
2016,8,26,11,0,27.0,329.0,2.5,19.0,353.0,360.1,276.69
2016,8,26,11,15,17.0,263.5,2.45,19.0,278.5,275.53,212.27
2016,8,26,11,30,7.0,198.0,2.4,19.0,204.0,200.33,154.05
2016,8,26,11,45,10.0,232.0,2.4,19.0,241.0,236.78,182.5
2016,8,26,12,0,13.0,266.0,2.4,19.0,278.0,273.14,210.34
2016,8,26,12,15,16.5,290.0,2.4,19.0,305.0,299.83,230.64
2016,8,26,12,30,20.0,314.0,2.4,19.0,332.0,326.27,250.66
2016,8,26,12,45,22.0,320.0,2.4,19.0,339.5,333.16,255.89
2016,8,26,13,0,24.0,326.0,2.4,19.0,347.0,339.84,261.06
2016,8,26,13,15,19.5,301.0,2.4,19.0,318.0,310.19,238.66
2016,8,26,13,30,15.0,276.0,2.4,19.0,289.0,280.91,216.52
2016,8,26,13,45,16.0,276.5,2.4,19.0,290.0,281.26,217.13
2016,8,26,14,0,17.0,277.0,2.4,19.0,291.0,281.45,217.55
2016,8,26,14,15,18.0,272.0,2.4,19.0,286.0,276.15,213.8
2016,8,26,14,30,19.0,267.0,2.4,19.0,281.0,270.7,209.97
2016,8,26,14,45,113.5,290.5,2.4,19.0,369.5,353.03,275.54
2016,8,26,15,0,208.0,314.0,2.4,19.0,458.0,424.11,330.41
2016,8,26,15,15,123.0,278.5,2.35,18.5,362.5,332.06,259.64
2016,8,26,15,30,38.0,243.0,2.3,18.0,267.0,249.32,195.59
2016,8,26,15,45,20.5,204.5,2.3,18.0,217.5,204.09,160.44
2016,8,26,16,0,3.0,166.0,2.3,18.0,168.0,159.59,125.38
2016,8,26,16,15,46.0,173.5,2.25,18.0,194.0,178.02,140.01
2016,8,26,16,30,89.0,181.0,2.2,18.0,220.0,192.06,150.14
2016,8,26,16,45,81.5,159.0,2.2,18.0,191.5,163.88,127.2
2016,8,26,17,0,74.0,137.0,2.2,18.0,163.0,136.69,105.1
2016,8,26,17,15,283.0,101.5,2.1,17.5,175.0,118.13,81.17
2016,8,26,17,30,492.0,66.0,2.0,17.0,187.0,77.08,44.03
2016,8,26,17,45,415.5,55.0,1.95,17.0,140.0,40.41,29.81
2016,8,26,18,0,339.0,44.0,1.9,17.0,93.0,33.82,23.47
2016,8,26,18,15,223.5,29.5,1.85,17.0,56.0,22.8,12.07
2016,8,26,18,30,108.0,15.0,1.8,17.0,19.0,14.74,0.0
2016,8,26,18,45,54.0,7.5,1.8,17.0,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.8,16.0,3.0,2.95,0.0
2016,8,27,6,0,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,8,27,6,15,0.0,14.0,2.9,16.0,14.0,13.5,5.21
2016,8,27,6,30,0.0,22.0,2.9,16.0,22.0,21.22,12.08
2016,8,27,6,45,0.0,31.5,2.9,16.0,31.5,30.4,20.07
2016,8,27,7,0,0.0,41.0,2.9,16.0,41.0,39.59,28.0
2016,8,27,7,15,0.0,51.0,2.85,16.0,51.0,49.27,36.23
2016,8,27,7,30,0.0,61.0,2.8,16.0,61.0,58.95,44.34
2016,8,27,7,45,0.0,68.5,2.8,16.0,68.5,66.22,50.32
2016,8,27,8,0,0.0,76.0,2.8,16.0,76.0,73.49,56.23
2016,8,27,8,15,0.0,84.0,2.8,16.0,84.0,81.25,62.48
2016,8,27,8,30,0.0,92.0,2.8,16.0,92.0,89.08,68.74
2016,8,27,8,45,0.0,124.0,2.85,16.5,124.0,120.96,94.5
2016,8,27,9,0,0.0,156.0,2.9,17.0,156.0,153.05,119.97
2016,8,27,9,15,0.0,150.0,2.9,17.0,150.0,146.76,114.54
2016,8,27,9,30,0.0,144.0,2.9,17.0,144.0,140.61,109.33
2016,8,27,9,45,1.0,157.0,2.95,17.0,158.0,154.38,120.2
2016,8,27,10,0,2.0,170.0,3.0,17.0,172.0,168.2,131.03
2016,8,27,10,15,4.0,186.5,3.05,17.0,190.0,186.47,145.39
2016,8,27,10,30,6.0,203.0,3.1,17.0,208.0,204.79,159.72
2016,8,27,10,45,9.5,231.5,3.15,17.5,240.0,236.59,184.26
2016,8,27,11,0,13.0,260.0,3.2,18.0,272.0,268.43,208.49
2016,8,27,11,15,11.5,247.5,3.25,18.0,258.0,254.2,197.21
2016,8,27,11,30,10.0,235.0,3.3,18.0,244.0,240.02,186.1
2016,8,27,11,45,8.0,209.0,3.35,18.0,216.0,212.02,164.2
2016,8,27,12,0,6.0,183.0,3.4,18.0,188.0,184.22,142.36
2016,8,27,12,15,12.0,245.0,3.4,18.0,256.0,250.9,194.7
2016,8,27,12,30,18.0,307.0,3.4,18.0,324.0,317.45,245.93
2016,8,27,12,45,47.5,356.5,3.4,18.0,399.0,397.88,307.88
2016,8,27,13,0,77.0,406.0,3.4,18.0,474.0,471.36,363.46
2016,8,27,13,15,126.5,408.5,3.35,18.0,516.5,516.65,398.42
2016,8,27,13,30,176.0,411.0,3.3,18.0,559.0,554.06,427.29
2016,8,27,13,45,248.0,385.0,3.25,18.0,587.0,580.47,448.77
2016,8,27,14,0,320.0,359.0,3.2,18.0,615.0,598.37,463.77
2016,8,27,14,15,468.0,288.5,3.1,18.0,647.0,624.29,486.33
2016,8,27,14,30,616.0,218.0,3.0,18.0,679.0,636.74,498.08
2016,8,27,14,45,442.0,260.5,2.95,18.0,582.5,535.84,419.66
2016,8,27,15,0,268.0,303.0,2.9,18.0,486.0,448.93,351.45
2016,8,27,15,15,382.0,251.5,2.8,18.0,494.0,447.65,351.79
2016,8,27,15,30,496.0,200.0,2.7,18.0,502.0,434.47,341.19
2016,8,27,15,45,398.0,205.0,2.65,18.0,435.0,367.33,287.57
2016,8,27,16,0,300.0,210.0,2.6,18.0,368.0,310.85,242.5
2016,8,27,16,15,241.5,194.5,2.6,17.5,313.5,258.3,200.85
2016,8,27,16,30,183.0,179.0,2.6,17.0,259.0,214.13,165.94
2016,8,27,16,45,172.0,157.5,2.6,17.0,225.0,180.05,137.66
2016,8,27,17,0,161.0,136.0,2.6,17.0,191.0,147.29,110.58
2016,8,27,17,15,147.5,113.5,2.65,17.0,157.5,114.9,84.51
2016,8,27,17,30,134.0,91.0,2.7,17.0,124.0,84.38,61.27
2016,8,27,17,45,111.5,69.5,2.8,17.0,92.5,58.24,45.27
2016,8,27,18,0,89.0,48.0,2.9,17.0,61.0,41.2,29.66
2016,8,27,18,15,44.5,30.0,2.95,16.5,36.5,26.29,14.12
2016,8,27,18,30,0.0,12.0,3.0,16.0,12.0,11.8,0.0
2016,8,27,18,45,0.0,6.0,3.15,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,10.5,1.9,15.0,16.5,26.55,0.0
2016,8,28,6,0,205.0,21.0,1.9,15.0,33.0,73.15,15.11
2016,8,28,6,15,318.5,33.0,1.8,15.0,74.5,132.93,91.2
2016,8,28,6,30,432.0,45.0,1.7,15.0,116.0,200.85,150.69
2016,8,28,6,45,216.0,62.0,1.65,15.5,97.5,159.83,125.21
2016,8,28,7,0,0.0,79.0,1.6,16.0,79.0,78.39,60.5
2016,8,28,7,15,0.0,98.5,1.6,16.0,98.5,97.99,77.09
2016,8,28,7,30,0.0,118.0,1.6,16.0,118.0,117.55,93.2
2016,8,28,7,45,6.5,139.0,1.6,16.0,142.0,142.47,113.57
2016,8,28,8,0,13.0,160.0,1.6,16.0,166.0,167.96,134.12
2016,8,28,8,15,38.5,193.5,1.65,16.0,214.0,226.65,181.58
2016,8,28,8,30,64.0,227.0,1.7,16.0,262.0,282.0,225.43
2016,8,28,8,45,107.0,255.0,1.8,16.5,319.5,346.22,275.53
2016,8,28,9,0,150.0,283.0,1.9,17.0,377.0,421.43,332.77
2016,8,28,9,15,110.0,295.0,2.0,17.0,367.0,396.74,311.97
2016,8,28,9,30,70.0,307.0,2.1,17.0,357.0,377.47,295.6
2016,8,28,9,45,278.0,289.5,2.25,17.5,499.0,559.07,437.55
2016,8,28,10,0,486.0,272.0,2.4,18.0,641.0,741.58,572.27
2016,8,28,10,15,683.5,193.5,2.5,18.0,734.5,851.04,651.93
2016,8,28,10,30,881.0,115.0,2.6,18.0,828.0,951.62,719.75
2016,8,28,10,45,887.5,115.5,2.75,18.0,850.5,967.81,730.2
2016,8,28,11,0,894.0,116.0,2.9,18.0,873.0,980.77,739.4
2016,8,28,11,15,897.5,117.0,2.95,18.0,888.0,988.05,744.04
2016,8,28,11,30,901.0,118.0,3.0,18.0,903.0,991.91,746.57
2016,8,28,11,45,902.5,118.0,3.15,18.5,909.5,989.36,744.34
2016,8,28,12,0,904.0,118.0,3.3,19.0,916.0,983.37,739.93
2016,8,28,12,15,904.0,117.5,3.3,19.0,915.0,972.04,732.29
2016,8,28,12,30,904.0,117.0,3.3,19.0,914.0,957.37,722.54
2016,8,28,12,45,914.5,109.5,3.35,19.0,908.5,941.79,712.63
2016,8,28,13,0,925.0,102.0,3.4,19.0,903.0,922.58,700.29
2016,8,28,13,15,921.0,101.5,3.35,19.0,886.0,894.41,681.18
2016,8,28,13,30,917.0,101.0,3.3,19.0,869.0,863.37,660.14
2016,8,28,13,45,911.5,99.5,3.3,19.0,844.5,827.4,635.88
2016,8,28,14,0,906.0,98.0,3.3,19.0,820.0,788.98,609.77
2016,8,28,14,15,898.0,97.0,3.25,18.5,788.5,746.97,581.75
2016,8,28,14,30,890.0,96.0,3.2,18.0,757.0,703.08,552.03
2016,8,28,14,45,878.0,94.5,3.2,18.0,719.0,654.47,515.64
2016,8,28,15,0,866.0,93.0,3.2,18.0,681.0,604.78,477.24
2016,8,28,15,15,604.0,168.0,3.15,18.0,565.5,489.21,385.75
2016,8,28,15,30,342.0,243.0,3.1,18.0,450.0,397.25,312.26
2016,8,28,15,45,335.5,224.5,3.05,18.0,414.0,357.16,280.28
2016,8,28,16,0,329.0,206.0,3.0,18.0,378.0,317.42,247.69
2016,8,28,16,15,536.0,141.0,3.0,17.5,388.0,305.56,233.2
2016,8,28,16,30,743.0,76.0,3.0,17.0,398.0,273.5,198.31
2016,8,28,16,45,704.5,72.0,3.0,17.0,345.0,217.74,148.95
2016,8,28,17,0,666.0,68.0,3.0,17.0,292.0,163.48,102.43
2016,8,28,17,15,613.0,61.5,3.1,17.0,240.0,111.91,62.57
2016,8,28,17,30,560.0,55.0,3.2,17.0,188.0,66.42,34.73
2016,8,28,17,45,475.0,46.5,3.3,17.0,139.5,33.33,23.53
2016,8,28,18,0,390.0,38.0,3.4,17.0,91.0,28.72,18.92
2016,8,28,18,15,258.0,25.0,3.45,16.5,53.5,19.37,8.23
2016,8,28,18,30,126.0,12.0,3.5,16.0,16.0,11.8,0.0
2016,8,28,18,45,63.0,6.0,3.55,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,3.5,4.65,14.5,3.5,3.44,0.0
2016,8,29,6,0,0.0,7.0,4.7,15.0,7.0,6.75,0.0
2016,8,29,6,15,0.0,17.0,4.65,15.0,17.0,16.4,7.46
2016,8,29,6,30,0.0,27.0,4.6,15.0,27.0,26.06,16.12
2016,8,29,6,45,0.0,38.5,4.55,15.5,38.5,37.18,25.79
2016,8,29,7,0,0.0,50.0,4.5,16.0,50.0,48.3,35.34
2016,8,29,7,15,0.0,62.5,4.45,16.0,62.5,60.41,45.63
2016,8,29,7,30,0.0,75.0,4.4,16.0,75.0,72.74,55.96
2016,8,29,7,45,0.0,108.5,4.4,16.0,108.5,106.67,84.17
2016,8,29,8,0,0.0,142.0,4.4,16.0,142.0,140.84,112.16
2016,8,29,8,15,0.0,151.0,4.45,16.0,151.0,149.42,118.8
2016,8,29,8,30,0.0,160.0,4.5,16.0,160.0,158.08,125.48
2016,8,29,8,45,18.0,203.5,4.55,16.5,215.0,216.13,172.43
2016,8,29,9,0,36.0,247.0,4.6,17.0,270.0,283.67,225.93
2016,8,29,9,15,444.0,173.0,4.6,17.0,481.0,563.33,455.79
2016,8,29,9,30,852.0,99.0,4.6,17.0,692.0,838.08,662.06
2016,8,29,9,45,877.0,93.5,4.6,17.5,731.5,875.44,684.61
2016,8,29,10,0,902.0,88.0,4.6,18.0,771.0,910.98,707.1
2016,8,29,10,15,909.5,89.0,4.6,18.0,800.5,935.46,723.01
2016,8,29,10,30,917.0,90.0,4.6,18.0,830.0,956.85,736.86
2016,8,29,10,45,923.5,90.0,4.65,18.0,852.5,972.99,747.53
2016,8,29,11,0,930.0,90.0,4.7,18.0,875.0,985.78,756.01
2016,8,29,11,15,742.5,200.0,4.8,18.0,833.5,935.17,720.76
2016,8,29,11,30,555.0,310.0,4.9,18.0,792.0,866.67,668.82
2016,8,29,11,45,749.0,200.0,5.0,18.0,856.0,935.6,722.57
2016,8,29,12,0,943.0,90.0,5.1,18.0,920.0,989.28,760.42
2016,8,29,12,15,943.0,90.0,5.25,18.0,919.0,978.13,753.35
2016,8,29,12,30,943.0,90.0,5.4,18.0,918.0,963.49,744.27
2016,8,29,12,45,926.5,98.5,5.6,18.5,905.0,939.29,727.29
2016,8,29,13,0,910.0,107.0,5.8,19.0,892.0,912.3,708.28
2016,8,29,13,15,708.0,206.0,5.95,19.0,809.5,819.93,642.74
2016,8,29,13,30,506.0,305.0,6.1,19.0,727.0,727.37,570.06
2016,8,29,13,45,701.0,203.0,6.25,19.0,769.5,763.61,603.57
2016,8,29,14,0,896.0,101.0,6.4,19.0,812.0,781.89,619.16
2016,8,29,14,15,888.0,99.5,6.45,18.5,780.5,739.68,589.75
2016,8,29,14,30,880.0,98.0,6.5,18.0,749.0,695.63,558.78
2016,8,29,14,45,872.5,94.5,6.6,18.0,712.5,648.3,521.76
2016,8,29,15,0,865.0,91.0,6.7,18.0,676.0,599.54,482.67
2016,8,29,15,15,850.5,89.0,6.7,18.0,633.0,547.2,439.53
2016,8,29,15,30,836.0,87.0,6.7,18.0,590.0,494.53,395.06
2016,8,29,15,45,818.5,83.5,6.75,18.0,542.5,437.15,345.82
2016,8,29,16,0,801.0,80.0,6.8,18.0,495.0,381.93,297.05
2016,8,29,16,15,774.5,76.5,6.75,17.5,444.5,324.59,246.09
2016,8,29,16,30,748.0,73.0,6.7,17.0,394.0,269.33,196.11
2016,8,29,16,45,710.0,69.0,6.7,17.0,341.5,213.48,145.95
2016,8,29,17,0,672.0,65.0,6.7,17.0,289.0,159.2,98.97
