Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,15,618.0,59.5,6.65,17.0,237.0,108.23,59.71
2016,8,29,17,30,564.0,54.0,6.6,17.0,185.0,63.46,33.11
2016,8,29,17,45,475.0,46.0,6.55,17.0,136.5,33.17,23.33
2016,8,29,18,0,386.0,38.0,6.5,17.0,88.0,29.04,19.06
2016,8,29,18,15,193.0,26.5,6.4,16.5,51.5,20.64,8.1
2016,8,29,18,30,0.0,15.0,6.3,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,6.2,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,34.0,9.5,4.6,16.0,11.5,14.64,0.0
2016,8,30,6,0,68.0,19.0,4.6,16.0,23.0,37.59,0.0
2016,8,30,6,15,131.0,36.5,4.65,16.0,54.0,81.15,54.72
2016,8,30,6,30,194.0,54.0,4.7,16.0,85.0,127.53,95.72
2016,8,30,6,45,226.0,73.0,4.8,16.5,122.0,170.81,134.14
2016,8,30,7,0,258.0,92.0,4.9,17.0,159.0,217.22,174.7
2016,8,30,7,15,279.5,110.0,4.9,17.0,197.5,260.37,212.18
2016,8,30,7,30,301.0,128.0,4.9,17.0,236.0,305.23,250.2
2016,8,30,7,45,540.0,99.0,4.9,17.0,330.0,436.24,359.24
2016,8,30,8,0,779.0,70.0,4.9,17.0,424.0,576.7,473.49
2016,8,30,8,15,802.5,73.0,4.95,17.0,473.5,629.87,515.2
2016,8,30,8,30,826.0,76.0,5.0,17.0,523.0,679.0,551.32
2016,8,30,8,45,845.5,77.5,5.05,17.5,570.0,726.69,584.74
2016,8,30,9,0,865.0,79.0,5.1,18.0,617.0,773.32,616.84
2016,8,30,9,15,877.5,80.5,5.1,18.0,658.5,812.86,644.24
2016,8,30,9,30,890.0,82.0,5.1,18.0,700.0,850.32,669.92
2016,8,30,9,45,904.0,81.5,5.2,18.0,736.5,884.53,693.71
2016,8,30,10,0,918.0,81.0,5.3,18.0,773.0,916.28,715.71
2016,8,30,10,15,924.5,82.0,5.35,18.0,802.5,940.12,731.75
2016,8,30,10,30,931.0,83.0,5.4,18.0,832.0,960.79,745.64
2016,8,30,10,45,937.5,82.5,5.5,18.5,854.0,976.51,755.0
2016,8,30,11,0,944.0,82.0,5.6,19.0,876.0,988.84,762.06
2016,8,30,11,15,946.5,82.5,5.6,19.0,890.5,994.91,765.68
2016,8,30,11,30,949.0,83.0,5.6,19.0,905.0,997.38,766.93
2016,8,30,11,45,951.5,82.5,5.7,19.0,912.0,995.15,765.73
2016,8,30,12,0,954.0,82.0,5.8,19.0,919.0,989.29,762.11
2016,8,30,12,15,953.5,82.0,5.85,19.0,917.5,977.52,754.14
2016,8,30,12,30,953.0,82.0,5.9,19.0,916.0,962.24,743.79
2016,8,30,12,45,949.0,83.0,6.0,19.0,906.0,941.38,729.84
2016,8,30,13,0,945.0,84.0,6.1,19.0,896.0,917.29,713.59
2016,8,30,13,15,941.5,83.0,6.1,19.0,879.0,888.47,693.42
2016,8,30,13,30,938.0,82.0,6.1,19.0,862.0,856.69,671.08
2016,8,30,13,45,932.5,81.5,6.2,19.0,837.5,821.01,646.26
2016,8,30,14,0,927.0,81.0,6.3,19.0,813.0,782.81,619.38
2016,8,30,14,15,919.5,79.5,6.3,19.0,781.5,739.83,588.36
2016,8,30,14,30,912.0,78.0,6.3,19.0,750.0,694.88,555.63
2016,8,30,14,45,901.5,77.0,6.3,19.0,712.5,646.77,518.48
2016,8,30,15,0,891.0,76.0,6.3,19.0,675.0,597.4,478.75
2016,8,30,15,15,877.5,74.5,6.25,18.5,632.0,544.91,436.36
2016,8,30,15,30,864.0,73.0,6.2,18.0,589.0,491.94,392.33
2016,8,30,15,45,845.5,70.5,6.2,18.0,541.5,435.62,343.73
2016,8,30,16,0,827.0,68.0,6.2,18.0,494.0,379.89,294.37
2016,8,30,16,15,802.5,65.5,6.15,17.5,443.5,323.04,243.61
2016,8,30,16,30,778.0,63.0,6.1,17.0,393.0,265.3,191.39
2016,8,30,16,45,741.5,60.0,6.05,17.0,340.5,209.11,140.74
2016,8,30,17,0,705.0,57.0,6.0,17.0,288.0,156.64,95.26
2016,8,30,17,15,653.0,52.0,5.95,17.0,236.0,104.83,55.71
2016,8,30,17,30,601.0,47.0,5.9,17.0,184.0,59.05,29.55
2016,8,30,17,45,513.5,40.0,5.9,17.0,135.0,28.19,18.95
2016,8,30,18,0,426.0,33.0,5.9,17.0,86.0,24.63,15.21
2016,8,30,18,15,213.0,23.0,5.8,16.5,49.5,17.97,5.07
2016,8,30,18,30,0.0,13.0,5.7,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,5.65,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,109.0,9.5,5.4,15.5,15.0,26.24,0.0
2016,8,31,6,0,218.0,19.0,5.5,16.0,30.0,71.96,0.0
2016,8,31,6,15,345.5,29.5,5.55,16.0,71.5,135.4,90.46
2016,8,31,6,30,473.0,40.0,5.6,16.0,113.0,207.13,154.61
2016,8,31,6,45,547.0,46.5,5.7,16.0,163.5,268.2,210.38
2016,8,31,7,0,621.0,53.0,5.8,16.0,214.0,336.64,271.79
2016,8,31,7,15,310.5,75.5,5.85,16.0,156.0,242.0,198.43
2016,8,31,7,30,0.0,98.0,5.9,16.0,98.0,96.58,75.9
2016,8,31,7,45,8.0,129.0,6.0,16.5,132.5,132.94,106.09
2016,8,31,8,0,16.0,160.0,6.1,17.0,167.0,170.09,136.37
2016,8,31,8,15,18.5,178.0,6.1,17.0,187.5,190.36,152.59
2016,8,31,8,30,21.0,196.0,6.1,17.0,208.0,210.81,168.81
2016,8,31,8,45,25.5,217.0,6.15,17.0,232.5,236.06,188.85
2016,8,31,9,0,30.0,238.0,6.2,17.0,257.0,269.32,215.11
2016,8,31,9,15,24.0,241.5,6.25,17.0,257.0,260.36,207.2
2016,8,31,9,30,18.0,245.0,6.3,17.0,257.0,258.84,205.32
2016,8,31,9,45,13.5,233.0,6.35,17.5,242.0,242.41,191.32
2016,8,31,10,0,9.0,221.0,6.4,18.0,227.0,226.02,177.46
2016,8,31,10,15,84.0,304.0,6.35,18.0,371.0,388.18,307.38
2016,8,31,10,30,159.0,387.0,6.3,18.0,515.0,555.91,437.03
2016,8,31,10,45,313.0,354.5,6.25,18.0,614.0,674.95,530.91
2016,8,31,11,0,467.0,322.0,6.2,18.0,713.0,795.3,623.55
2016,8,31,11,15,473.0,326.5,6.1,18.0,729.0,805.7,629.89
2016,8,31,11,30,479.0,331.0,6.0,18.0,745.0,814.08,635.24
2016,8,31,11,45,264.0,357.5,5.95,18.0,586.0,626.57,490.44
2016,8,31,12,0,49.0,384.0,5.9,18.0,427.0,433.56,337.2
2016,8,31,12,15,41.0,369.0,5.85,18.0,405.0,408.73,318.38
2016,8,31,12,30,33.0,354.0,5.8,18.0,383.0,384.15,299.32
2016,8,31,12,45,48.0,371.5,5.8,18.5,413.0,413.41,321.78
2016,8,31,13,0,63.0,389.0,5.8,19.0,443.0,441.64,343.15
2016,8,31,13,15,39.0,329.5,5.75,19.0,363.0,358.57,279.16
2016,8,31,13,30,15.0,270.0,5.7,19.0,283.0,274.94,214.01
2016,8,31,13,45,12.5,252.5,5.7,19.0,263.0,254.99,198.7
2016,8,31,14,0,10.0,235.0,5.7,19.0,243.0,235.28,183.42
2016,8,31,14,15,56.0,287.0,5.7,19.0,328.5,318.77,250.39
2016,8,31,14,30,102.0,339.0,5.7,19.0,414.0,395.91,311.16
2016,8,31,14,45,61.0,290.5,5.75,19.0,335.0,317.79,249.96
2016,8,31,15,0,20.0,242.0,5.8,19.0,256.0,244.09,191.79
2016,8,31,15,15,10.0,182.0,5.85,18.5,189.0,180.32,141.61
2016,8,31,15,30,0.0,122.0,5.9,18.0,122.0,117.69,91.4
2016,8,31,15,45,0.0,114.0,5.95,18.0,114.0,109.92,85.36
2016,8,31,16,0,0.0,106.0,6.0,18.0,106.0,102.16,79.25
2016,8,31,16,15,0.0,85.0,6.0,18.0,85.0,82.14,62.96
2016,8,31,16,30,0.0,64.0,6.0,18.0,64.0,61.86,46.26
2016,8,31,16,45,0.0,55.5,6.0,18.0,55.5,53.62,39.5
2016,8,31,17,0,0.0,47.0,6.0,18.0,47.0,45.39,32.64
2016,8,31,17,15,291.5,47.0,5.95,17.5,112.0,62.67,35.35
2016,8,31,17,30,583.0,47.0,5.9,17.0,177.0,53.42,26.42
2016,8,31,17,45,494.5,39.5,5.9,17.0,129.0,27.99,18.74
2016,8,31,18,0,406.0,32.0,5.9,17.0,81.0,23.97,14.53
2016,8,31,18,15,203.0,16.0,5.8,16.5,40.5,11.68,0.16
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,110.5,9.0,4.9,15.5,14.5,25.86,0.0
2016,9,1,6,0,221.0,18.0,4.9,16.0,29.0,70.95,0.0
2016,9,1,6,15,352.0,28.5,4.9,16.0,71.0,135.69,89.66
2016,9,1,6,30,483.0,39.0,4.9,16.0,113.0,208.69,155.21
2016,9,1,6,45,555.5,46.5,4.95,16.0,163.5,270.78,211.81
2016,9,1,7,0,628.0,54.0,5.0,16.0,214.0,340.12,273.77
2016,9,1,7,15,314.0,71.5,5.0,16.0,151.5,238.75,195.4
2016,9,1,7,30,0.0,89.0,5.0,16.0,89.0,87.23,68.04
2016,9,1,7,45,0.0,88.0,5.05,16.5,88.0,85.68,66.55
2016,9,1,8,0,0.0,87.0,5.1,17.0,87.0,84.38,65.13
2016,9,1,8,15,0.0,107.5,5.1,17.0,107.5,104.85,81.87
2016,9,1,8,30,0.0,128.0,5.1,17.0,128.0,125.36,98.45
2016,9,1,8,45,0.0,141.0,5.15,17.0,141.0,138.26,108.67
2016,9,1,9,0,0.0,154.0,5.2,17.0,154.0,151.16,118.83
2016,9,1,9,15,8.0,196.0,5.25,17.0,202.0,200.21,158.39
2016,9,1,9,30,16.0,238.0,5.3,17.0,250.0,249.94,197.94
2016,9,1,9,45,17.5,252.5,5.35,17.5,265.5,266.01,209.84
2016,9,1,10,0,19.0,267.0,5.4,18.0,281.0,282.08,221.72
2016,9,1,10,15,50.0,318.0,5.5,18.0,357.0,372.11,292.62
2016,9,1,10,30,81.0,369.0,5.6,18.0,433.0,455.11,356.77
2016,9,1,10,45,78.0,378.0,5.75,18.0,441.0,461.42,360.98
2016,9,1,11,0,75.0,387.0,5.9,18.0,449.0,467.33,365.14
2016,9,1,11,15,56.0,372.5,6.1,18.0,419.5,432.81,338.09
2016,9,1,11,30,37.0,358.0,6.3,18.0,390.0,398.27,310.96
2016,9,1,11,45,37.5,359.5,6.5,18.0,392.5,398.95,311.61
2016,9,1,12,0,38.0,361.0,6.7,18.0,395.0,399.44,312.09
2016,9,1,12,15,54.0,382.0,6.8,18.0,429.5,434.17,339.38
2016,9,1,12,30,70.0,403.0,6.9,18.0,464.0,468.0,365.81
2016,9,1,12,45,48.5,367.0,7.05,18.0,409.0,409.27,320.28
2016,9,1,13,0,27.0,331.0,7.2,18.0,354.0,351.81,275.43
2016,9,1,13,15,19.5,293.0,7.1,18.0,309.5,302.19,236.75
2016,9,1,13,30,12.0,255.0,7.0,18.0,265.0,257.79,201.87
2016,9,1,13,45,11.0,245.5,6.95,18.0,255.0,246.97,193.55
2016,9,1,14,0,10.0,236.0,6.9,18.0,245.0,236.23,185.25
2016,9,1,14,15,13.5,245.5,6.8,17.5,256.5,247.11,194.6
2016,9,1,14,30,17.0,255.0,6.7,17.0,268.0,257.53,203.61
2016,9,1,14,45,16.0,242.5,6.65,17.0,254.0,243.59,192.81
2016,9,1,15,0,15.0,230.0,6.6,17.0,240.0,229.74,182.08
2016,9,1,15,15,59.5,244.5,6.65,17.0,280.0,264.7,211.06
2016,9,1,15,30,104.0,259.0,6.7,17.0,320.0,294.64,235.36
2016,9,1,15,45,52.0,198.5,6.75,17.0,229.0,209.97,167.24
2016,9,1,16,0,0.0,138.0,6.8,17.0,138.0,132.18,104.34
2016,9,1,16,15,0.0,110.5,6.8,16.5,110.5,106.09,83.29
2016,9,1,16,30,0.0,83.0,6.8,16.0,83.0,80.07,61.95
2016,9,1,16,45,0.0,71.5,6.8,16.0,71.5,69.09,52.87
2016,9,1,17,0,0.0,60.0,6.8,16.0,60.0,57.98,43.57
2016,9,1,17,15,0.0,48.5,6.75,16.0,48.5,46.85,34.1
2016,9,1,17,30,0.0,37.0,6.7,16.0,37.0,35.72,24.51
2016,9,1,17,45,0.0,26.5,6.65,16.0,26.5,25.57,16.67
2016,9,1,18,0,0.0,16.0,6.6,16.0,16.0,15.43,7.3
2016,9,1,18,15,0.0,8.0,6.55,15.5,8.0,7.71,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.0,5.5,15.5,11.5,17.34,0.0
2016,9,2,6,0,111.0,18.0,5.6,16.0,23.0,47.19,0.0
2016,9,2,6,15,230.5,32.0,5.65,16.0,61.0,106.51,69.91
2016,9,2,6,30,350.0,46.0,5.7,16.0,99.0,173.36,129.29
2016,9,2,6,45,429.0,56.0,5.8,16.0,146.5,233.57,183.2
2016,9,2,7,0,508.0,66.0,5.9,16.0,194.0,301.77,243.66
2016,9,2,7,15,410.0,95.0,5.9,16.0,213.5,311.51,255.4
2016,9,2,7,30,312.0,124.0,5.9,16.0,233.0,305.85,252.23
2016,9,2,7,45,332.0,142.5,5.9,16.5,275.5,352.4,290.77
2016,9,2,8,0,352.0,161.0,5.9,17.0,318.0,400.08,329.15
2016,9,2,8,15,342.0,185.0,5.85,17.0,352.0,434.81,356.34
2016,9,2,8,30,332.0,209.0,5.8,17.0,386.0,467.68,381.44
2016,9,2,8,45,349.0,226.0,5.8,17.5,427.0,511.05,414.26
2016,9,2,9,0,366.0,243.0,5.8,18.0,468.0,554.58,446.57
2016,9,2,9,15,298.5,277.5,5.85,18.0,469.0,548.45,438.91
2016,9,2,9,30,231.0,312.0,5.9,18.0,470.0,528.07,420.44
2016,9,2,9,45,289.5,316.5,5.95,18.0,525.5,597.37,474.27
2016,9,2,10,0,348.0,321.0,6.0,18.0,581.0,659.6,521.99
2016,9,2,10,15,345.0,336.5,6.15,18.0,602.5,678.8,535.53
2016,9,2,10,30,342.0,352.0,6.3,18.0,624.0,696.42,548.06
2016,9,2,10,45,398.0,338.0,6.45,18.0,663.5,736.15,579.33
2016,9,2,11,0,454.0,324.0,6.6,18.0,703.0,783.58,615.87
2016,9,2,11,15,399.5,355.5,6.65,18.0,693.5,757.24,594.03
2016,9,2,11,30,345.0,387.0,6.7,18.0,684.0,736.73,576.58
2016,9,2,11,45,347.0,389.5,6.75,18.5,690.0,737.62,576.12
2016,9,2,12,0,349.0,392.0,6.8,19.0,696.0,737.0,574.52
2016,9,2,12,15,279.0,408.5,6.8,19.0,651.0,682.67,531.89
2016,9,2,12,30,209.0,425.0,6.8,19.0,606.0,622.99,485.24
2016,9,2,12,45,265.0,407.5,6.85,19.0,634.5,653.99,510.6
2016,9,2,13,0,321.0,390.0,6.9,19.0,663.0,676.1,529.02
2016,9,2,13,15,222.5,393.0,6.95,18.5,580.5,580.81,455.82
2016,9,2,13,30,124.0,396.0,7.0,18.0,498.0,494.7,388.52
2016,9,2,13,45,153.0,384.5,7.1,18.0,506.5,499.49,393.7
2016,9,2,14,0,182.0,373.0,7.2,18.0,515.0,501.93,396.77
2016,9,2,14,15,274.5,338.0,7.3,18.0,542.5,525.67,417.83
2016,9,2,14,30,367.0,303.0,7.4,18.0,570.0,539.48,430.64
2016,9,2,14,45,348.5,290.0,7.55,18.0,532.5,496.86,397.21
2016,9,2,15,0,330.0,277.0,7.7,18.0,495.0,455.2,364.22
2016,9,2,15,15,285.0,264.5,7.75,17.5,444.0,401.18,321.39
2016,9,2,15,30,240.0,252.0,7.8,17.0,393.0,351.14,281.31
2016,9,2,15,45,283.5,222.5,7.9,17.0,375.0,327.35,261.33
2016,9,2,16,0,327.0,193.0,8.0,17.0,357.0,298.88,236.39
2016,9,2,16,15,508.0,137.5,7.95,16.5,361.0,283.63,218.38
2016,9,2,16,30,689.0,82.0,7.9,16.0,365.0,249.0,180.75
2016,9,2,16,45,645.5,77.5,7.9,16.0,313.5,195.06,132.7
2016,9,2,17,0,602.0,73.0,7.9,16.0,262.0,145.76,90.94
2016,9,2,17,15,539.5,65.5,7.8,15.5,211.0,97.06,55.26
2016,9,2,17,30,477.0,58.0,7.7,15.0,160.0,55.7,33.0
2016,9,2,17,45,375.5,48.0,7.6,15.0,114.0,36.33,26.09
2016,9,2,18,0,274.0,38.0,7.5,15.0,68.0,29.38,18.84
2016,9,2,18,15,137.0,19.0,7.35,15.0,34.0,14.8,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,17.5,7.4,15.0,17.5,16.88,7.31
2016,9,3,6,30,0.0,29.0,7.3,15.0,29.0,28.0,17.57
2016,9,3,6,45,0.0,43.0,7.2,15.5,43.0,41.54,29.34
2016,9,3,7,0,0.0,57.0,7.1,16.0,57.0,55.38,41.24
2016,9,3,7,15,0.0,72.0,7.0,16.0,72.0,70.32,53.98
2016,9,3,7,30,0.0,87.0,6.9,16.0,87.0,85.24,66.51
2016,9,3,7,45,0.0,88.0,6.85,16.0,88.0,85.73,66.77
2016,9,3,8,0,0.0,89.0,6.8,16.0,89.0,86.43,67.15
2016,9,3,8,15,13.5,144.5,6.75,16.0,152.0,151.95,121.69
2016,9,3,8,30,27.0,200.0,6.7,16.0,215.0,219.52,177.0
2016,9,3,8,45,16.0,193.5,6.65,16.0,202.5,204.45,163.83
2016,9,3,9,0,5.0,187.0,6.6,16.0,190.0,188.96,150.4
2016,9,3,9,15,2.5,151.5,6.55,16.0,153.0,150.46,118.63
2016,9,3,9,30,0.0,116.0,6.5,16.0,116.0,112.76,87.51
2016,9,3,9,45,0.0,138.0,6.5,16.5,138.5,134.6,104.94
2016,9,3,10,0,0.0,160.0,6.5,17.0,161.0,156.49,122.21
2016,9,3,10,15,0.0,157.0,6.55,17.0,157.5,153.39,119.49
2016,9,3,10,30,0.0,154.0,6.6,17.0,154.0,150.33,116.86
2016,9,3,10,45,3.5,179.0,6.65,17.0,182.0,178.41,139.43
2016,9,3,11,0,7.0,204.0,6.7,17.0,210.0,206.57,161.91
2016,9,3,11,15,8.5,220.5,6.8,17.0,228.0,224.33,175.95
2016,9,3,11,30,10.0,237.0,6.9,17.0,246.0,242.03,189.93
2016,9,3,11,45,9.5,231.0,7.0,17.0,239.5,235.3,184.5
2016,9,3,12,0,9.0,225.0,7.1,17.0,233.0,228.56,179.14
2016,9,3,12,15,9.5,224.5,7.2,17.0,232.5,228.21,178.9
2016,9,3,12,30,10.0,224.0,7.3,17.0,232.0,227.8,178.64
2016,9,3,12,45,28.5,295.0,7.4,17.0,319.0,318.59,251.04
2016,9,3,13,0,47.0,366.0,7.5,17.0,406.0,404.37,318.45
2016,9,3,13,15,38.5,344.5,7.55,17.0,377.0,373.02,293.89
2016,9,3,13,30,30.0,323.0,7.6,17.0,348.0,342.28,269.9
2016,9,3,13,45,30.0,314.0,7.65,17.0,338.5,331.15,261.5
2016,9,3,14,0,30.0,305.0,7.7,17.0,329.0,319.98,253.05
2016,9,3,14,15,47.5,311.0,7.65,17.0,346.5,335.61,266.19
2016,9,3,14,30,65.0,317.0,7.6,17.0,364.0,349.47,277.81
2016,9,3,14,45,123.5,308.5,7.6,17.0,391.5,373.59,298.37
2016,9,3,15,0,182.0,300.0,7.6,17.0,419.0,390.88,312.98
2016,9,3,15,15,176.5,278.5,7.65,16.5,388.0,356.69,286.26
2016,9,3,15,30,171.0,257.0,7.7,16.0,357.0,322.91,259.51
2016,9,3,15,45,255.5,222.5,7.75,16.0,357.0,314.55,252.04
2016,9,3,16,0,340.0,188.0,7.8,16.0,357.0,297.86,236.12
2016,9,3,16,15,320.5,172.5,7.85,16.0,318.5,256.66,200.59
2016,9,3,16,30,301.0,157.0,7.9,16.0,280.0,217.37,166.54
2016,9,3,16,45,442.0,118.0,8.0,16.0,269.5,188.92,135.42
2016,9,3,17,0,583.0,79.0,8.1,16.0,259.0,146.19,92.1
2016,9,3,17,15,517.0,71.0,8.05,15.5,208.0,98.12,57.45
2016,9,3,17,30,451.0,63.0,8.0,15.0,157.0,57.94,36.43
2016,9,3,17,45,342.5,51.0,7.95,15.0,110.5,38.55,27.94
2016,9,3,18,0,234.0,39.0,7.9,15.0,64.0,30.37,19.35
2016,9,3,18,15,117.0,19.5,7.85,15.0,32.0,15.31,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,15.0,3.5,3.44,0.0
2016,9,4,6,0,0.0,7.0,8.0,15.0,7.0,6.75,0.0
2016,9,4,6,15,0.0,22.0,7.95,15.0,22.0,21.24,10.44
2016,9,4,6,30,0.0,37.0,7.9,15.0,37.0,36.13,24.26
2016,9,4,6,45,0.0,57.0,7.9,15.0,57.0,56.61,42.04
2016,9,4,7,0,0.0,77.0,7.9,15.0,77.0,76.9,59.58
2016,9,4,7,15,2.5,97.5,7.8,15.0,98.0,98.81,78.28
2016,9,4,7,30,5.0,118.0,7.7,15.0,119.0,120.9,96.87
2016,9,4,7,45,25.5,145.5,7.6,15.5,156.0,166.42,134.86
2016,9,4,8,0,46.0,173.0,7.5,16.0,193.0,209.41,170.24
2016,9,4,8,15,138.5,198.0,7.4,16.0,269.5,306.2,251.19
2016,9,4,8,30,231.0,223.0,7.3,16.0,346.0,403.72,331.45
2016,9,4,8,45,135.5,234.0,7.25,16.0,307.5,352.26,286.89
2016,9,4,9,0,40.0,245.0,7.2,16.0,269.0,285.26,229.43
2016,9,4,9,15,53.0,271.0,7.2,16.0,305.5,324.21,260.54
2016,9,4,9,30,66.0,297.0,7.2,16.0,342.0,363.71,291.69
2016,9,4,9,45,179.0,315.0,7.2,16.5,446.0,490.39,393.8
2016,9,4,10,0,292.0,333.0,7.2,17.0,550.0,622.08,496.8
2016,9,4,10,15,291.0,348.0,7.15,17.0,571.5,641.4,510.16
2016,9,4,10,30,290.0,363.0,7.1,17.0,593.0,659.41,522.8
2016,9,4,10,45,270.5,379.0,7.1,17.0,597.5,659.88,521.72
2016,9,4,11,0,251.0,395.0,7.1,17.0,602.0,658.69,519.5
2016,9,4,11,15,322.5,379.0,7.1,17.0,650.5,708.07,558.78
2016,9,4,11,30,394.0,363.0,7.1,17.0,699.0,756.53,596.89
2016,9,4,11,45,401.0,360.5,7.1,17.0,704.5,763.19,601.53
2016,9,4,12,0,408.0,358.0,7.1,17.0,710.0,761.41,600.25
2016,9,4,12,15,347.0,382.0,7.15,17.0,681.0,716.86,564.99
2016,9,4,12,30,286.0,406.0,7.2,17.0,652.0,678.29,534.05
2016,9,4,12,45,292.0,399.5,7.25,17.0,648.0,668.67,527.33
2016,9,4,13,0,298.0,393.0,7.3,17.0,644.0,657.77,519.56
2016,9,4,13,15,302.5,380.5,7.35,17.0,631.5,638.3,505.35
2016,9,4,13,30,307.0,368.0,7.4,17.0,619.0,617.69,490.23
2016,9,4,13,45,270.5,365.5,7.5,17.0,581.5,574.0,456.22
2016,9,4,14,0,234.0,363.0,7.6,17.0,544.0,529.66,421.55
2016,9,4,14,15,218.0,348.5,7.6,17.0,511.5,492.91,393.04
2016,9,4,14,30,202.0,334.0,7.6,17.0,479.0,456.97,364.94
2016,9,4,14,45,222.0,312.0,7.6,17.0,463.5,437.03,349.89
2016,9,4,15,0,242.0,290.0,7.6,17.0,448.0,414.99,332.78
2016,9,4,15,15,257.5,266.5,7.6,16.5,424.0,386.78,310.87
2016,9,4,15,30,273.0,243.0,7.6,16.0,400.0,356.58,286.69
2016,9,4,15,45,168.5,222.5,7.6,16.0,316.5,278.47,223.16
2016,9,4,16,0,64.0,202.0,7.6,16.0,233.0,212.11,169.77
2016,9,4,16,15,59.0,181.0,7.5,15.5,207.5,186.26,148.89
2016,9,4,16,30,54.0,160.0,7.4,15.0,182.0,161.05,128.27
2016,9,4,16,45,47.5,138.0,7.35,15.0,155.0,135.39,106.96
2016,9,4,17,0,41.0,116.0,7.3,15.0,128.0,110.67,86.4
2016,9,4,17,15,31.5,94.0,7.25,15.0,102.5,86.72,66.67
2016,9,4,17,30,22.0,72.0,7.2,15.0,77.0,64.24,48.21
2016,9,4,17,45,11.0,51.0,7.15,15.0,53.5,47.1,35.28
2016,9,4,18,0,0.0,30.0,7.1,15.0,30.0,28.38,17.34
2016,9,4,18,15,0.0,15.0,7.05,14.5,15.0,14.47,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.5,2.95,14.0,9.5,0.0,0.0
2016,9,5,6,0,0.0,19.0,2.9,14.0,19.0,18.68,0.0
2016,9,5,6,15,168.5,32.5,2.8,14.0,56.5,91.17,57.79
2016,9,5,6,30,337.0,46.0,2.7,14.0,94.0,167.97,124.93
2016,9,5,6,45,420.0,56.0,2.65,14.5,142.0,228.75,178.71
2016,9,5,7,0,503.0,66.0,2.6,15.0,190.0,297.88,238.83
2016,9,5,7,15,300.5,101.0,2.5,15.0,180.0,258.81,210.78
2016,9,5,7,30,98.0,136.0,2.4,15.0,170.0,200.68,163.22
2016,9,5,7,45,138.5,158.5,2.3,15.5,214.5,252.49,205.9
2016,9,5,8,0,179.0,181.0,2.2,16.0,259.0,307.76,250.15
2016,9,5,8,15,180.0,204.0,2.1,16.0,291.0,340.56,275.4
2016,9,5,8,30,181.0,227.0,2.0,16.0,323.0,372.9,299.81
2016,9,5,8,45,176.5,249.5,1.95,16.5,350.0,400.09,319.12
2016,9,5,9,0,172.0,272.0,1.9,17.0,377.0,426.34,337.32
2016,9,5,9,15,244.0,281.5,1.85,17.0,441.0,507.92,399.43
2016,9,5,9,30,316.0,291.0,1.8,17.0,505.0,584.66,456.18
2016,9,5,9,45,260.5,319.0,1.8,17.0,502.0,574.17,445.32
2016,9,5,10,0,205.0,347.0,1.8,17.0,499.0,550.82,425.88
2016,9,5,10,15,283.0,344.5,1.85,17.0,562.5,630.02,485.16
2016,9,5,10,30,361.0,342.0,1.9,17.0,626.0,701.75,537.36
2016,9,5,10,45,438.0,320.5,2.0,17.5,675.0,760.96,579.54
2016,9,5,11,0,515.0,299.0,2.1,18.0,724.0,812.3,615.93
2016,9,5,11,15,712.0,203.0,2.25,18.0,801.0,899.9,680.77
2016,9,5,11,30,909.0,107.0,2.4,18.0,878.0,973.58,730.57
2016,9,5,11,45,908.5,108.5,2.6,18.0,883.5,970.12,729.17
2016,9,5,12,0,908.0,110.0,2.8,18.0,889.0,963.18,726.19
2016,9,5,12,15,908.0,110.0,3.0,18.0,887.5,951.7,720.13
2016,9,5,12,30,908.0,110.0,3.2,18.0,886.0,936.85,711.72
2016,9,5,12,45,898.5,113.5,3.45,18.0,874.5,913.86,697.96
2016,9,5,13,0,889.0,117.0,3.7,18.0,863.0,888.0,682.01
2016,9,5,13,15,884.5,116.0,3.95,18.0,845.5,859.11,663.68
2016,9,5,13,30,880.0,115.0,4.2,18.0,828.0,827.49,643.14
2016,9,5,13,45,871.0,115.0,4.5,18.0,802.5,790.83,619.29
2016,9,5,14,0,862.0,115.0,4.8,18.0,777.0,752.06,593.6
2016,9,5,14,15,853.0,113.5,4.95,18.0,745.0,709.94,564.17
2016,9,5,14,30,844.0,112.0,5.1,18.0,713.0,666.37,531.48
2016,9,5,14,45,829.0,110.5,5.35,18.0,674.5,617.05,493.55
2016,9,5,15,0,814.0,109.0,5.6,18.0,636.0,567.09,453.98
2016,9,5,15,15,797.0,106.0,5.75,17.5,592.5,514.29,411.6
2016,9,5,15,30,780.0,103.0,5.9,17.0,549.0,461.6,367.92
2016,9,5,15,45,757.0,99.5,6.1,17.0,501.5,406.35,320.28
2016,9,5,16,0,734.0,96.0,6.3,17.0,454.0,350.46,271.0
2016,9,5,16,15,702.5,91.0,6.2,16.5,403.5,293.87,220.72
2016,9,5,16,30,671.0,86.0,6.1,16.0,353.0,240.07,172.42
2016,9,5,16,45,627.5,80.0,6.05,16.0,301.0,186.17,125.03
2016,9,5,17,0,584.0,74.0,6.0,16.0,249.0,136.97,84.26
2016,9,5,17,15,518.5,65.5,5.95,15.5,198.0,88.9,50.56
2016,9,5,17,30,453.0,57.0,5.9,15.0,147.0,48.58,31.13
2016,9,5,17,45,344.5,45.5,5.9,15.0,101.5,35.07,24.78
2016,9,5,18,0,236.0,34.0,5.9,15.0,56.0,26.49,15.34
2016,9,5,18,15,118.0,17.0,5.85,15.0,28.0,16.71,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,53.0,7.0,2.75,14.5,9.0,0.0,0.0
2016,9,6,6,0,106.0,14.0,2.7,15.0,18.0,35.04,0.0
2016,9,6,6,15,237.0,28.0,2.55,15.0,55.5,103.92,63.75
2016,9,6,6,30,368.0,42.0,2.4,15.0,93.0,173.24,127.65
2016,9,6,6,45,453.0,51.0,2.25,15.5,141.5,235.04,182.27
2016,9,6,7,0,538.0,60.0,2.1,16.0,190.0,305.45,243.15
2016,9,6,7,15,591.5,66.5,1.9,16.0,241.5,366.3,295.53
2016,9,6,7,30,645.0,73.0,1.7,16.0,293.0,431.51,349.44
2016,9,6,7,45,684.0,77.0,1.5,16.5,345.0,489.49,394.86
2016,9,6,8,0,723.0,81.0,1.3,17.0,397.0,547.74,438.37
2016,9,6,8,15,749.5,85.0,1.25,17.0,446.5,601.31,478.15
2016,9,6,8,30,776.0,89.0,1.2,17.0,496.0,655.07,516.21
2016,9,6,8,45,796.0,92.0,1.15,17.5,542.0,702.72,546.77
2016,9,6,9,0,816.0,95.0,1.1,18.0,588.0,749.4,575.86
2016,9,6,9,15,831.0,97.0,1.2,18.0,629.5,789.62,602.84
2016,9,6,9,30,846.0,99.0,1.3,18.0,671.0,823.08,625.09
2016,9,6,9,45,854.5,102.0,1.45,18.5,705.5,854.69,645.5
2016,9,6,10,0,863.0,105.0,1.6,19.0,740.0,883.66,664.04
2016,9,6,10,15,871.5,106.5,1.7,19.0,769.5,908.19,680.25
2016,9,6,10,30,880.0,108.0,1.8,19.0,799.0,929.75,694.59
2016,9,6,10,45,887.0,108.5,1.9,19.0,821.0,945.74,705.33
2016,9,6,11,0,894.0,109.0,2.0,19.0,843.0,958.48,714.08
2016,9,6,11,15,897.5,110.0,2.1,19.0,857.5,965.1,718.91
2016,9,6,11,30,901.0,111.0,2.2,19.0,872.0,968.27,721.64
2016,9,6,11,45,903.0,111.0,2.3,19.5,878.5,965.5,719.19
2016,9,6,12,0,905.0,111.0,2.4,20.0,885.0,959.26,714.58
2016,9,6,12,15,905.0,110.5,2.6,20.0,883.5,947.2,708.47
2016,9,6,12,30,905.0,110.0,2.8,20.0,882.0,931.79,700.04
2016,9,6,12,45,902.0,110.0,3.05,20.0,871.5,910.94,688.17
2016,9,6,13,0,899.0,110.0,3.3,20.0,861.0,886.99,673.95
2016,9,6,13,15,895.0,109.5,3.6,19.5,843.5,858.73,658.0
2016,9,6,13,30,891.0,109.0,3.9,19.0,826.0,827.67,639.65
2016,9,6,13,45,885.5,107.0,4.2,19.0,801.5,791.32,615.87
2016,9,6,14,0,880.0,105.0,4.5,19.0,777.0,752.62,590.33
2016,9,6,14,15,871.0,103.5,4.7,19.0,745.0,709.81,560.96
2016,9,6,14,30,862.0,102.0,4.9,19.0,713.0,665.28,528.27
2016,9,6,14,45,851.5,99.0,5.1,19.0,675.0,616.9,491.14
2016,9,6,15,0,841.0,96.0,5.3,19.0,637.0,566.65,451.45
2016,9,6,15,15,824.5,93.5,5.35,19.0,593.0,513.34,407.83
2016,9,6,15,30,808.0,91.0,5.4,19.0,549.0,460.04,363.02
2016,9,6,15,45,788.5,87.0,5.5,19.0,501.5,404.35,315.2
2016,9,6,16,0,769.0,83.0,5.6,19.0,454.0,349.55,266.86
2016,9,6,16,15,739.0,79.0,5.5,18.5,403.0,292.77,216.57
2016,9,6,16,30,709.0,75.0,5.4,18.0,352.0,238.58,168.08
2016,9,6,16,45,670.0,69.0,5.35,18.0,300.5,181.42,118.11
2016,9,6,17,0,631.0,63.0,5.3,18.0,249.0,130.5,76.22
2016,9,6,17,15,567.5,56.0,5.15,17.5,197.5,81.4,42.72
2016,9,6,17,30,504.0,49.0,5.0,17.0,146.0,39.72,29.16
2016,9,6,17,45,402.0,38.5,4.9,17.0,101.0,28.73,19.04
2016,9,6,18,0,300.0,28.0,4.8,17.0,56.0,21.91,11.06
2016,9,6,18,15,150.0,14.0,4.7,17.0,28.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,57.5,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,115.0,13.0,1.7,16.0,17.0,35.72,0.0
2016,9,7,6,15,245.0,26.5,1.65,16.0,54.5,103.81,61.62
2016,9,7,6,30,375.0,40.0,1.6,16.0,92.0,172.91,126.22
2016,9,7,6,45,453.5,50.0,1.55,16.5,140.0,233.6,179.73
2016,9,7,7,0,532.0,60.0,1.5,17.0,188.0,302.29,238.81
2016,9,7,7,15,586.0,67.0,1.4,17.0,239.5,363.56,291.07
2016,9,7,7,30,640.0,74.0,1.3,17.0,291.0,429.25,344.95
2016,9,7,7,45,674.5,80.0,1.25,17.5,342.5,486.67,389.93
2016,9,7,8,0,709.0,86.0,1.2,18.0,394.0,545.78,434.36
2016,9,7,8,15,736.5,90.5,1.2,18.5,443.5,597.81,472.28
2016,9,7,8,30,764.0,95.0,1.2,19.0,493.0,652.25,510.45
2016,9,7,8,45,781.0,99.5,1.25,19.5,538.5,698.86,541.06
2016,9,7,9,0,798.0,104.0,1.3,20.0,584.0,744.29,570.36
2016,9,7,9,15,813.5,106.5,1.35,20.5,625.0,784.85,595.81
2016,9,7,9,30,829.0,109.0,1.4,21.0,666.0,823.59,619.74
2016,9,7,9,45,846.0,108.5,1.5,21.5,703.0,858.23,641.26
2016,9,7,10,0,863.0,108.0,1.6,22.0,740.0,885.41,657.72
2016,9,7,10,15,871.5,109.5,1.65,22.0,769.0,909.84,673.1
2016,9,7,10,30,880.0,111.0,1.7,22.0,798.0,931.3,686.59
2016,9,7,10,45,884.0,112.5,1.8,22.5,819.5,945.48,694.7
2016,9,7,11,0,888.0,114.0,1.9,23.0,841.0,956.35,700.8
2016,9,7,11,15,891.5,115.0,1.9,23.0,855.0,962.83,704.35
2016,9,7,11,30,895.0,116.0,1.9,23.0,869.0,965.88,705.86
2016,9,7,11,45,895.5,116.5,1.95,23.5,875.0,962.13,702.37
2016,9,7,12,0,896.0,117.0,2.0,24.0,881.0,954.96,696.84
2016,9,7,12,15,895.5,117.0,2.05,24.0,879.0,942.95,689.67
2016,9,7,12,30,895.0,117.0,2.1,24.0,877.0,927.62,680.43
2016,9,7,12,45,879.0,124.0,2.2,24.0,863.0,902.55,665.32
2016,9,7,13,0,863.0,131.0,2.3,24.0,849.0,874.89,648.44
2016,9,7,13,15,858.0,130.0,2.35,23.5,831.0,846.03,631.44
2016,9,7,13,30,853.0,129.0,2.4,23.0,813.0,816.88,614.06
2016,9,7,13,45,843.5,128.5,2.5,23.0,787.0,779.55,590.01
2016,9,7,14,0,834.0,128.0,2.6,23.0,761.0,740.25,564.3
2016,9,7,14,15,823.5,126.0,2.65,22.5,728.5,697.03,535.56
2016,9,7,14,30,813.0,124.0,2.7,22.0,696.0,652.38,504.07
2016,9,7,14,45,796.5,122.0,2.8,22.0,657.0,602.91,467.35
2016,9,7,15,0,780.0,120.0,2.9,22.0,618.0,553.04,429.28
2016,9,7,15,15,761.0,116.5,2.9,21.5,574.5,500.32,388.48
2016,9,7,15,30,742.0,113.0,2.9,21.0,531.0,446.46,345.54
2016,9,7,15,45,714.0,109.5,2.95,21.0,482.5,390.92,299.49
2016,9,7,16,0,686.0,106.0,3.0,21.0,434.0,337.29,253.84
2016,9,7,16,15,651.5,100.0,2.95,20.5,383.5,281.64,206.31
2016,9,7,16,30,617.0,94.0,2.9,20.0,333.0,229.22,161.06
2016,9,7,16,45,566.0,87.0,2.85,20.0,281.5,176.43,116.65
2016,9,7,17,0,515.0,80.0,2.8,20.0,230.0,129.33,79.49
2016,9,7,17,15,446.5,69.5,2.65,19.5,180.5,83.81,49.03
2016,9,7,17,30,378.0,59.0,2.5,19.0,131.0,45.54,33.9
2016,9,7,17,45,275.5,44.5,2.4,18.5,88.0,33.9,23.23
2016,9,7,18,0,173.0,30.0,2.3,18.0,45.0,23.4,11.36
2016,9,7,18,15,86.5,15.0,2.1,17.5,22.5,14.74,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,2.0,15.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,2.0,16.0,13.0,23.3,0.0
2016,9,8,6,15,174.5,28.0,2.05,16.0,48.0,86.14,49.51
2016,9,8,6,30,286.0,45.0,2.1,16.0,83.0,149.81,109.59
2016,9,8,6,45,373.0,56.5,2.15,16.5,130.0,209.36,161.58
2016,9,8,7,0,460.0,68.0,2.2,17.0,177.0,280.16,222.34
2016,9,8,7,15,230.0,55.0,2.15,17.0,109.5,177.61,143.13
2016,9,8,7,30,0.0,42.0,2.1,17.0,42.0,40.56,28.65
2016,9,8,7,45,0.0,53.0,2.1,17.0,53.0,51.2,37.63
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,61.86,46.43
2016,9,8,8,15,0.0,81.0,2.05,17.0,81.0,78.34,59.96
2016,9,8,8,30,0.0,98.0,2.0,17.0,98.0,95.17,73.62
2016,9,8,8,45,0.0,125.5,1.95,17.5,125.5,122.71,95.68
2016,9,8,9,0,0.0,153.0,1.9,18.0,153.0,150.37,117.44
2016,9,8,9,15,0.5,161.5,1.8,18.0,162.0,159.1,124.04
2016,9,8,9,30,1.0,170.0,1.7,18.0,171.0,167.88,130.68
2016,9,8,9,45,2.0,175.5,1.65,18.0,177.5,174.08,135.31
2016,9,8,10,0,3.0,181.0,1.6,18.0,184.0,180.34,139.99
2016,9,8,10,15,3.5,184.0,1.55,18.0,187.0,183.67,142.35
2016,9,8,10,30,4.0,187.0,1.5,18.0,190.0,187.02,144.76
2016,9,8,10,45,40.5,282.0,1.45,18.0,315.0,324.55,251.82
2016,9,8,11,0,77.0,377.0,1.4,18.0,440.0,458.6,351.11
2016,9,8,11,15,67.5,376.5,1.4,18.0,432.5,447.98,341.78
2016,9,8,11,30,58.0,376.0,1.4,18.0,425.0,437.12,333.35
2016,9,8,11,45,59.5,377.5,1.4,18.0,428.5,438.43,334.3
2016,9,8,12,0,61.0,379.0,1.4,18.0,432.0,439.47,335.03
2016,9,8,12,15,143.5,394.5,1.45,18.0,517.0,535.02,407.19
2016,9,8,12,30,226.0,410.0,1.5,18.0,602.0,620.32,469.65
2016,9,8,12,45,265.0,396.5,1.6,18.0,618.5,639.28,484.14
2016,9,8,13,0,304.0,383.0,1.7,18.0,635.0,649.86,493.37
2016,9,8,13,15,310.0,369.0,1.8,18.0,621.5,629.84,480.21
2016,9,8,13,30,316.0,355.0,1.9,18.0,608.0,608.59,466.24
2016,9,8,13,45,587.0,233.0,2.0,18.0,683.5,685.89,529.7
2016,9,8,14,0,858.0,111.0,2.1,18.0,759.0,736.84,570.53
2016,9,8,14,15,848.0,109.5,2.2,18.0,726.5,694.05,540.91
2016,9,8,14,30,838.0,108.0,2.3,18.0,694.0,649.87,508.67
2016,9,8,14,45,826.5,105.0,2.45,18.0,656.5,601.41,472.57
2016,9,8,15,0,815.0,102.0,2.6,18.0,619.0,552.02,434.56
2016,9,8,15,15,797.5,99.0,2.7,18.0,575.0,498.94,392.28
2016,9,8,15,30,780.0,96.0,2.8,18.0,531.0,446.04,348.8
2016,9,8,15,45,757.5,92.0,2.95,18.0,483.5,390.64,302.13
2016,9,8,16,0,735.0,88.0,3.1,18.0,436.0,336.5,255.15
2016,9,8,16,15,702.5,83.5,3.2,17.5,385.5,278.51,204.74
2016,9,8,16,30,670.0,79.0,3.3,17.0,335.0,225.23,157.73
2016,9,8,16,45,624.5,73.0,3.45,17.0,283.5,171.49,111.49
2016,9,8,17,0,579.0,67.0,3.6,17.0,232.0,122.7,72.35
2016,9,8,17,15,511.0,58.5,3.65,16.5,182.0,75.51,41.19
2016,9,8,17,30,443.0,50.0,3.7,16.0,132.0,36.68,26.54
2016,9,8,17,45,336.0,38.5,3.8,16.0,88.5,29.38,19.51
2016,9,8,18,0,229.0,27.0,3.9,16.0,45.0,21.58,9.11
2016,9,8,18,15,114.5,13.5,3.85,15.5,22.5,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
