Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,49.0,5.5,1.2,14.5,7.0,0.0,0.0
2016,9,9,6,0,98.0,11.0,1.2,15.0,14.0,30.12,0.0
2016,9,9,6,15,230.0,24.5,1.2,15.0,50.0,96.25,53.18
2016,9,9,6,30,362.0,38.0,1.2,15.0,86.0,165.93,120.62
2016,9,9,6,45,447.5,47.5,1.25,15.0,134.0,227.61,175.34
2016,9,9,7,0,533.0,57.0,1.3,15.0,182.0,298.07,236.6
2016,9,9,7,15,266.5,62.0,1.25,15.0,124.5,202.96,164.3
2016,9,9,7,30,0.0,67.0,1.2,15.0,67.0,64.82,49.34
2016,9,9,7,45,0.0,88.0,1.2,15.5,88.0,85.92,67.02
2016,9,9,8,0,0.0,109.0,1.2,16.0,109.0,107.06,84.18
2016,9,9,8,15,0.0,109.0,1.2,16.0,109.0,106.58,83.48
2016,9,9,8,30,0.0,109.0,1.2,16.0,109.0,106.27,82.95
2016,9,9,8,45,2.0,145.0,1.2,16.5,146.0,144.09,113.35
2016,9,9,9,0,4.0,181.0,1.2,17.0,183.0,182.29,143.31
2016,9,9,9,15,2.5,177.0,1.2,17.0,178.5,176.58,138.21
2016,9,9,9,30,1.0,173.0,1.2,17.0,174.0,170.96,133.38
2016,9,9,9,45,3.0,184.5,1.25,17.5,187.0,184.09,143.33
2016,9,9,10,0,5.0,196.0,1.3,18.0,200.0,197.3,153.21
2016,9,9,10,15,8.5,221.5,1.35,18.0,228.5,226.13,175.53
2016,9,9,10,30,12.0,247.0,1.4,18.0,257.0,255.04,197.66
2016,9,9,10,45,20.0,282.5,1.5,18.0,299.0,298.35,230.81
2016,9,9,11,0,28.0,318.0,1.6,18.0,341.0,350.27,269.97
2016,9,9,11,15,28.5,323.5,1.65,18.0,347.0,355.57,273.57
2016,9,9,11,30,29.0,329.0,1.7,18.0,353.0,360.71,277.33
2016,9,9,11,45,33.0,340.0,1.8,18.5,368.0,374.65,287.39
2016,9,9,12,0,37.0,351.0,1.9,19.0,383.0,388.28,297.16
2016,9,9,12,15,37.0,350.5,2.05,19.0,382.5,386.06,295.73
2016,9,9,12,30,37.0,350.0,2.2,19.0,382.0,383.69,294.29
2016,9,9,12,45,39.0,348.5,2.35,19.0,381.5,381.88,293.37
2016,9,9,13,0,41.0,347.0,2.5,19.0,381.0,379.83,292.29
2016,9,9,13,15,44.0,343.5,2.65,19.0,379.5,376.32,290.19
2016,9,9,13,30,47.0,340.0,2.8,19.0,378.0,372.5,287.85
2016,9,9,13,45,44.5,326.5,2.95,19.0,361.5,354.26,274.47
2016,9,9,14,0,42.0,313.0,3.1,19.0,345.0,336.19,261.18
2016,9,9,14,15,41.0,299.0,3.2,18.5,329.0,318.83,248.83
2016,9,9,14,30,40.0,285.0,3.3,18.0,313.0,301.56,236.4
2016,9,9,14,45,44.0,272.5,3.45,18.0,301.5,288.77,227.04
2016,9,9,15,0,48.0,260.0,3.6,18.0,290.0,275.55,217.21
2016,9,9,15,15,35.5,232.5,3.65,17.5,254.0,239.65,189.51
2016,9,9,15,30,23.0,205.0,3.7,17.0,218.0,206.14,163.46
2016,9,9,15,45,13.5,179.0,3.75,17.0,186.5,176.05,139.62
2016,9,9,16,0,4.0,153.0,3.8,17.0,155.0,147.15,116.58
2016,9,9,16,15,2.0,127.0,3.75,16.5,128.0,121.62,96.16
2016,9,9,16,30,0.0,101.0,3.7,16.0,101.0,96.49,75.75
2016,9,9,16,45,0.0,85.0,3.7,16.0,85.0,81.2,63.09
2016,9,9,17,0,0.0,69.0,3.7,16.0,69.0,66.01,50.29
2016,9,9,17,15,212.5,59.5,3.6,15.5,97.5,58.46,37.12
2016,9,9,17,30,425.0,50.0,3.5,15.0,126.0,37.04,26.93
2016,9,9,17,45,314.0,38.0,3.45,15.0,83.5,29.26,19.37
2016,9,9,18,0,203.0,26.0,3.4,15.0,41.0,20.32,6.92
2016,9,9,18,15,101.5,13.0,3.25,15.0,20.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,17.5,4.5,2.1,14.5,5.0,0.0,0.0
2016,9,10,6,0,35.0,9.0,2.1,15.0,10.0,15.7,0.0
2016,9,10,6,15,138.0,26.5,2.1,15.0,42.5,73.96,38.74
2016,9,10,6,30,241.0,44.0,2.1,15.0,75.0,134.5,98.15
2016,9,10,6,45,323.5,57.5,2.1,15.0,120.0,192.01,148.73
2016,9,10,7,0,406.0,71.0,2.1,15.0,165.0,258.34,206.4
2016,9,10,7,15,203.0,62.0,2.1,15.0,109.0,173.06,140.26
2016,9,10,7,30,0.0,53.0,2.1,15.0,53.0,51.2,37.93
2016,9,10,7,45,0.0,65.0,2.1,15.5,65.0,62.82,47.68
2016,9,10,8,0,0.0,77.0,2.1,16.0,77.0,74.46,57.18
2016,9,10,8,15,0.0,94.5,2.1,16.0,94.5,91.86,71.46
2016,9,10,8,30,0.0,112.0,2.1,16.0,112.0,109.33,85.61
2016,9,10,8,45,0.0,132.5,2.1,16.5,132.5,129.87,101.94
2016,9,10,9,0,0.0,153.0,2.1,17.0,153.0,150.45,118.04
2016,9,10,9,15,0.5,162.0,2.1,17.0,162.5,159.68,125.11
2016,9,10,9,30,1.0,171.0,2.1,17.0,172.0,168.96,132.23
2016,9,10,9,45,4.5,192.5,2.15,17.0,196.0,193.54,151.63
2016,9,10,10,0,8.0,214.0,2.2,17.0,220.0,218.28,170.96
2016,9,10,10,15,11.5,237.5,2.2,17.0,246.5,245.16,191.78
2016,9,10,10,30,15.0,261.0,2.2,17.0,273.0,272.1,212.46
2016,9,10,10,45,29.5,302.5,2.25,17.5,326.5,336.13,261.36
2016,9,10,11,0,44.0,344.0,2.3,18.0,380.0,392.75,303.56
2016,9,10,11,15,39.0,341.5,2.3,18.0,374.0,384.36,296.58
2016,9,10,11,30,34.0,339.0,2.3,18.0,368.0,375.87,289.88
2016,9,10,11,45,33.5,340.0,2.35,18.0,368.0,375.14,289.3
2016,9,10,12,0,33.0,341.0,2.4,18.0,368.0,374.26,288.64
2016,9,10,12,15,33.0,340.5,2.4,18.0,368.5,372.15,287.04
2016,9,10,12,30,33.0,340.0,2.4,18.0,369.0,369.89,285.39
2016,9,10,12,45,44.0,351.5,2.45,18.0,389.0,389.26,300.49
2016,9,10,13,0,55.0,363.0,2.5,18.0,409.0,407.81,314.87
2016,9,10,13,15,47.0,345.0,2.5,18.0,383.5,380.23,294.05
2016,9,10,13,30,39.0,327.0,2.5,18.0,358.0,353.17,273.73
2016,9,10,13,45,50.5,328.5,2.55,18.0,367.0,360.68,280.23
2016,9,10,14,0,62.0,330.0,2.6,18.0,376.0,367.12,285.76
2016,9,10,14,15,52.0,307.0,2.6,18.0,344.5,333.97,260.56
2016,9,10,14,30,42.0,284.0,2.6,18.0,313.0,301.75,236.05
2016,9,10,14,45,38.0,265.0,2.6,18.0,290.0,277.92,217.96
2016,9,10,15,0,34.0,246.0,2.6,18.0,267.0,254.54,200.07
2016,9,10,15,15,21.0,213.5,2.6,18.0,226.5,215.03,169.21
2016,9,10,15,30,8.0,181.0,2.6,18.0,186.0,176.88,139.19
2016,9,10,15,45,5.0,165.5,2.65,18.0,169.0,160.08,126.13
2016,9,10,16,0,2.0,150.0,2.7,18.0,152.0,143.64,113.22
2016,9,10,16,15,1.0,122.5,2.75,17.5,123.5,117.14,92.08
2016,9,10,16,30,0.0,95.0,2.8,17.0,95.0,90.93,70.82
2016,9,10,16,45,0.0,79.5,2.85,17.0,79.5,76.14,58.6
2016,9,10,17,0,0.0,64.0,2.9,17.0,64.0,61.44,46.23
2016,9,10,17,15,159.0,60.5,2.95,16.5,88.0,59.03,39.34
2016,9,10,17,30,318.0,57.0,3.0,16.0,112.0,42.82,31.79
2016,9,10,17,45,222.0,40.5,3.1,16.0,72.5,31.09,20.68
2016,9,10,18,0,126.0,24.0,3.2,16.0,33.0,18.75,4.05
2016,9,10,18,15,63.0,12.0,3.1,16.0,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.5,15.0,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,2.5,15.0,8.0,12.92,0.0
2016,9,11,6,15,115.5,26.5,2.45,15.0,39.5,67.86,33.23
2016,9,11,6,30,205.0,45.0,2.4,15.0,71.0,124.65,90.79
2016,9,11,6,45,285.5,60.0,2.35,15.5,115.0,181.03,139.97
2016,9,11,7,0,366.0,75.0,2.3,16.0,159.0,246.04,195.93
2016,9,11,7,15,183.0,63.5,2.15,16.0,105.5,158.56,127.76
2016,9,11,7,30,0.0,52.0,2.0,16.0,52.0,50.23,36.96
2016,9,11,7,45,0.0,63.5,1.9,16.0,63.5,61.37,46.37
2016,9,11,8,0,0.0,75.0,1.8,16.0,75.0,72.52,55.56
2016,9,11,8,15,0.0,97.5,1.7,16.0,97.5,94.92,73.99
2016,9,11,8,30,0.0,120.0,1.6,16.0,120.0,117.5,92.29
2016,9,11,8,45,0.0,136.0,1.55,16.5,136.0,133.48,104.78
2016,9,11,9,0,0.0,152.0,1.5,17.0,152.0,149.46,117.11
2016,9,11,9,15,0.0,160.0,1.5,17.0,160.0,157.27,123.01
2016,9,11,9,30,0.0,168.0,1.5,17.0,168.0,165.11,128.94
2016,9,11,9,45,0.5,170.0,1.55,17.0,170.5,167.31,130.43
2016,9,11,10,0,1.0,172.0,1.6,17.0,173.0,169.57,132.0
2016,9,11,10,15,4.5,194.5,1.6,17.0,198.0,195.21,152.18
2016,9,11,10,30,8.0,217.0,1.6,17.0,223.0,220.96,172.19
2016,9,11,10,45,8.5,224.5,1.65,17.5,231.5,228.81,177.73
2016,9,11,11,0,9.0,232.0,1.7,18.0,240.0,236.62,183.29
2016,9,11,11,15,17.5,275.0,1.75,18.0,289.5,287.68,222.7
2016,9,11,11,30,26.0,318.0,1.8,18.0,339.0,346.49,267.21
2016,9,11,11,45,25.0,318.0,1.9,18.0,339.0,337.13,259.91
2016,9,11,12,0,24.0,318.0,2.0,18.0,339.0,335.45,258.74
2016,9,11,12,15,24.5,317.5,2.05,18.0,338.5,334.56,258.16
2016,9,11,12,30,25.0,317.0,2.1,18.0,338.0,333.56,257.54
2016,9,11,12,45,47.0,345.0,2.2,18.0,384.0,385.2,297.42
2016,9,11,13,0,69.0,373.0,2.3,18.0,430.0,429.67,331.32
2016,9,11,13,15,71.0,363.0,2.4,18.0,420.0,417.82,322.77
2016,9,11,13,30,73.0,353.0,2.5,18.0,410.0,405.72,314.28
2016,9,11,13,45,45.5,308.0,2.7,18.0,343.5,336.58,261.86
2016,9,11,14,0,18.0,263.0,2.9,18.0,277.0,267.98,208.99
2016,9,11,14,15,11.0,228.0,3.05,17.5,236.5,228.13,178.61
2016,9,11,14,30,4.0,193.0,3.2,17.0,196.0,189.08,148.28
2016,9,11,14,45,2.0,178.0,3.35,17.0,179.5,173.0,135.79
2016,9,11,15,0,0.0,163.0,3.5,17.0,163.0,157.16,123.39
2016,9,11,15,15,0.0,150.5,3.6,17.0,150.5,144.94,113.86
2016,9,11,15,30,0.0,138.0,3.7,17.0,138.0,132.77,104.31
2016,9,11,15,45,0.0,127.0,3.8,17.0,127.0,122.05,95.87
2016,9,11,16,0,0.0,116.0,3.9,17.0,116.0,111.34,87.37
2016,9,11,16,15,0.0,95.5,4.0,16.5,95.5,91.81,71.58
2016,9,11,16,30,0.0,75.0,4.1,16.0,75.0,72.36,55.61
2016,9,11,16,45,240.0,75.5,4.2,16.0,140.0,103.83,71.78
2016,9,11,17,0,480.0,76.0,4.3,16.0,205.0,113.34,69.62
2016,9,11,17,15,408.5,65.0,4.35,15.5,158.0,69.85,41.84
2016,9,11,17,30,337.0,54.0,4.4,15.0,111.0,40.59,29.9
2016,9,11,17,45,234.5,38.5,4.45,15.0,71.5,29.6,19.31
2016,9,11,18,0,132.0,23.0,4.5,15.0,32.0,18.03,1.11
2016,9,11,18,15,66.0,11.5,4.4,15.0,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,17.5,5.5,3.75,14.0,5.5,0.0,0.0
2016,9,12,6,0,35.0,11.0,3.8,14.0,11.0,17.58,0.0
2016,9,12,6,15,171.5,26.5,3.85,14.0,45.5,81.28,37.2
2016,9,12,6,30,308.0,42.0,3.9,14.0,80.0,152.2,110.64
2016,9,12,6,45,402.5,52.5,4.0,14.5,127.5,215.09,166.69
2016,9,12,7,0,497.0,63.0,4.1,15.0,175.0,287.73,230.33
2016,9,12,7,15,254.0,89.0,4.1,15.0,147.0,221.43,180.5
2016,9,12,7,30,11.0,115.0,4.1,15.0,119.0,121.68,97.31
2016,9,12,7,45,16.0,134.0,4.2,15.5,140.5,143.99,115.81
2016,9,12,8,0,21.0,153.0,4.3,16.0,162.0,166.74,134.23
2016,9,12,8,15,10.5,145.5,4.35,16.0,150.0,151.49,121.09
2016,9,12,8,30,0.0,138.0,4.4,16.0,138.0,136.05,107.75
2016,9,12,8,45,13.0,180.0,4.45,16.0,188.0,188.61,150.78
2016,9,12,9,0,26.0,222.0,4.5,16.0,238.0,242.33,194.03
2016,9,12,9,15,18.0,217.5,4.55,16.0,229.0,231.07,184.17
2016,9,12,9,30,10.0,213.0,4.6,16.0,220.0,219.58,174.28
2016,9,12,9,45,14.0,234.5,4.65,16.0,245.0,244.88,194.28
2016,9,12,10,0,18.0,256.0,4.7,16.0,270.0,270.29,214.18
2016,9,12,10,15,10.5,216.5,4.7,16.0,225.0,222.9,175.95
2016,9,12,10,30,3.0,177.0,4.7,16.0,180.0,176.12,138.11
2016,9,12,10,45,9.5,225.5,4.75,16.5,233.5,230.75,181.51
2016,9,12,11,0,16.0,274.0,4.8,17.0,287.0,285.68,224.29
2016,9,12,11,15,11.0,233.0,4.85,17.0,242.0,239.24,187.46
2016,9,12,11,30,6.0,192.0,4.9,17.0,197.0,193.38,150.98
2016,9,12,11,45,27.5,278.5,5.0,17.0,302.0,305.82,240.33
2016,9,12,12,0,49.0,365.0,5.1,17.0,407.0,413.81,324.04
2016,9,12,12,15,74.0,381.0,5.25,16.5,443.5,450.88,353.8
2016,9,12,12,30,99.0,397.0,5.4,16.0,480.0,486.73,382.8
2016,9,12,12,45,67.0,364.5,5.55,16.0,420.0,422.29,332.65
2016,9,12,13,0,35.0,332.0,5.7,16.0,360.0,359.52,283.42
2016,9,12,13,15,35.0,324.5,5.8,16.0,352.5,349.78,276.23
2016,9,12,13,30,35.0,317.0,5.9,16.0,345.0,339.97,268.9
2016,9,12,13,45,43.5,317.5,6.05,16.0,351.0,344.36,272.99
2016,9,12,14,0,52.0,318.0,6.2,16.0,357.0,347.93,276.42
2016,9,12,14,15,42.0,293.5,6.15,16.0,324.0,313.85,249.61
2016,9,12,14,30,32.0,269.0,6.1,16.0,291.0,280.77,223.52
2016,9,12,14,45,17.5,224.5,6.1,16.0,236.5,226.61,180.33
2016,9,12,15,0,3.0,180.0,6.1,16.0,182.0,175.0,138.78
2016,9,12,15,15,1.5,152.0,6.05,15.5,153.0,147.09,116.6
2016,9,12,15,30,0.0,124.0,6.0,15.0,124.0,119.48,94.36
2016,9,12,15,45,0.0,108.0,5.95,15.0,108.0,104.08,81.86
2016,9,12,16,0,0.0,92.0,5.9,15.0,92.0,88.75,69.3
2016,9,12,16,15,0.0,70.5,5.9,15.0,70.5,68.15,52.18
2016,9,12,16,30,0.0,49.0,5.9,15.0,49.0,47.33,34.67
2016,9,12,16,45,0.0,41.0,5.9,15.0,41.0,39.59,28.13
2016,9,12,17,0,0.0,33.0,5.9,15.0,33.0,31.85,21.5
2016,9,12,17,15,0.0,25.5,5.8,14.5,25.5,24.6,15.23
2016,9,12,17,30,0.0,18.0,5.7,14.0,18.0,17.36,9.6
2016,9,12,17,45,0.0,11.5,5.65,14.0,11.5,11.09,3.64
2016,9,12,18,0,0.0,5.0,5.6,14.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,5.5,14.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,6,15,13.5,20.5,2.95,16.0,22.5,24.4,6.81
2016,9,13,6,30,27.0,41.0,3.0,16.0,45.0,52.56,36.23
2016,9,13,6,45,47.5,63.0,3.05,16.0,73.0,85.09,64.47
2016,9,13,7,0,68.0,85.0,3.1,16.0,101.0,119.27,94.04
2016,9,13,7,15,82.0,108.0,3.1,16.0,131.5,158.76,127.79
2016,9,13,7,30,96.0,131.0,3.1,16.0,162.0,194.61,158.02
2016,9,13,7,45,109.5,151.5,3.1,16.5,193.0,228.32,185.62
2016,9,13,8,0,123.0,172.0,3.1,17.0,224.0,263.06,213.45
2016,9,13,8,15,398.0,147.0,3.1,17.0,343.0,432.9,353.24
2016,9,13,8,30,673.0,122.0,3.1,17.0,462.0,615.0,496.72
2016,9,13,8,45,523.5,174.5,3.15,17.0,454.0,585.51,470.02
2016,9,13,9,0,374.0,227.0,3.2,17.0,446.0,538.24,430.43
2016,9,13,9,15,560.5,184.5,3.2,17.0,538.5,659.88,525.8
2016,9,13,9,30,747.0,142.0,3.2,17.0,631.0,786.59,618.98
2016,9,13,9,45,758.5,146.0,3.2,17.5,665.5,818.89,638.72
2016,9,13,10,0,770.0,150.0,3.2,18.0,700.0,848.92,657.38
2016,9,13,10,15,779.5,152.0,3.2,18.0,728.5,869.01,670.21
2016,9,13,10,30,789.0,154.0,3.2,18.0,757.0,889.97,683.76
2016,9,13,10,45,697.5,203.5,3.2,18.0,747.0,870.41,669.13
2016,9,13,11,0,606.0,253.0,3.2,18.0,737.0,840.98,646.17
2016,9,13,11,15,441.5,320.0,3.25,18.0,676.0,757.46,582.24
2016,9,13,11,30,277.0,387.0,3.3,18.0,615.0,666.67,512.23
2016,9,13,11,45,549.0,272.0,3.35,18.5,727.0,799.25,615.47
2016,9,13,12,0,821.0,157.0,3.4,19.0,839.0,919.23,700.55
2016,9,13,12,15,820.0,156.5,3.35,19.0,836.0,906.1,690.2
2016,9,13,12,30,819.0,156.0,3.3,19.0,833.0,889.9,678.93
2016,9,13,12,45,819.5,153.5,3.3,19.0,823.5,869.94,665.48
2016,9,13,13,0,820.0,151.0,3.3,19.0,814.0,847.03,650.03
2016,9,13,13,15,814.0,150.0,3.15,19.0,795.5,817.51,629.12
2016,9,13,13,30,808.0,149.0,3.0,19.0,777.0,785.59,606.57
2016,9,13,13,45,803.0,145.0,2.95,19.0,751.5,749.19,581.33
2016,9,13,14,0,798.0,141.0,2.9,19.0,726.0,710.69,553.87
2016,9,13,14,15,786.0,139.0,2.85,19.0,693.5,667.57,521.8
2016,9,13,14,30,774.0,137.0,2.8,19.0,661.0,623.27,488.25
2016,9,13,14,45,760.0,132.5,2.75,19.0,622.5,573.72,450.13
2016,9,13,15,0,746.0,128.0,2.7,19.0,584.0,524.1,411.05
2016,9,13,15,15,725.0,124.0,2.65,18.5,540.0,471.35,369.25
2016,9,13,15,30,704.0,120.0,2.6,18.0,496.0,419.32,326.76
2016,9,13,15,45,679.0,114.0,2.6,18.0,449.0,364.88,280.76
2016,9,13,16,0,654.0,108.0,2.6,18.0,402.0,312.17,235.12
2016,9,13,16,15,615.5,101.5,2.55,18.0,351.5,257.36,187.53
2016,9,13,16,30,577.0,95.0,2.5,18.0,301.0,206.35,143.28
2016,9,13,16,45,525.0,86.0,2.5,18.0,250.5,155.0,100.82
2016,9,13,17,0,473.0,77.0,2.5,18.0,200.0,109.58,66.53
2016,9,13,17,15,394.5,65.5,2.5,17.5,152.0,65.94,40.05
2016,9,13,17,30,316.0,54.0,2.5,17.0,104.0,40.98,29.83
2016,9,13,17,45,205.0,37.5,2.55,17.0,65.0,29.09,18.18
2016,9,13,18,0,94.0,21.0,2.6,17.0,26.0,16.57,0.0
2016,9,13,18,15,47.0,10.5,2.65,16.5,13.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,96.0,21.5,1.95,15.0,33.0,55.31,18.2
2016,9,14,6,30,192.0,43.0,1.9,15.0,66.0,118.2,84.88
2016,9,14,6,45,276.0,59.5,1.9,15.5,110.5,176.42,135.64
2016,9,14,7,0,360.0,76.0,1.9,16.0,155.0,243.63,193.25
2016,9,14,7,15,418.5,88.5,1.8,16.0,204.0,302.92,244.2
2016,9,14,7,30,477.0,101.0,1.7,16.0,253.0,367.51,298.05
2016,9,14,7,45,526.5,108.5,1.6,16.5,303.5,426.18,345.05
2016,9,14,8,0,576.0,116.0,1.5,17.0,354.0,491.46,395.3
2016,9,14,8,15,608.0,123.0,1.4,17.0,402.5,545.24,435.72
2016,9,14,8,30,640.0,130.0,1.3,17.0,451.0,599.91,475.5
2016,9,14,8,45,669.5,133.0,1.25,17.5,497.0,648.92,509.44
2016,9,14,9,0,699.0,136.0,1.2,18.0,543.0,697.88,542.24
2016,9,14,9,15,717.5,140.0,1.15,18.0,583.0,738.81,568.56
2016,9,14,9,30,736.0,144.0,1.1,18.0,623.0,778.35,593.52
2016,9,14,9,45,803.0,121.5,1.05,18.0,670.5,825.07,622.93
2016,9,14,10,0,870.0,99.0,1.0,18.0,718.0,869.77,650.33
2016,9,14,10,15,878.0,100.5,1.05,18.0,746.5,893.33,665.04
2016,9,14,10,30,886.0,102.0,1.1,18.0,775.0,913.86,678.1
2016,9,14,10,45,893.0,102.0,1.15,18.5,796.5,928.67,686.25
2016,9,14,11,0,900.0,102.0,1.2,19.0,818.0,940.2,692.4
2016,9,14,11,15,903.5,103.0,1.3,19.0,831.5,946.17,697.2
2016,9,14,11,30,907.0,104.0,1.4,19.0,845.0,948.66,699.89
2016,9,14,11,45,910.0,103.5,1.55,19.0,851.0,945.57,699.75
2016,9,14,12,0,913.0,103.0,1.7,19.0,857.0,938.96,697.33
2016,9,14,12,15,912.5,102.5,1.9,19.0,854.5,925.72,691.08
2016,9,14,12,30,912.0,102.0,2.1,19.0,852.0,909.09,682.41
2016,9,14,12,45,905.0,104.0,2.3,19.0,840.0,886.17,669.27
2016,9,14,13,0,898.0,106.0,2.5,19.0,828.0,860.29,653.87
2016,9,14,13,15,893.5,105.5,2.65,19.0,809.5,831.07,635.52
2016,9,14,13,30,889.0,105.0,2.8,19.0,791.0,799.12,615.01
2016,9,14,13,45,883.0,103.0,2.95,19.0,765.5,761.96,590.52
2016,9,14,14,0,877.0,101.0,3.1,19.0,740.0,722.5,564.03
2016,9,14,14,15,867.5,99.0,3.15,19.0,707.5,678.61,532.77
2016,9,14,14,30,858.0,97.0,3.2,19.0,675.0,633.1,498.39
2016,9,14,14,45,845.5,94.5,3.3,19.0,636.0,583.98,460.54
2016,9,14,15,0,833.0,92.0,3.4,19.0,597.0,533.22,420.33
2016,9,14,15,15,815.0,89.5,3.4,19.0,553.0,479.6,376.49
2016,9,14,15,30,797.0,87.0,3.4,19.0,509.0,426.2,331.57
2016,9,14,15,45,773.5,83.0,3.45,19.0,460.5,369.79,283.19
2016,9,14,16,0,750.0,79.0,3.5,19.0,412.0,314.76,234.78
2016,9,14,16,15,716.0,74.5,3.55,18.5,361.0,258.15,185.08
2016,9,14,16,30,682.0,70.0,3.6,18.0,310.0,202.59,136.34
2016,9,14,16,45,633.5,64.0,3.65,18.0,258.5,148.72,91.08
2016,9,14,17,0,585.0,58.0,3.7,18.0,207.0,100.16,54.56
2016,9,14,17,15,508.0,50.0,3.75,17.5,157.5,54.41,28.84
2016,9,14,17,30,431.0,42.0,3.8,17.0,108.0,31.37,21.46
2016,9,14,17,45,303.0,30.0,3.85,17.0,67.0,23.22,13.05
2016,9,14,18,0,175.0,18.0,3.9,17.0,26.0,14.42,0.0
2016,9,14,18,15,87.5,9.0,3.8,16.5,13.0,8.85,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,190.0,16.5,1.95,15.0,38.5,73.01,19.72
2016,9,15,6,30,380.0,33.0,2.0,15.0,77.0,163.41,115.69
2016,9,15,6,45,472.5,41.5,2.05,15.5,125.0,226.44,172.66
2016,9,15,7,0,565.0,50.0,2.1,16.0,173.0,299.03,236.02
2016,9,15,7,15,282.5,63.0,2.15,16.0,124.5,210.0,169.58
2016,9,15,7,30,0.0,76.0,2.2,16.0,76.0,74.31,57.16
2016,9,15,7,45,0.0,90.5,2.25,16.5,90.5,88.75,69.19
2016,9,15,8,0,0.0,105.0,2.3,17.0,105.0,103.19,80.84
2016,9,15,8,15,0.0,121.5,2.35,17.0,121.5,119.7,94.18
2016,9,15,8,30,0.0,138.0,2.4,17.0,138.0,136.21,107.36
2016,9,15,8,45,0.0,152.0,2.5,17.0,152.0,150.12,118.31
2016,9,15,9,0,0.0,166.0,2.6,17.0,166.0,164.04,129.2
2016,9,15,9,15,4.0,186.5,2.7,17.0,189.5,187.84,148.1
2016,9,15,9,30,8.0,207.0,2.8,17.0,213.0,211.87,167.01
2016,9,15,9,45,12.5,228.0,2.9,17.5,237.5,237.01,186.33
2016,9,15,10,0,17.0,249.0,3.0,18.0,262.0,262.3,205.56
2016,9,15,10,15,19.5,265.0,3.1,18.0,280.0,280.73,219.62
2016,9,15,10,30,22.0,281.0,3.2,18.0,298.0,299.14,233.65
2016,9,15,10,45,26.0,297.5,3.3,18.0,318.0,327.89,255.63
2016,9,15,11,0,30.0,314.0,3.4,18.0,338.0,348.2,271.04
2016,9,15,11,15,41.0,336.0,3.55,18.0,369.5,380.55,295.92
2016,9,15,11,30,52.0,358.0,3.7,18.0,401.0,412.58,320.4
2016,9,15,11,45,53.5,359.5,3.85,18.0,403.5,413.92,321.39
2016,9,15,12,0,55.0,361.0,4.0,18.0,406.0,415.02,322.37
2016,9,15,12,15,50.0,354.5,4.2,18.0,395.5,401.78,312.37
2016,9,15,12,30,45.0,348.0,4.4,18.0,385.0,388.58,302.54
2016,9,15,12,45,43.5,343.0,4.6,18.0,378.5,379.98,296.31
2016,9,15,13,0,42.0,338.0,4.8,18.0,372.0,371.32,290.03
2016,9,15,13,15,43.0,331.5,4.95,18.0,365.5,363.11,284.14
2016,9,15,13,30,44.0,325.0,5.1,18.0,359.0,354.75,278.12
2016,9,15,13,45,44.0,314.0,5.25,18.0,347.0,341.01,267.92
2016,9,15,14,0,44.0,303.0,5.4,18.0,335.0,327.22,257.65
2016,9,15,14,15,48.0,293.0,5.5,18.0,327.0,317.0,250.18
2016,9,15,14,30,52.0,283.0,5.6,18.0,319.0,306.34,242.32
2016,9,15,14,45,51.0,267.0,5.7,18.0,300.0,286.63,227.15
2016,9,15,15,0,50.0,251.0,5.8,18.0,281.0,267.0,211.94
2016,9,15,15,15,48.5,232.5,5.85,17.5,260.0,244.88,194.96
2016,9,15,15,30,47.0,214.0,5.9,17.0,239.0,222.94,177.9
2016,9,15,15,45,44.5,194.0,5.95,17.0,215.5,199.47,159.03
2016,9,15,16,0,42.0,174.0,6.0,17.0,192.0,176.33,140.26
2016,9,15,16,15,350.5,124.5,6.0,16.5,248.0,203.78,153.82
2016,9,15,16,30,659.0,75.0,6.0,16.0,304.0,199.57,136.07
2016,9,15,16,45,603.5,69.0,6.0,16.0,252.0,146.16,91.13
2016,9,15,17,0,548.0,63.0,6.0,16.0,200.0,98.94,55.93
2016,9,15,17,15,465.5,54.0,5.9,15.5,150.5,54.66,31.27
2016,9,15,17,30,383.0,45.0,5.8,15.0,101.0,34.62,24.38
2016,9,15,17,45,250.0,31.0,5.7,15.0,61.5,24.56,13.79
2016,9,15,18,0,117.0,17.0,5.6,15.0,22.0,16.71,0.0
2016,9,15,18,15,58.5,8.5,5.55,15.0,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,9.0,2.2,14.0,9.0,8.68,0.0
2016,9,16,6,30,0.0,18.0,2.0,14.0,18.0,17.36,8.37
2016,9,16,6,45,0.0,30.0,1.85,14.5,30.0,28.96,18.65
2016,9,16,7,0,0.0,42.0,1.7,15.0,42.0,40.57,28.76
2016,9,16,7,15,0.0,55.0,1.6,15.0,55.0,53.15,39.62
2016,9,16,7,30,0.0,68.0,1.5,15.0,68.0,66.03,50.58
2016,9,16,7,45,0.0,81.0,1.4,15.5,81.0,78.94,61.24
2016,9,16,8,0,0.0,94.0,1.3,16.0,94.0,91.84,71.7
2016,9,16,8,15,0.0,106.5,1.25,16.0,106.5,104.24,81.71
2016,9,16,8,30,0.0,119.0,1.2,16.0,119.0,116.64,91.61
2016,9,16,8,45,2.0,149.0,1.2,16.5,150.5,148.51,117.07
2016,9,16,9,0,4.0,179.0,1.2,17.0,182.0,180.62,142.18
2016,9,16,9,15,23.0,221.5,1.2,17.0,237.0,239.46,188.79
2016,9,16,9,30,42.0,264.0,1.2,17.0,292.0,308.49,242.1
2016,9,16,9,45,53.0,287.0,1.2,17.5,323.5,342.62,267.05
2016,9,16,10,0,64.0,310.0,1.2,18.0,355.0,376.99,291.97
2016,9,16,10,15,135.0,334.0,1.3,18.0,434.0,474.47,366.01
2016,9,16,10,30,206.0,358.0,1.4,18.0,513.0,564.5,432.45
2016,9,16,10,45,254.5,359.5,1.5,18.5,556.5,619.26,471.28
2016,9,16,11,0,303.0,361.0,1.6,19.0,600.0,664.83,503.52
2016,9,16,11,15,329.0,360.5,1.85,19.0,624.0,686.83,520.59
2016,9,16,11,30,355.0,360.0,2.1,19.0,648.0,707.52,536.89
2016,9,16,11,45,640.0,229.0,2.4,19.0,752.0,835.15,636.38
2016,9,16,12,0,925.0,98.0,2.7,19.0,856.0,939.17,709.26
2016,9,16,12,15,664.5,220.0,2.95,19.0,764.0,829.57,634.59
2016,9,16,12,30,404.0,342.0,3.2,19.0,672.0,706.79,542.02
2016,9,16,12,45,388.5,344.0,3.45,19.0,657.0,685.09,527.81
2016,9,16,13,0,373.0,346.0,3.7,19.0,642.0,662.57,512.1
2016,9,16,13,15,288.5,355.5,3.75,19.0,582.0,591.87,458.65
2016,9,16,13,30,204.0,365.0,3.8,19.0,522.0,521.18,404.72
2016,9,16,13,45,206.5,350.5,3.9,19.0,504.5,499.44,389.34
2016,9,16,14,0,209.0,336.0,4.0,19.0,487.0,477.04,373.05
2016,9,16,14,15,189.5,321.5,3.95,19.0,454.0,439.51,344.46
2016,9,16,14,30,170.0,307.0,3.9,19.0,421.0,403.19,316.62
2016,9,16,14,45,201.5,284.5,3.85,19.0,411.5,389.73,306.9
2016,9,16,15,0,233.0,262.0,3.8,19.0,402.0,373.13,294.19
2016,9,16,15,15,230.0,242.5,3.7,18.5,371.5,339.69,268.16
2016,9,16,15,30,227.0,223.0,3.6,18.0,341.0,306.28,241.64
2016,9,16,15,45,222.0,201.5,3.55,18.0,308.0,270.41,212.23
2016,9,16,16,0,217.0,180.0,3.5,18.0,275.0,234.94,182.68
2016,9,16,16,15,450.0,124.0,3.45,18.0,288.5,227.31,167.98
2016,9,16,16,30,683.0,68.0,3.4,18.0,302.0,195.1,129.55
2016,9,16,16,45,629.0,62.5,3.35,18.0,249.5,141.23,84.93
2016,9,16,17,0,575.0,57.0,3.3,18.0,197.0,93.31,50.09
2016,9,16,17,15,494.0,48.5,3.25,17.5,148.0,48.25,26.31
2016,9,16,17,30,413.0,40.0,3.2,17.0,99.0,30.18,20.29
2016,9,16,17,45,274.5,27.5,3.2,16.5,59.5,21.43,10.69
2016,9,16,18,0,136.0,15.0,3.2,16.0,20.0,14.74,0.0
2016,9,16,18,15,68.0,7.5,3.15,16.0,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,6,15,175.5,16.0,2.0,14.0,35.5,67.72,5.42
2016,9,17,6,30,351.0,32.0,1.9,14.0,71.0,152.82,107.17
2016,9,17,6,45,448.5,41.0,1.8,14.5,118.5,216.23,164.78
2016,9,17,7,0,546.0,50.0,1.7,15.0,166.0,289.8,228.78
2016,9,17,7,15,604.0,56.0,1.55,15.0,217.0,351.35,282.57
2016,9,17,7,30,662.0,62.0,1.4,15.0,268.0,417.7,338.22
2016,9,17,7,45,331.0,87.0,1.3,15.5,190.0,290.72,237.38
2016,9,17,8,0,0.0,112.0,1.2,16.0,112.0,110.62,86.79
2016,9,17,8,15,3.5,138.5,1.1,16.0,140.0,139.91,111.04
2016,9,17,8,30,7.0,165.0,1.0,16.0,168.0,169.5,134.64
2016,9,17,8,45,17.0,191.0,0.95,16.5,200.5,203.49,161.28
2016,9,17,9,0,27.0,217.0,0.9,17.0,233.0,238.13,187.89
2016,9,17,9,15,37.0,241.5,1.0,17.0,265.0,280.12,220.31
2016,9,17,9,30,47.0,266.0,1.1,17.0,297.0,314.88,246.77
2016,9,17,9,45,43.5,277.5,1.2,17.5,307.5,324.26,252.82
2016,9,17,10,0,40.0,289.0,1.3,18.0,318.0,333.36,258.78
2016,9,17,10,15,47.5,308.0,1.55,18.0,343.5,359.99,279.19
2016,9,17,10,30,55.0,327.0,1.8,18.0,369.0,386.59,299.39
2016,9,17,10,45,95.5,353.0,2.05,18.5,427.5,450.43,347.82
2016,9,17,11,0,136.0,379.0,2.3,19.0,486.0,523.01,401.54
2016,9,17,11,15,100.0,372.5,2.6,19.0,452.0,473.32,364.08
2016,9,17,11,30,64.0,366.0,2.9,19.0,418.0,431.99,332.77
2016,9,17,11,45,83.0,378.0,3.2,19.0,446.0,460.09,354.9
2016,9,17,12,0,102.0,390.0,3.5,19.0,474.0,487.46,376.13
2016,9,17,12,15,104.5,386.5,3.7,19.0,472.0,483.12,373.21
2016,9,17,12,30,107.0,383.0,3.9,19.0,470.0,478.35,370.13
2016,9,17,12,45,105.5,377.5,4.1,19.0,462.5,467.69,362.52
2016,9,17,13,0,104.0,372.0,4.3,19.0,455.0,456.76,354.78
2016,9,17,13,15,113.0,365.0,4.35,19.0,453.0,456.69,355.32
2016,9,17,13,30,122.0,358.0,4.4,19.0,451.0,450.87,351.52
2016,9,17,13,45,120.0,346.5,4.5,19.0,435.5,431.62,337.35
2016,9,17,14,0,118.0,335.0,4.6,19.0,420.0,412.23,323.02
2016,9,17,14,15,101.5,315.0,4.6,19.0,385.5,373.09,293.0
2016,9,17,14,30,85.0,295.0,4.6,19.0,351.0,337.72,265.72
2016,9,17,14,45,84.5,277.0,4.7,19.0,330.0,314.74,248.25
2016,9,17,15,0,84.0,259.0,4.8,19.0,309.0,291.74,230.52
2016,9,17,15,15,82.5,239.5,4.8,19.0,285.5,266.87,211.04
2016,9,17,15,30,81.0,220.0,4.8,19.0,262.0,242.13,191.42
2016,9,17,15,45,405.5,149.5,4.8,19.0,327.0,287.01,223.14
2016,9,17,16,0,730.0,79.0,4.8,19.0,392.0,299.17,222.61
2016,9,17,16,15,693.0,74.0,4.75,18.5,341.5,240.9,171.17
2016,9,17,16,30,656.0,69.0,4.7,18.0,291.0,187.81,124.6
2016,9,17,16,45,600.5,63.5,4.7,18.0,239.5,135.49,81.53
2016,9,17,17,0,545.0,58.0,4.7,18.0,188.0,89.35,48.45
2016,9,17,17,15,461.5,49.0,4.65,17.5,140.0,45.9,26.08
2016,9,17,17,30,378.0,40.0,4.6,17.0,92.0,30.54,20.48
2016,9,17,17,45,189.0,28.5,4.55,17.0,54.5,22.17,10.4
2016,9,17,18,0,0.0,17.0,4.5,17.0,17.0,16.71,0.0
2016,9,17,18,15,0.0,8.5,4.4,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,170.5,15.5,0.85,16.0,34.0,65.34,0.0
2016,9,18,6,30,341.0,31.0,0.9,16.0,68.0,148.37,102.15
2016,9,18,6,45,437.0,40.5,1.0,16.5,114.5,211.05,158.73
2016,9,18,7,0,533.0,50.0,1.1,17.0,161.0,283.79,221.33
2016,9,18,7,15,592.0,56.5,1.05,17.0,212.0,345.59,274.6
2016,9,18,7,30,651.0,63.0,1.0,17.0,263.0,412.31,329.92
2016,9,18,7,45,691.0,67.5,0.95,17.5,314.5,468.75,374.68
2016,9,18,8,0,731.0,72.0,0.9,18.0,366.0,529.3,420.57
2016,9,18,8,15,759.0,75.5,0.9,18.5,415.0,582.65,459.63
2016,9,18,8,30,787.0,79.0,0.9,19.0,464.0,636.22,497.38
2016,9,18,8,45,807.0,82.0,0.9,19.5,510.0,683.32,527.83
2016,9,18,9,0,827.0,85.0,0.9,20.0,556.0,729.35,556.88
2016,9,18,9,15,842.0,87.0,1.0,20.5,596.5,764.29,579.08
2016,9,18,9,30,857.0,89.0,1.1,21.0,637.0,801.8,602.93
2016,9,18,9,45,878.0,86.5,1.2,21.5,674.5,837.11,625.05
2016,9,18,10,0,899.0,84.0,1.3,22.0,712.0,870.28,645.61
2016,9,18,10,15,906.5,85.0,1.5,22.0,740.0,893.07,661.82
2016,9,18,10,30,914.0,86.0,1.7,22.0,768.0,912.71,676.05
2016,9,18,10,45,918.5,87.5,1.95,22.5,789.0,926.91,685.97
2016,9,18,11,0,923.0,89.0,2.2,23.0,810.0,937.65,693.55
2016,9,18,11,15,926.5,89.5,2.4,23.0,823.0,942.86,698.31
2016,9,18,11,30,930.0,90.0,2.6,23.0,836.0,944.49,700.78
2016,9,18,11,45,930.5,90.5,2.85,23.0,841.0,939.8,699.49
2016,9,18,12,0,931.0,91.0,3.1,23.0,846.0,931.54,695.78
2016,9,18,12,15,930.0,91.0,3.25,23.0,843.0,917.89,687.71
2016,9,18,12,30,929.0,91.0,3.4,23.0,840.0,900.81,677.34
2016,9,18,12,45,925.5,91.0,3.6,23.0,828.5,878.25,663.48
2016,9,18,13,0,922.0,91.0,3.8,23.0,817.0,852.55,647.34
2016,9,18,13,15,917.0,90.5,3.85,23.0,798.0,822.12,627.06
2016,9,18,13,30,912.0,90.0,3.9,23.0,779.0,788.92,604.74
2016,9,18,13,45,904.0,89.0,3.95,23.0,752.5,750.4,578.5
2016,9,18,14,0,896.0,88.0,4.0,23.0,726.0,709.68,550.46
2016,9,18,14,15,886.5,86.5,4.05,23.0,692.5,665.47,518.57
2016,9,18,14,30,877.0,85.0,4.1,23.0,659.0,619.61,483.68
2016,9,18,14,45,862.0,83.5,4.15,23.0,619.5,569.23,444.48
2016,9,18,15,0,847.0,82.0,4.2,23.0,580.0,518.17,403.69
2016,9,18,15,15,828.5,79.5,4.2,22.5,535.5,462.94,359.22
2016,9,18,15,30,810.0,77.0,4.2,22.0,491.0,408.82,314.15
2016,9,18,15,45,783.5,74.5,4.2,22.0,442.0,352.36,265.47
2016,9,18,16,0,757.0,72.0,4.2,22.0,393.0,297.6,217.21
2016,9,18,16,15,721.5,67.5,4.15,21.5,342.0,240.7,167.47
2016,9,18,16,30,686.0,63.0,4.1,21.0,291.0,187.12,120.98
2016,9,18,16,45,631.0,58.0,4.1,21.0,239.0,131.94,76.28
2016,9,18,17,0,576.0,53.0,4.1,21.0,187.0,84.72,43.41
2016,9,18,17,15,492.0,44.5,4.1,20.5,138.5,40.24,22.11
2016,9,18,17,30,408.0,36.0,4.1,20.0,90.0,27.08,17.18
2016,9,18,17,45,261.0,24.0,4.15,19.5,52.5,18.64,6.78
2016,9,18,18,0,114.0,12.0,4.2,19.0,15.0,11.8,0.0
2016,9,18,18,15,57.0,6.0,4.1,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
