Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,17.0,1.5,17.0,30.0,54.3,0.0
2016,9,19,6,30,248.0,34.0,1.6,17.0,60.0,123.27,84.11
2016,9,19,6,45,347.0,46.0,1.7,17.0,105.0,185.1,139.48
2016,9,19,7,0,446.0,58.0,1.8,17.0,150.0,256.96,201.5
2016,9,19,7,15,508.5,66.0,1.85,17.0,199.5,317.69,254.34
2016,9,19,7,30,571.0,74.0,1.9,17.0,249.0,383.72,310.13
2016,9,19,7,45,620.0,79.0,2.0,17.5,300.0,443.77,359.2
2016,9,19,8,0,669.0,84.0,2.1,18.0,351.0,506.86,409.06
2016,9,19,8,15,699.5,88.0,2.15,18.0,399.5,559.56,450.11
2016,9,19,8,30,730.0,92.0,2.2,18.0,448.0,610.65,488.99
2016,9,19,8,45,758.5,93.5,2.3,18.5,494.0,660.0,524.16
2016,9,19,9,0,787.0,95.0,2.4,19.0,540.0,708.98,557.65
2016,9,19,9,15,803.0,97.5,2.45,19.0,580.5,748.58,584.66
2016,9,19,9,30,819.0,100.0,2.5,19.0,621.0,786.37,610.21
2016,9,19,9,45,836.0,99.5,2.6,19.5,657.0,819.55,631.49
2016,9,19,10,0,853.0,99.0,2.7,20.0,693.0,845.46,647.6
2016,9,19,10,15,861.5,100.5,2.75,20.0,721.0,868.68,662.77
2016,9,19,10,30,870.0,102.0,2.8,20.0,749.0,888.95,675.97
2016,9,19,10,45,881.0,101.0,2.85,20.5,771.0,905.62,685.49
2016,9,19,11,0,892.0,100.0,2.9,21.0,793.0,919.1,692.93
2016,9,19,11,15,895.5,100.5,2.95,21.0,806.0,924.07,696.05
2016,9,19,11,30,899.0,101.0,3.0,21.0,819.0,925.58,697.03
2016,9,19,11,45,904.5,99.0,3.1,21.5,825.5,922.73,694.23
2016,9,19,12,0,910.0,97.0,3.2,22.0,832.0,916.37,689.2
2016,9,19,12,15,909.5,97.0,3.3,22.0,829.0,903.31,681.05
2016,9,19,12,30,909.0,97.0,3.4,22.0,826.0,886.87,670.68
2016,9,19,12,45,903.0,98.5,3.5,22.0,814.5,864.08,655.96
2016,9,19,13,0,897.0,100.0,3.6,22.0,803.0,838.3,639.16
2016,9,19,13,15,892.0,99.0,3.7,22.0,784.0,807.92,619.05
2016,9,19,13,30,887.0,98.0,3.8,22.0,765.0,774.86,596.92
2016,9,19,13,45,882.0,96.0,3.95,22.0,739.5,738.26,572.25
2016,9,19,14,0,877.0,94.0,4.1,22.0,714.0,699.31,545.59
2016,9,19,14,15,866.5,92.5,4.15,21.5,680.5,655.15,513.97
2016,9,19,14,30,856.0,91.0,4.2,21.0,647.0,609.46,479.8
2016,9,19,14,45,843.5,88.5,4.3,21.0,608.5,560.4,441.29
2016,9,19,15,0,831.0,86.0,4.4,21.0,570.0,509.7,400.56
2016,9,19,15,15,812.0,83.0,4.4,21.0,525.5,455.38,355.6
2016,9,19,15,30,793.0,80.0,4.4,21.0,481.0,401.42,309.7
2016,9,19,15,45,767.0,76.5,4.4,21.0,432.5,345.14,260.9
2016,9,19,16,0,741.0,73.0,4.4,21.0,384.0,290.55,212.56
2016,9,19,16,15,704.0,69.0,4.35,20.5,333.0,234.78,163.61
2016,9,19,16,30,667.0,65.0,4.3,20.0,282.0,180.52,116.61
2016,9,19,16,45,611.0,59.0,4.25,19.5,231.0,127.52,74.01
2016,9,19,17,0,555.0,53.0,4.2,19.0,180.0,80.73,41.81
2016,9,19,17,15,468.0,44.5,4.2,18.5,132.0,37.81,22.01
2016,9,19,17,30,381.0,36.0,4.2,18.0,84.0,27.41,17.51
2016,9,19,17,45,233.0,23.0,4.2,18.0,48.0,17.96,5.07
2016,9,19,18,0,85.0,10.0,4.2,18.0,12.0,9.83,0.0
2016,9,19,18,15,42.5,5.0,4.15,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.55,15.0,10.0,9.64,0.0
2016,9,20,6,30,0.0,20.0,2.7,15.0,20.0,19.3,9.44
2016,9,20,6,45,0.0,35.5,2.9,15.5,35.5,34.32,22.85
2016,9,20,7,0,0.0,51.0,3.1,16.0,51.0,49.95,36.39
2016,9,20,7,15,0.0,67.5,3.25,16.0,67.5,66.57,50.68
2016,9,20,7,30,0.0,84.0,3.4,16.0,84.0,83.12,64.72
2016,9,20,7,45,0.0,101.0,3.55,16.5,101.0,100.17,78.79
2016,9,20,8,0,0.0,118.0,3.7,17.0,118.0,117.19,92.57
2016,9,20,8,15,0.0,124.5,3.85,17.0,124.5,123.13,97.2
2016,9,20,8,30,0.0,131.0,4.0,17.0,131.0,129.21,101.9
2016,9,20,8,45,8.0,165.5,4.15,17.0,170.0,170.27,135.36
2016,9,20,9,0,16.0,200.0,4.3,17.0,209.0,212.01,168.91
2016,9,20,9,15,32.5,232.0,4.4,17.0,252.5,266.38,212.42
2016,9,20,9,30,49.0,264.0,4.5,17.0,296.0,314.55,250.46
2016,9,20,9,45,114.0,294.0,4.6,17.5,372.0,410.42,326.25
2016,9,20,10,0,179.0,324.0,4.7,18.0,448.0,499.95,395.32
2016,9,20,10,15,132.5,332.0,4.8,18.0,426.5,469.58,369.95
2016,9,20,10,30,86.0,340.0,4.9,18.0,405.0,428.33,336.6
2016,9,20,10,45,141.5,356.0,5.0,18.0,465.0,503.51,395.54
2016,9,20,11,0,197.0,372.0,5.1,18.0,525.0,569.9,446.82
2016,9,20,11,15,176.5,379.5,5.25,18.0,518.5,557.98,436.89
2016,9,20,11,30,156.0,387.0,5.4,18.0,512.0,545.25,426.66
2016,9,20,11,45,159.5,386.5,5.55,18.5,515.0,544.97,425.95
2016,9,20,12,0,163.0,386.0,5.7,19.0,518.0,544.01,424.72
2016,9,20,12,15,362.0,329.0,5.85,19.0,619.0,660.89,519.14
2016,9,20,12,30,561.0,272.0,6.0,19.0,720.0,770.43,605.7
2016,9,20,12,45,596.0,253.0,6.15,19.0,723.0,766.32,603.8
2016,9,20,13,0,631.0,234.0,6.3,19.0,726.0,760.41,600.92
2016,9,20,13,15,484.0,281.0,6.45,19.0,653.0,670.87,530.71
2016,9,20,13,30,337.0,328.0,6.6,19.0,580.0,585.6,462.97
2016,9,20,13,45,340.0,313.0,6.8,19.0,559.5,558.77,443.36
2016,9,20,14,0,343.0,298.0,7.0,19.0,539.0,530.86,422.45
2016,9,20,14,15,319.5,288.5,7.05,18.5,504.5,490.25,391.41
2016,9,20,14,30,296.0,279.0,7.1,18.0,470.0,450.78,360.88
2016,9,20,14,45,294.5,260.5,7.2,18.0,441.0,416.27,333.57
2016,9,20,15,0,293.0,242.0,7.3,18.0,412.0,381.43,305.49
2016,9,20,15,15,386.0,201.5,7.3,18.0,406.5,368.76,294.62
2016,9,20,15,30,479.0,161.0,7.3,18.0,401.0,346.25,274.08
2016,9,20,15,45,565.5,123.0,7.3,18.0,378.5,314.01,243.69
2016,9,20,16,0,652.0,85.0,7.3,18.0,356.0,270.76,202.16
2016,9,20,16,15,629.0,80.0,7.25,17.5,312.5,222.24,158.21
2016,9,20,16,30,606.0,75.0,7.2,17.0,269.0,175.73,116.69
2016,9,20,16,45,544.5,68.0,7.2,17.0,219.0,124.86,75.63
2016,9,20,17,0,483.0,61.0,7.2,17.0,169.0,80.98,45.53
2016,9,20,17,15,392.5,50.5,7.15,16.5,122.5,40.88,29.99
2016,9,20,17,30,302.0,40.0,7.1,16.0,76.0,31.75,21.16
2016,9,20,17,45,151.0,20.0,7.05,16.0,38.0,15.45,1.98
2016,9,20,18,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,16.5,5.65,15.0,17.5,19.34,0.0
2016,9,21,6,30,20.0,33.0,5.8,15.0,35.0,41.96,26.27
2016,9,21,6,45,44.5,54.0,5.95,15.0,62.0,74.38,55.22
2016,9,21,7,0,69.0,75.0,6.1,15.0,89.0,113.44,89.15
2016,9,21,7,15,83.0,97.0,6.2,15.0,118.5,146.97,118.49
2016,9,21,7,30,97.0,119.0,6.3,15.0,148.0,181.6,148.38
2016,9,21,7,45,109.5,140.0,6.4,15.5,178.5,215.29,176.69
2016,9,21,8,0,122.0,161.0,6.5,16.0,209.0,249.86,205.16
2016,9,21,8,15,140.5,183.0,6.65,16.0,245.5,290.17,238.37
2016,9,21,8,30,159.0,205.0,6.8,16.0,282.0,331.59,272.07
2016,9,21,8,45,91.0,206.5,7.0,16.0,251.5,280.97,228.97
2016,9,21,9,0,23.0,208.0,7.2,16.0,221.0,225.82,181.65
2016,9,21,9,15,29.0,229.5,7.35,16.0,247.0,260.99,209.94
2016,9,21,9,30,35.0,251.0,7.5,16.0,273.0,288.94,232.14
2016,9,21,9,45,55.5,279.5,7.65,16.0,316.5,336.79,270.64
2016,9,21,10,0,76.0,308.0,7.8,16.0,360.0,385.27,309.3
2016,9,21,10,15,143.0,328.0,7.8,16.0,431.5,474.18,380.99
2016,9,21,10,30,210.0,348.0,7.8,16.0,503.0,555.48,445.71
2016,9,21,10,45,212.0,356.5,7.85,16.0,517.0,566.79,453.87
2016,9,21,11,0,214.0,365.0,7.9,16.0,531.0,577.24,461.54
2016,9,21,11,15,275.5,360.0,7.9,16.0,576.5,634.21,506.92
2016,9,21,11,30,337.0,355.0,7.9,16.0,622.0,681.54,544.57
2016,9,21,11,45,468.0,306.5,7.9,16.0,680.0,750.49,600.97
2016,9,21,12,0,599.0,258.0,7.9,16.0,738.0,810.85,650.26
2016,9,21,12,15,608.5,251.0,8.0,16.0,736.0,801.89,643.78
2016,9,21,12,30,618.0,244.0,8.1,16.0,734.0,790.29,635.52
2016,9,21,12,45,761.0,176.0,8.2,16.0,771.5,825.08,664.89
2016,9,21,13,0,904.0,108.0,8.3,16.0,809.0,845.94,681.37
2016,9,21,13,15,580.5,226.5,8.35,16.0,672.5,691.4,559.74
2016,9,21,13,30,257.0,345.0,8.4,16.0,536.0,541.46,434.69
2016,9,21,13,45,427.0,276.0,8.45,16.0,580.0,586.31,474.7
2016,9,21,14,0,597.0,207.0,8.5,16.0,624.0,616.53,501.93
2016,9,21,14,15,733.0,153.0,8.5,16.0,639.5,623.93,509.47
2016,9,21,14,30,869.0,99.0,8.5,16.0,655.0,618.43,505.76
2016,9,21,14,45,856.5,96.0,8.5,16.0,615.5,567.81,463.35
2016,9,21,15,0,844.0,93.0,8.5,16.0,576.0,516.36,419.38
2016,9,21,15,15,823.5,90.0,8.45,16.0,530.5,460.73,370.93
2016,9,21,15,30,803.0,87.0,8.4,16.0,485.0,405.6,321.81
2016,9,21,15,45,778.0,82.5,8.35,16.0,435.5,348.27,269.99
2016,9,21,16,0,753.0,78.0,8.3,16.0,386.0,292.53,218.77
2016,9,21,16,15,713.0,73.5,8.2,16.0,333.5,233.22,165.05
2016,9,21,16,30,673.0,69.0,8.1,16.0,281.0,179.46,117.29
2016,9,21,16,45,609.5,63.0,8.05,16.0,228.5,125.65,73.87
2016,9,21,17,0,546.0,57.0,8.0,16.0,176.0,79.0,42.54
2016,9,21,17,15,446.5,47.5,8.0,15.5,127.0,36.48,26.21
2016,9,21,17,30,347.0,38.0,8.0,15.0,78.0,30.16,19.71
2016,9,21,17,45,173.5,19.0,8.0,15.0,39.0,14.63,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,13.5,16.0,8.65,15.0,17.5,19.64,0.0
2016,9,22,6,30,27.0,32.0,8.7,15.0,35.0,42.91,26.41
2016,9,22,6,45,53.5,53.0,8.8,15.0,62.5,80.69,60.17
2016,9,22,7,0,80.0,74.0,8.9,15.0,90.0,116.72,91.8
2016,9,22,7,15,96.0,96.5,8.75,15.0,121.0,152.32,123.09
2016,9,22,7,30,112.0,119.0,8.6,15.0,152.0,189.18,155.05
2016,9,22,7,45,127.5,139.0,8.5,15.0,184.0,223.98,184.84
2016,9,22,8,0,143.0,159.0,8.4,15.0,216.0,259.94,215.13
2016,9,22,8,15,114.0,179.5,8.3,15.0,228.5,269.28,222.07
2016,9,22,8,30,85.0,200.0,8.2,15.0,241.0,268.33,220.19
2016,9,22,8,45,446.0,148.5,8.1,15.5,393.5,493.19,410.89
2016,9,22,9,0,807.0,97.0,8.0,16.0,546.0,721.21,594.63
2016,9,22,9,15,823.5,99.5,8.0,16.0,587.0,761.53,623.88
2016,9,22,9,30,840.0,102.0,8.0,16.0,628.0,799.99,652.02
2016,9,22,9,45,860.0,100.5,8.0,16.5,664.5,834.73,675.85
2016,9,22,10,0,880.0,99.0,8.0,17.0,701.0,862.2,694.02
2016,9,22,10,15,888.0,100.0,7.9,17.0,729.0,884.61,709.35
2016,9,22,10,30,896.0,101.0,7.8,17.0,757.0,903.94,722.4
2016,9,22,10,45,902.0,102.0,7.75,17.0,778.0,918.27,731.98
2016,9,22,11,0,908.0,103.0,7.7,17.0,799.0,929.23,739.17
2016,9,22,11,15,911.0,103.5,7.6,17.0,811.5,933.49,741.35
2016,9,22,11,30,914.0,104.0,7.5,17.0,824.0,934.22,741.07
2016,9,22,11,45,913.5,105.0,7.4,17.5,828.0,928.83,735.02
2016,9,22,12,0,913.0,106.0,7.3,18.0,832.0,919.93,726.58
2016,9,22,12,15,912.0,105.5,7.3,18.0,828.5,905.57,716.09
2016,9,22,12,30,911.0,105.0,7.3,18.0,825.0,887.85,703.25
2016,9,22,12,45,906.5,105.0,7.3,18.0,812.5,864.46,686.31
2016,9,22,13,0,902.0,105.0,7.3,18.0,800.0,838.05,667.17
2016,9,22,13,15,896.5,104.5,7.3,18.0,780.5,807.45,644.92
2016,9,22,13,30,891.0,104.0,7.3,18.0,761.0,774.18,620.63
2016,9,22,13,45,717.0,164.0,7.35,18.0,680.5,681.55,548.94
2016,9,22,14,0,543.0,224.0,7.4,18.0,600.0,593.22,477.1
2016,9,22,14,15,695.0,162.0,7.45,17.5,619.0,605.9,490.34
2016,9,22,14,30,847.0,100.0,7.5,17.0,638.0,602.96,489.99
2016,9,22,14,45,631.0,155.0,7.55,17.0,541.5,498.53,403.67
2016,9,22,15,0,415.0,210.0,7.6,17.0,445.0,410.23,330.33
2016,9,22,15,15,351.0,203.0,7.6,17.0,391.0,351.31,281.71
2016,9,22,15,30,287.0,196.0,7.6,17.0,337.0,298.99,238.27
2016,9,22,15,45,270.5,179.5,7.65,17.0,301.5,260.41,205.5
2016,9,22,16,0,254.0,163.0,7.7,17.0,266.0,223.33,173.69
2016,9,22,16,15,242.0,142.0,7.65,16.5,229.0,184.94,140.86
2016,9,22,16,30,230.0,121.0,7.6,16.0,192.0,147.9,109.31
2016,9,22,16,45,360.5,90.0,7.55,16.0,178.0,118.21,78.47
2016,9,22,17,0,491.0,59.0,7.5,16.0,164.0,75.41,42.03
2016,9,22,17,15,391.5,48.5,7.35,15.5,117.0,36.91,26.52
2016,9,22,17,30,292.0,38.0,7.2,15.0,70.0,30.6,19.81
2016,9,22,17,45,146.0,19.0,7.1,15.0,35.0,14.82,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,145.0,14.5,3.8,14.0,28.0,47.84,0.0
2016,9,23,6,30,290.0,29.0,3.8,14.0,56.0,129.43,84.52
2016,9,23,6,45,396.0,39.0,3.85,14.5,101.5,192.32,145.08
2016,9,23,7,0,502.0,49.0,3.9,15.0,147.0,266.44,210.34
2016,9,23,7,15,565.0,55.5,3.9,15.0,196.5,327.8,265.44
2016,9,23,7,30,628.0,62.0,3.9,15.0,246.0,394.46,323.55
2016,9,23,7,45,673.0,66.0,3.9,15.5,297.0,453.2,373.07
2016,9,23,8,0,718.0,70.0,3.9,16.0,348.0,512.77,421.62
2016,9,23,8,15,746.0,73.5,3.9,16.0,396.0,565.05,463.67
2016,9,23,8,30,774.0,77.0,3.9,16.0,444.0,617.56,504.77
2016,9,23,8,45,797.0,79.0,3.9,16.5,489.0,664.65,538.41
2016,9,23,9,0,820.0,81.0,3.9,17.0,534.0,710.89,570.44
2016,9,23,9,15,834.5,83.0,3.95,17.0,573.5,744.79,594.07
2016,9,23,9,30,849.0,85.0,4.0,17.0,613.0,781.19,619.46
2016,9,23,9,45,862.0,85.5,4.05,17.5,647.5,812.46,639.72
2016,9,23,10,0,875.0,86.0,4.1,18.0,682.0,841.24,658.07
2016,9,23,10,15,882.0,87.0,4.1,18.0,709.0,862.68,672.14
2016,9,23,10,30,889.0,88.0,4.1,18.0,736.0,881.03,684.11
2016,9,23,10,45,894.5,89.0,4.1,18.0,755.5,894.84,692.95
2016,9,23,11,0,900.0,90.0,4.1,18.0,775.0,905.3,699.57
2016,9,23,11,15,902.5,90.5,4.1,18.0,787.5,909.09,701.64
2016,9,23,11,30,905.0,91.0,4.1,18.0,800.0,909.39,701.45
2016,9,23,11,45,906.0,91.0,4.2,18.5,804.0,904.32,696.85
2016,9,23,12,0,907.0,91.0,4.3,19.0,808.0,895.77,689.96
2016,9,23,12,15,905.5,90.5,4.45,19.0,804.0,881.08,680.66
2016,9,23,12,30,904.0,90.0,4.6,19.0,800.0,863.08,669.21
2016,9,23,12,45,899.0,90.5,4.75,19.0,788.0,839.99,654.09
2016,9,23,13,0,894.0,91.0,4.9,19.0,776.0,813.93,636.74
2016,9,23,13,15,888.5,90.0,5.15,19.0,756.5,783.09,616.25
2016,9,23,13,30,883.0,89.0,5.4,19.0,737.0,749.61,593.51
2016,9,23,13,45,872.5,89.0,5.65,19.0,709.5,711.15,566.69
2016,9,23,14,0,862.0,89.0,5.9,19.0,682.0,670.75,537.86
2016,9,23,14,15,851.5,87.5,6.1,18.5,649.0,627.15,504.96
2016,9,23,14,30,841.0,86.0,6.3,18.0,616.0,582.09,469.9
2016,9,23,14,45,669.0,135.0,6.5,18.0,540.0,497.04,400.11
2016,9,23,15,0,497.0,184.0,6.7,18.0,464.0,424.27,339.83
2016,9,23,15,15,635.0,130.0,6.75,17.5,457.5,407.84,325.3
2016,9,23,15,30,773.0,76.0,6.8,17.0,451.0,376.44,295.92
2016,9,23,15,45,745.5,73.0,6.85,17.0,403.5,321.55,246.49
2016,9,23,16,0,718.0,70.0,6.9,17.0,356.0,268.55,198.03
2016,9,23,16,15,679.0,65.5,6.8,16.5,306.0,213.72,148.83
2016,9,23,16,30,640.0,61.0,6.7,16.0,256.0,160.73,102.51
2016,9,23,16,45,582.0,55.0,6.65,16.0,206.5,110.01,62.19
2016,9,23,17,0,524.0,49.0,6.6,16.0,157.0,65.77,33.66
2016,9,23,17,15,428.0,40.0,6.45,16.0,111.5,29.29,19.78
2016,9,23,17,30,332.0,31.0,6.3,16.0,66.0,23.95,13.95
2016,9,23,17,45,166.0,15.5,6.2,16.0,33.0,11.79,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,172.5,12.5,2.75,15.0,28.0,51.98,0.0
2016,9,24,6,30,345.0,25.0,2.7,15.0,56.0,140.43,89.13
2016,9,24,6,45,447.5,33.5,2.65,15.5,102.0,202.89,151.42
2016,9,24,7,0,550.0,42.0,2.6,16.0,148.0,274.11,214.3
2016,9,24,7,15,611.0,48.0,2.5,16.0,198.5,336.5,269.87
2016,9,24,7,30,672.0,54.0,2.4,16.0,249.0,403.84,327.75
2016,9,24,7,45,712.5,57.5,2.3,16.0,300.0,461.67,376.27
2016,9,24,8,0,753.0,61.0,2.2,16.0,351.0,521.54,424.57
2016,9,24,8,15,781.0,64.0,2.1,16.5,399.5,574.56,465.01
2016,9,24,8,30,809.0,67.0,2.0,17.0,448.0,627.74,503.85
2016,9,24,8,45,829.5,69.5,1.95,17.5,493.5,670.65,532.45
2016,9,24,9,0,850.0,72.0,1.9,18.0,539.0,716.49,562.55
2016,9,24,9,15,865.0,73.5,1.95,18.0,579.5,755.53,589.0
2016,9,24,9,30,880.0,75.0,2.0,18.0,620.0,792.56,613.84
2016,9,24,9,45,894.0,75.5,2.05,18.5,655.5,825.34,634.37
2016,9,24,10,0,908.0,76.0,2.1,19.0,691.0,855.57,652.99
2016,9,24,10,15,915.5,77.0,2.15,19.5,719.0,877.97,666.18
2016,9,24,10,30,923.0,78.0,2.2,20.0,747.0,897.18,677.27
2016,9,24,10,45,928.5,78.5,2.3,20.5,767.5,910.73,685.08
2016,9,24,11,0,934.0,79.0,2.4,21.0,788.0,920.8,690.68
2016,9,24,11,15,937.5,79.5,2.45,21.0,800.5,925.53,693.71
2016,9,24,11,30,941.0,80.0,2.5,21.0,813.0,926.64,694.49
2016,9,24,11,45,942.0,80.0,2.65,21.5,818.0,921.35,690.65
2016,9,24,12,0,943.0,80.0,2.8,22.0,823.0,912.44,684.48
2016,9,24,12,15,942.5,80.0,2.9,22.0,819.5,898.66,676.02
2016,9,24,12,30,942.0,80.0,3.0,22.0,816.0,881.39,665.25
2016,9,24,12,45,932.5,83.5,3.15,22.0,802.5,856.99,649.91
2016,9,24,13,0,923.0,87.0,3.3,22.0,789.0,829.65,632.44
2016,9,24,13,15,918.0,86.0,3.45,22.0,769.5,798.37,612.04
2016,9,24,13,30,913.0,85.0,3.6,22.0,750.0,764.32,589.48
2016,9,24,13,45,904.0,84.5,3.75,22.0,723.0,725.38,563.14
2016,9,24,14,0,895.0,84.0,3.9,22.0,696.0,684.32,534.89
2016,9,24,14,15,884.5,82.5,4.05,21.5,662.0,639.4,502.19
2016,9,24,14,30,874.0,81.0,4.2,21.0,628.0,592.95,467.28
2016,9,24,14,45,858.0,79.5,4.35,21.0,588.0,542.24,427.16
2016,9,24,15,0,842.0,78.0,4.5,21.0,548.0,490.98,385.5
2016,9,24,15,15,822.0,75.5,4.6,21.0,503.0,435.6,339.28
2016,9,24,15,30,802.0,73.0,4.7,21.0,458.0,381.49,292.71
2016,9,24,15,45,773.5,70.0,4.85,21.0,409.0,324.82,243.13
2016,9,24,16,0,745.0,67.0,5.0,21.0,360.0,270.11,194.35
2016,9,24,16,15,705.5,63.0,5.1,20.5,309.5,214.29,145.32
2016,9,24,16,30,666.0,59.0,5.2,20.0,259.0,162.29,100.76
2016,9,24,16,45,604.5,53.0,5.3,19.5,208.0,108.05,58.9
2016,9,24,17,0,543.0,47.0,5.4,19.0,157.0,62.58,30.87
2016,9,24,17,15,443.0,38.0,5.4,18.5,110.5,27.79,18.21
2016,9,24,17,30,343.0,29.0,5.4,18.0,64.0,22.34,12.17
2016,9,24,17,45,171.5,14.5,5.45,17.5,32.0,11.07,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,167.5,13.0,2.6,16.5,27.5,51.06,0.0
2016,9,25,6,30,335.0,26.0,2.6,17.0,55.0,138.02,84.78
2016,9,25,6,45,448.0,34.5,2.6,17.5,102.0,203.59,150.36
2016,9,25,7,0,561.0,43.0,2.6,18.0,149.0,280.93,217.61
2016,9,25,7,15,623.0,49.0,2.45,18.5,200.5,341.83,271.11
2016,9,25,7,30,685.0,55.0,2.3,19.0,252.0,410.13,328.53
2016,9,25,7,45,727.0,58.5,2.2,19.5,303.5,469.3,376.78
2016,9,25,8,0,769.0,62.0,2.1,20.0,355.0,530.58,424.61
2016,9,25,8,15,796.5,65.0,2.0,20.5,404.5,583.87,464.46
2016,9,25,8,30,824.0,68.0,1.9,21.0,454.0,637.22,502.73
2016,9,25,8,45,843.0,71.0,1.8,21.5,499.5,680.08,530.3
2016,9,25,9,0,862.0,74.0,1.7,22.0,545.0,725.73,559.13
2016,9,25,9,15,876.0,75.5,1.65,22.5,585.0,764.25,582.62
2016,9,25,9,30,890.0,77.0,1.6,23.0,625.0,800.66,604.26
2016,9,25,9,45,907.0,75.5,1.55,24.0,661.0,833.75,622.06
2016,9,25,10,0,924.0,74.0,1.5,25.0,697.0,864.38,637.88
2016,9,25,10,15,931.0,75.0,1.35,25.5,724.5,886.54,647.84
2016,9,25,10,30,938.0,76.0,1.2,26.0,752.0,905.42,655.47
2016,9,25,10,45,940.5,78.0,1.1,26.5,771.5,918.05,659.69
2016,9,25,11,0,943.0,80.0,1.0,27.0,791.0,927.09,661.66
2016,9,25,11,15,945.5,80.5,0.95,27.0,803.5,930.85,662.54
2016,9,25,11,30,948.0,81.0,0.9,27.0,816.0,930.96,661.32
2016,9,25,11,45,946.5,82.0,0.9,27.5,819.5,924.41,655.73
2016,9,25,12,0,945.0,83.0,0.9,28.0,823.0,914.26,648.13
2016,9,25,12,15,944.0,83.0,1.0,28.0,819.0,899.93,641.01
2016,9,25,12,30,943.0,83.0,1.1,28.0,815.0,882.11,631.66
2016,9,25,12,45,932.5,86.0,1.25,28.0,801.0,856.29,617.76
2016,9,25,13,0,922.0,89.0,1.4,28.0,787.0,827.57,601.71
2016,9,25,13,15,916.5,88.5,1.45,28.0,767.0,796.38,582.62
2016,9,25,13,30,911.0,88.0,1.5,28.0,747.0,762.47,561.55
2016,9,25,13,45,900.0,88.0,1.6,28.0,719.0,722.65,536.68
2016,9,25,14,0,889.0,88.0,1.7,28.0,691.0,680.87,509.65
2016,9,25,14,15,878.0,86.5,1.7,27.5,657.0,635.85,478.43
2016,9,25,14,30,867.0,85.0,1.7,27.0,623.0,589.34,445.19
2016,9,25,14,45,849.0,83.5,1.75,27.0,582.0,537.87,406.66
2016,9,25,15,0,831.0,82.0,1.8,27.0,541.0,485.29,366.13
2016,9,25,15,15,810.0,79.5,1.8,26.5,496.0,430.86,323.39
2016,9,25,15,30,789.0,77.0,1.8,26.0,451.0,377.01,279.62
2016,9,25,15,45,756.5,74.0,1.85,26.0,401.5,319.79,231.75
2016,9,25,16,0,724.0,71.0,1.9,26.0,352.0,265.01,184.94
2016,9,25,16,15,682.5,66.0,1.9,25.0,301.0,209.12,138.07
2016,9,25,16,30,641.0,61.0,1.9,24.0,250.0,155.32,93.92
2016,9,25,16,45,573.5,55.0,1.9,23.5,199.0,104.05,56.02
2016,9,25,17,0,506.0,49.0,1.9,23.0,148.0,60.4,30.42
2016,9,25,17,15,405.5,39.0,1.85,22.5,102.5,29.01,18.84
2016,9,25,17,30,305.0,29.0,1.8,22.0,57.0,22.67,11.74
2016,9,25,17,45,152.5,14.5,1.8,21.5,28.5,14.25,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.0,1.3,19.0,23.0,39.29,0.0
2016,9,26,6,30,225.0,28.0,1.3,19.0,46.0,107.83,63.45
2016,9,26,6,45,327.0,41.0,1.35,19.5,90.0,169.39,123.75
2016,9,26,7,0,429.0,54.0,1.4,20.0,134.0,240.98,184.69
2016,9,26,7,15,496.0,63.5,1.35,20.5,183.5,303.53,237.86
2016,9,26,7,30,563.0,73.0,1.3,21.0,233.0,371.83,293.91
2016,9,26,7,45,610.0,79.5,1.3,21.5,284.0,431.28,341.41
2016,9,26,8,0,657.0,86.0,1.3,22.0,335.0,493.56,389.29
2016,9,26,8,15,689.5,91.5,1.2,22.0,383.5,548.02,429.81
2016,9,26,8,30,722.0,97.0,1.1,22.0,432.0,603.19,469.36
2016,9,26,8,45,747.0,100.5,1.05,22.5,477.5,651.13,501.85
2016,9,26,9,0,772.0,104.0,1.0,23.0,523.0,695.96,530.08
2016,9,26,9,15,789.5,107.0,0.95,23.5,563.5,736.14,554.2
2016,9,26,9,30,807.0,110.0,0.9,24.0,604.0,774.59,576.62
2016,9,26,9,45,821.5,111.5,0.9,24.5,639.0,806.93,595.27
2016,9,26,10,0,836.0,113.0,0.9,25.0,674.0,836.89,612.21
2016,9,26,10,15,845.5,115.0,1.0,25.0,702.0,860.53,627.7
2016,9,26,10,30,855.0,117.0,1.1,25.0,730.0,881.22,641.42
2016,9,26,10,45,863.0,117.5,1.2,25.0,750.5,895.84,651.32
2016,9,26,11,0,871.0,118.0,1.3,25.0,771.0,902.05,655.96
2016,9,26,11,15,874.5,118.5,1.35,25.0,784.0,906.24,658.8
2016,9,26,11,30,878.0,119.0,1.4,25.0,797.0,907.03,659.6
2016,9,26,11,45,882.0,118.0,1.5,25.0,802.0,903.27,658.27
2016,9,26,12,0,886.0,117.0,1.6,25.0,807.0,896.09,654.81
2016,9,26,12,15,885.0,116.5,1.65,25.0,803.0,881.73,646.15
2016,9,26,12,30,884.0,116.0,1.7,25.0,799.0,864.11,635.48
2016,9,26,12,45,907.0,103.0,1.75,25.0,794.5,849.93,627.13
2016,9,26,13,0,930.0,90.0,1.8,25.0,790.0,831.54,615.97
2016,9,26,13,15,924.5,89.5,1.8,25.0,770.0,800.07,595.59
2016,9,26,13,30,919.0,89.0,1.8,25.0,750.0,765.86,573.35
2016,9,26,13,45,913.0,87.0,1.85,25.0,723.0,727.18,548.29
2016,9,26,14,0,907.0,85.0,1.9,25.0,696.0,686.17,520.86
2016,9,26,14,15,896.5,83.0,1.95,24.5,661.5,640.24,488.74
2016,9,26,14,30,886.0,81.0,2.0,24.0,627.0,592.75,454.4
2016,9,26,14,45,873.0,78.5,2.05,24.0,587.0,542.12,415.72
2016,9,26,15,0,860.0,76.0,2.1,24.0,547.0,490.67,375.14
2016,9,26,15,15,839.5,73.5,2.15,24.0,501.5,435.41,330.38
2016,9,26,15,30,819.0,71.0,2.2,24.0,456.0,379.21,283.51
2016,9,26,15,45,791.0,68.0,2.25,24.0,406.5,321.99,234.7
2016,9,26,16,0,763.0,65.0,2.3,24.0,357.0,266.68,186.52
2016,9,26,16,15,723.0,60.5,2.3,23.5,305.5,209.58,137.63
2016,9,26,16,30,683.0,56.0,2.3,23.0,254.0,156.35,93.31
2016,9,26,16,45,620.0,50.0,2.35,22.5,202.5,103.63,54.32
2016,9,26,17,0,557.0,44.0,2.4,22.0,151.0,55.69,26.38
2016,9,26,17,15,454.5,35.0,2.35,21.5,104.0,25.66,16.03
2016,9,26,17,30,352.0,26.0,2.3,21.0,57.0,20.08,9.25
2016,9,26,17,45,176.0,13.0,2.3,21.0,28.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,6,15,108.5,13.5,0.7,19.0,22.5,37.73,0.0
2016,9,27,6,30,217.0,27.0,0.7,19.0,45.0,103.53,58.33
2016,9,27,6,45,311.0,41.0,0.7,19.0,87.0,163.48,118.96
2016,9,27,7,0,405.0,55.0,0.7,19.0,129.0,231.96,177.45
2016,9,27,7,15,221.5,80.5,0.65,19.0,123.0,193.68,152.08
2016,9,27,7,30,38.0,106.0,0.6,19.0,117.0,131.92,103.57
2016,9,27,7,45,46.5,126.5,0.6,19.5,142.5,159.59,126.29
2016,9,27,8,0,55.0,147.0,0.6,20.0,168.0,187.89,148.67
2016,9,27,8,15,85.0,171.5,0.6,20.0,208.5,234.85,185.91
2016,9,27,8,30,115.0,196.0,0.6,20.0,249.0,291.45,229.72
2016,9,27,8,45,116.0,216.5,0.65,20.5,275.0,317.91,248.73
2016,9,27,9,0,117.0,237.0,0.7,21.0,301.0,344.03,267.34
2016,9,27,9,15,135.0,257.0,0.75,21.0,336.0,382.2,295.62
2016,9,27,9,30,153.0,277.0,0.8,21.0,371.0,420.87,323.83
2016,9,27,9,45,229.5,284.0,0.9,21.5,433.5,492.99,377.29
2016,9,27,10,0,306.0,291.0,1.0,22.0,496.0,576.81,437.31
2016,9,27,10,15,255.0,313.5,1.1,22.0,489.0,561.63,424.34
2016,9,27,10,30,204.0,336.0,1.2,22.0,482.0,534.81,404.06
2016,9,27,10,45,205.0,346.5,1.3,22.5,496.5,547.26,412.39
2016,9,27,11,0,206.0,357.0,1.4,23.0,511.0,558.84,419.75
2016,9,27,11,15,208.5,361.0,1.45,23.0,519.0,563.81,423.17
2016,9,27,11,30,211.0,365.0,1.5,23.0,527.0,567.93,426.08
2016,9,27,11,45,210.5,367.0,1.6,23.0,529.5,566.4,425.29
2016,9,27,12,0,210.0,369.0,1.7,23.0,532.0,564.01,423.96
2016,9,27,12,15,179.0,368.5,1.8,22.5,507.0,532.25,401.73
2016,9,27,12,30,148.0,368.0,1.9,22.0,482.0,500.76,379.56
2016,9,27,12,45,147.0,363.5,2.0,22.0,475.5,490.08,372.45
2016,9,27,13,0,146.0,359.0,2.1,22.0,469.0,478.95,364.83
2016,9,27,13,15,148.0,348.0,2.2,22.0,456.5,463.06,353.86
2016,9,27,13,30,150.0,337.0,2.3,22.0,444.0,446.67,342.43
2016,9,27,13,45,146.5,324.0,2.4,22.0,425.5,423.98,326.11
2016,9,27,14,0,143.0,311.0,2.5,22.0,407.0,401.22,309.58
2016,9,27,14,15,142.5,294.5,2.55,21.5,386.5,376.86,292.23
2016,9,27,14,30,142.0,278.0,2.6,21.0,366.0,352.33,274.44
2016,9,27,14,45,140.5,259.0,2.7,21.0,340.5,324.73,253.52
2016,9,27,15,0,139.0,240.0,2.8,21.0,315.0,297.13,232.27
2016,9,27,15,15,114.5,217.5,2.85,21.0,276.0,256.5,200.48
2016,9,27,15,30,90.0,195.0,2.9,21.0,237.0,218.63,170.69
2016,9,27,15,45,77.5,172.5,3.0,21.0,206.0,187.43,145.87
2016,9,27,16,0,65.0,150.0,3.1,21.0,175.0,157.7,122.03
2016,9,27,16,15,58.5,129.0,3.15,20.5,149.0,132.07,101.38
2016,9,27,16,30,52.0,108.0,3.2,20.0,123.0,107.32,81.28
2016,9,27,16,45,285.0,76.5,3.25,19.5,132.0,91.2,58.63
2016,9,27,17,0,518.0,45.0,3.3,19.0,141.0,52.82,26.34
2016,9,27,17,15,412.5,35.0,3.35,18.5,96.0,25.94,16.41
2016,9,27,17,30,307.0,25.0,3.4,18.0,51.0,19.4,8.15
2016,9,27,17,45,153.5,12.5,3.45,18.0,25.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,109.0,13.5,1.2,16.0,22.0,37.67,0.0
2016,9,28,6,30,218.0,27.0,1.3,16.0,44.0,102.71,55.7
2016,9,28,6,45,327.0,39.0,1.4,16.0,86.5,166.23,122.16
2016,9,28,7,0,436.0,51.0,1.5,16.0,129.0,238.99,185.4
2016,9,28,7,15,505.5,59.0,1.55,16.0,178.0,300.94,239.78
2016,9,28,7,30,575.0,67.0,1.6,16.0,227.0,368.84,297.71
2016,9,28,7,45,287.5,78.0,1.7,16.5,158.0,251.48,205.11
2016,9,28,8,0,0.0,89.0,1.8,17.0,89.0,87.17,67.46
2016,9,28,8,15,0.0,114.0,1.85,17.0,114.0,112.65,88.6
2016,9,28,8,30,0.0,139.0,1.9,17.0,139.0,138.18,109.23
2016,9,28,8,45,4.5,160.0,2.0,17.0,162.5,162.61,128.85
2016,9,28,9,0,9.0,181.0,2.1,17.0,186.0,187.32,148.52
2016,9,28,9,15,10.5,194.5,2.2,17.0,200.5,202.08,159.96
2016,9,28,9,30,12.0,208.0,2.3,17.0,215.0,216.9,171.43
2016,9,28,9,45,25.5,239.0,2.45,17.5,255.5,259.92,205.15
2016,9,28,10,0,39.0,270.0,2.6,18.0,296.0,312.55,245.69
2016,9,28,10,15,30.0,266.5,2.8,18.0,287.0,300.44,235.6
2016,9,28,10,30,21.0,263.0,3.0,18.0,278.0,280.05,219.32
2016,9,28,10,45,36.0,292.5,3.25,18.0,319.0,332.12,260.08
2016,9,28,11,0,51.0,322.0,3.5,18.0,360.0,376.0,293.98
2016,9,28,11,15,51.0,327.5,3.75,18.0,366.0,380.66,297.39
2016,9,28,11,30,51.0,333.0,4.0,18.0,372.0,385.11,300.81
2016,9,28,11,45,45.5,328.0,4.25,18.0,363.5,373.44,291.84
2016,9,28,12,0,40.0,323.0,4.5,18.0,355.0,361.79,282.99
2016,9,28,12,15,57.5,336.5,4.75,18.0,381.5,388.93,304.76
2016,9,28,12,30,75.0,350.0,5.0,18.0,408.0,415.14,325.67
2016,9,28,12,45,74.5,344.0,5.25,18.0,400.5,405.56,318.66
2016,9,28,13,0,74.0,338.0,5.5,18.0,393.0,395.81,311.58
2016,9,28,13,15,43.5,288.0,5.65,18.0,320.5,318.74,251.27
2016,9,28,13,30,13.0,238.0,5.8,18.0,248.0,241.32,189.85
2016,9,28,13,45,12.5,229.5,6.0,18.0,238.5,231.81,182.69
2016,9,28,14,0,12.0,221.0,6.2,18.0,229.0,222.33,175.46
2016,9,28,14,15,16.0,222.0,6.2,17.5,232.0,224.84,178.19
2016,9,28,14,30,20.0,223.0,6.2,17.0,235.0,226.88,180.55
2016,9,28,14,45,11.0,195.5,6.25,17.0,202.0,194.3,154.47
2016,9,28,15,0,2.0,168.0,6.3,17.0,169.0,162.75,129.1
2016,9,28,15,15,1.0,133.5,6.25,16.5,134.0,128.99,101.96
2016,9,28,15,30,0.0,99.0,6.2,16.0,99.0,95.51,74.64
2016,9,28,15,45,0.0,93.0,6.2,16.0,93.0,89.63,69.95
2016,9,28,16,0,0.0,87.0,6.2,16.0,87.0,83.71,65.16
2016,9,28,16,15,0.0,73.5,6.15,16.0,73.5,70.77,54.35
2016,9,28,16,30,0.0,60.0,6.1,16.0,60.0,57.88,43.44
2016,9,28,16,45,217.0,56.0,6.05,16.0,95.0,66.15,41.43
2016,9,28,17,0,434.0,52.0,6.0,16.0,130.0,54.56,30.96
2016,9,28,17,15,321.0,40.0,5.9,15.5,87.0,31.03,20.87
2016,9,28,17,30,208.0,28.0,5.8,15.0,44.0,21.92,8.89
2016,9,28,17,45,104.0,14.0,5.75,15.0,22.0,13.76,0.0
2016,9,28,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
