Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,80.0,14.0,4.4,14.0,20.0,31.55,0.0
2016,9,29,6,30,160.0,28.0,4.4,14.0,40.0,87.12,44.42
2016,9,29,6,45,272.0,42.5,4.45,14.0,82.0,151.06,112.05
2016,9,29,7,0,384.0,57.0,4.5,14.0,124.0,223.92,176.23
2016,9,29,7,15,192.0,58.5,4.45,14.0,92.0,153.39,123.41
2016,9,29,7,30,0.0,60.0,4.4,14.0,60.0,58.22,44.04
2016,9,29,7,45,0.0,73.5,4.35,14.5,73.5,71.68,55.45
2016,9,29,8,0,0.0,87.0,4.3,15.0,87.0,85.14,66.6
2016,9,29,8,15,0.0,96.5,4.3,15.0,96.5,94.44,74.24
2016,9,29,8,30,0.0,106.0,4.3,15.0,106.0,103.78,81.81
2016,9,29,8,45,0.0,120.5,4.35,15.5,120.5,118.27,93.42
2016,9,29,9,0,0.0,135.0,4.4,16.0,135.0,132.77,104.89
2016,9,29,9,15,0.0,152.0,4.45,16.0,152.5,149.84,118.56
2016,9,29,9,30,0.0,169.0,4.5,16.0,170.0,166.91,132.13
2016,9,29,9,45,6.5,196.5,4.6,16.0,201.0,200.11,158.92
2016,9,29,10,0,13.0,224.0,4.7,16.0,232.0,233.59,185.69
2016,9,29,10,15,22.0,251.5,4.8,16.0,267.0,269.39,214.19
2016,9,29,10,30,31.0,279.0,4.9,16.0,302.0,314.13,249.49
2016,9,29,10,45,45.0,302.5,5.05,16.5,336.0,350.78,277.91
2016,9,29,11,0,59.0,326.0,5.2,17.0,370.0,387.33,305.99
2016,9,29,11,15,48.0,320.0,5.3,17.0,356.5,370.01,291.94
2016,9,29,11,30,37.0,314.0,5.4,17.0,343.0,352.68,278.04
2016,9,29,11,45,38.0,315.0,5.55,17.0,344.5,353.22,278.55
2016,9,29,12,0,39.0,316.0,5.7,17.0,346.0,353.59,278.95
2016,9,29,12,15,75.0,338.5,5.8,17.0,396.0,405.69,320.76
2016,9,29,12,30,111.0,361.0,5.9,17.0,446.0,456.15,360.81
2016,9,29,12,45,125.5,357.0,6.0,17.0,451.5,465.3,368.37
2016,9,29,13,0,140.0,353.0,6.1,17.0,457.0,467.3,370.59
2016,9,29,13,15,142.0,342.0,6.2,17.0,445.0,451.58,358.83
2016,9,29,13,30,144.0,331.0,6.3,17.0,433.0,435.38,346.67
2016,9,29,13,45,143.0,318.0,6.45,17.0,416.0,414.64,330.88
2016,9,29,14,0,142.0,305.0,6.6,17.0,399.0,393.67,314.78
2016,9,29,14,15,142.0,289.0,6.65,17.0,378.5,370.17,296.5
2016,9,29,14,30,142.0,273.0,6.7,17.0,358.0,346.44,277.84
2016,9,29,14,45,165.0,253.0,6.8,17.0,345.5,330.55,265.47
2016,9,29,15,0,188.0,233.0,6.9,17.0,333.0,312.33,250.73
2016,9,29,15,15,156.0,212.5,6.95,16.5,291.0,268.19,215.1
2016,9,29,15,30,124.0,192.0,7.0,16.0,249.0,227.24,181.87
2016,9,29,15,45,116.5,171.5,7.1,16.0,220.0,197.31,156.84
2016,9,29,16,0,109.0,151.0,7.2,16.0,191.0,168.2,132.28
2016,9,29,16,15,348.5,107.5,7.2,15.5,208.0,166.59,121.09
2016,9,29,16,30,588.0,64.0,7.2,15.0,225.0,139.51,86.58
2016,9,29,16,45,510.0,57.0,7.2,15.0,175.5,90.67,50.75
2016,9,29,17,0,432.0,50.0,7.2,15.0,126.0,50.8,28.93
2016,9,29,17,15,318.5,38.0,7.05,14.5,83.5,29.44,19.47
2016,9,29,17,30,205.0,26.0,6.9,14.0,41.0,20.37,6.29
2016,9,29,17,45,102.5,13.0,6.75,14.0,20.5,12.78,0.0
2016,9,29,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,10.0,5.2,13.0,10.0,9.83,0.0
2016,9,30,6,30,0.0,20.0,5.3,13.0,20.0,19.43,5.44
2016,9,30,6,45,10.0,40.0,5.4,13.5,42.0,44.33,30.4
2016,9,30,7,0,20.0,60.0,5.5,14.0,64.0,72.56,55.04
2016,9,30,7,15,30.5,81.5,5.5,14.0,89.0,101.09,79.93
2016,9,30,7,30,41.0,103.0,5.5,14.0,114.0,130.34,105.26
2016,9,30,7,45,49.5,123.5,5.55,14.5,139.5,158.11,128.77
2016,9,30,8,0,58.0,144.0,5.6,15.0,165.0,186.51,152.36
2016,9,30,8,15,395.0,115.5,5.6,15.0,291.5,384.1,320.65
2016,9,30,8,30,732.0,87.0,5.6,15.0,418.0,591.77,491.57
2016,9,30,8,45,757.5,90.0,5.65,15.0,462.5,637.16,527.16
2016,9,30,9,0,783.0,93.0,5.7,15.0,507.0,684.23,562.54
2016,9,30,9,15,800.0,95.5,5.75,15.0,547.0,723.34,591.31
2016,9,30,9,30,817.0,98.0,5.8,15.0,587.0,760.66,618.53
2016,9,30,9,45,835.5,97.5,5.9,15.5,622.0,793.76,641.37
2016,9,30,10,0,854.0,97.0,6.0,16.0,657.0,819.66,658.68
2016,9,30,10,15,863.0,98.5,6.05,16.0,684.0,842.25,674.59
2016,9,30,10,30,872.0,100.0,6.1,16.0,711.0,861.86,688.36
2016,9,30,10,45,878.5,100.5,6.15,16.0,731.0,875.08,697.5
2016,9,30,11,0,885.0,101.0,6.2,16.0,751.0,885.04,704.37
2016,9,30,11,15,888.5,102.0,6.25,16.0,763.5,889.54,707.38
2016,9,30,11,30,892.0,103.0,6.3,16.0,776.0,890.61,708.02
2016,9,30,11,45,894.0,102.5,6.35,16.0,780.0,885.31,704.12
2016,9,30,12,0,896.0,102.0,6.4,16.0,784.0,876.58,697.85
2016,9,30,12,15,895.0,102.0,6.45,16.0,780.0,862.44,687.7
2016,9,30,12,30,894.0,102.0,6.5,16.0,776.0,845.02,675.21
2016,9,30,12,45,890.5,101.0,6.55,16.0,763.5,821.34,658.12
2016,9,30,13,0,887.0,100.0,6.6,16.0,751.0,794.69,638.81
2016,9,30,13,15,881.0,99.0,6.6,16.0,731.0,763.32,615.75
2016,9,30,13,30,875.0,98.0,6.6,16.0,711.0,729.39,590.69
2016,9,30,13,45,868.0,96.0,6.65,16.0,684.0,691.38,562.53
2016,9,30,14,0,861.0,94.0,6.7,16.0,657.0,651.26,530.68
2016,9,30,14,15,848.5,92.0,6.7,16.0,622.5,605.91,493.85
2016,9,30,14,30,836.0,90.0,6.7,16.0,588.0,559.34,455.28
2016,9,30,14,45,821.0,87.0,6.75,16.0,548.5,509.11,413.01
2016,9,30,15,0,806.0,84.0,6.8,16.0,509.0,458.42,369.29
2016,9,30,15,15,783.5,81.0,6.8,16.0,464.5,404.41,321.8
2016,9,30,15,30,761.0,78.0,6.8,16.0,420.0,351.25,273.96
2016,9,30,15,45,730.5,74.0,6.8,16.0,371.5,295.78,223.61
2016,9,30,16,0,700.0,70.0,6.8,16.0,323.0,242.62,174.9
2016,9,30,16,15,655.0,64.5,6.75,15.5,273.0,185.97,124.8
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,135.45,82.11
2016,9,30,16,45,538.5,52.0,6.7,15.0,173.5,86.19,46.26
2016,9,30,17,0,467.0,45.0,6.7,15.0,124.0,45.07,24.61
2016,9,30,17,15,351.0,34.0,6.55,15.0,81.5,25.92,16.29
2016,9,30,17,30,235.0,23.0,6.4,15.0,39.0,18.35,2.98
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.5,11.3,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,12.5,3.3,14.0,20.0,35.96,0.0
2016,10,1,6,30,216.0,25.0,3.3,14.0,40.0,97.02,40.13
2016,10,1,6,45,338.0,36.5,3.35,14.5,83.0,165.52,120.95
2016,10,1,7,0,460.0,48.0,3.4,15.0,126.0,242.45,188.66
2016,10,1,7,15,533.0,55.5,3.5,15.0,176.0,305.99,245.67
2016,10,1,7,30,606.0,63.0,3.6,15.0,226.0,375.77,306.7
2016,10,1,7,45,655.0,68.0,3.7,15.5,277.0,435.72,357.76
2016,10,1,8,0,704.0,73.0,3.8,16.0,328.0,498.58,409.48
2016,10,1,8,15,736.5,77.0,3.75,16.0,376.5,550.44,451.54
2016,10,1,8,30,769.0,81.0,3.7,16.0,425.0,605.16,494.55
2016,10,1,8,45,794.0,83.5,3.7,16.5,471.0,653.15,530.15
2016,10,1,9,0,819.0,86.0,3.7,17.0,517.0,700.36,563.05
2016,10,1,9,15,836.0,88.0,3.7,17.0,557.0,739.87,590.72
2016,10,1,9,30,853.0,90.0,3.7,17.0,597.0,777.48,616.76
2016,10,1,9,45,871.5,89.5,3.7,17.0,633.0,806.48,636.32
2016,10,1,10,0,890.0,89.0,3.7,17.0,669.0,837.93,657.64
2016,10,1,10,15,898.5,90.0,3.75,17.0,696.5,860.08,672.46
2016,10,1,10,30,907.0,91.0,3.8,17.0,724.0,879.12,685.18
2016,10,1,10,45,912.5,92.0,3.85,17.5,744.0,892.3,692.55
2016,10,1,11,0,918.0,93.0,3.9,18.0,764.0,902.07,697.65
2016,10,1,11,15,921.5,93.5,4.0,18.0,776.5,906.04,700.4
2016,10,1,11,30,925.0,94.0,4.1,18.0,789.0,906.46,700.84
2016,10,1,11,45,926.0,94.5,4.2,18.0,793.0,901.14,697.38
2016,10,1,12,0,927.0,95.0,4.3,18.0,797.0,892.28,691.57
2016,10,1,12,15,926.0,95.0,4.45,18.0,792.5,877.69,682.38
2016,10,1,12,30,925.0,95.0,4.6,18.0,788.0,859.7,670.89
2016,10,1,12,45,922.0,94.5,4.85,18.0,776.0,836.29,656.05
2016,10,1,13,0,919.0,94.0,5.1,18.0,764.0,809.75,638.73
2016,10,1,13,15,913.5,93.0,5.25,18.0,743.5,777.85,616.74
2016,10,1,13,30,908.0,92.0,5.4,18.0,723.0,743.27,592.56
2016,10,1,13,45,899.5,91.0,5.55,18.0,695.5,704.14,564.69
2016,10,1,14,0,891.0,90.0,5.7,18.0,668.0,662.9,533.05
2016,10,1,14,15,879.5,88.0,5.75,18.0,633.5,616.97,496.54
2016,10,1,14,30,868.0,86.0,5.8,18.0,599.0,569.63,458.06
2016,10,1,14,45,851.5,84.0,5.9,18.0,558.5,518.22,415.48
2016,10,1,15,0,835.0,82.0,6.0,18.0,518.0,466.41,371.42
2016,10,1,15,15,812.5,79.0,6.05,17.5,472.0,411.05,323.94
2016,10,1,15,30,790.0,76.0,6.1,17.0,426.0,356.46,275.78
2016,10,1,15,45,758.0,72.0,6.15,17.0,376.5,299.11,224.07
2016,10,1,16,0,726.0,68.0,6.2,17.0,327.0,244.19,174.09
2016,10,1,16,15,679.0,63.0,6.2,16.5,276.0,188.19,124.81
2016,10,1,16,30,632.0,58.0,6.2,16.0,225.0,134.9,80.31
2016,10,1,16,45,557.5,51.0,6.2,16.0,174.5,84.45,44.33
2016,10,1,17,0,483.0,44.0,6.2,16.0,124.0,42.48,23.29
2016,10,1,17,15,356.0,33.0,6.1,15.5,80.5,25.3,15.54
2016,10,1,17,30,229.0,22.0,6.0,15.0,37.0,17.66,0.0
2016,10,1,17,45,114.5,11.0,5.95,15.0,18.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,109.5,11.5,3.5,14.0,19.0,35.14,0.0
2016,10,2,6,30,219.0,23.0,3.5,14.0,38.0,94.93,32.86
2016,10,2,6,45,341.5,34.0,3.5,14.5,80.5,163.45,118.64
2016,10,2,7,0,464.0,45.0,3.5,15.0,123.0,239.83,186.2
2016,10,2,7,15,320.5,73.5,3.45,15.0,136.0,232.9,187.0
2016,10,2,7,30,177.0,102.0,3.4,15.0,149.0,206.14,167.79
2016,10,2,7,45,194.0,121.5,3.35,15.5,182.5,244.47,200.34
2016,10,2,8,0,211.0,141.0,3.3,16.0,216.0,283.85,232.75
2016,10,2,8,15,302.5,148.5,3.3,16.0,273.5,355.64,292.14
2016,10,2,8,30,394.0,156.0,3.3,16.0,331.0,442.69,362.27
2016,10,2,8,45,598.5,119.5,3.3,16.5,417.0,560.06,456.04
2016,10,2,9,0,803.0,83.0,3.3,17.0,503.0,683.3,549.53
2016,10,2,9,15,819.0,85.0,3.35,17.0,542.0,721.44,575.9
2016,10,2,9,30,835.0,87.0,3.4,17.0,581.0,757.7,601.21
2016,10,2,9,45,549.5,188.0,3.5,17.0,521.0,658.91,524.6
2016,10,2,10,0,264.0,289.0,3.6,17.0,461.0,536.61,424.96
2016,10,2,10,15,236.5,307.0,3.7,17.0,465.5,527.18,417.25
2016,10,2,10,30,209.0,325.0,3.8,17.0,470.0,524.9,414.23
2016,10,2,10,45,322.5,306.0,3.9,17.0,537.0,610.49,481.54
2016,10,2,11,0,436.0,287.0,4.0,17.0,604.0,695.82,546.99
2016,10,2,11,15,483.0,272.0,4.1,17.0,628.5,719.38,565.1
2016,10,2,11,30,530.0,257.0,4.2,17.0,653.0,740.89,582.04
2016,10,2,11,45,443.5,293.0,4.3,17.0,625.5,699.03,548.73
2016,10,2,12,0,357.0,329.0,4.4,17.0,598.0,650.23,510.6
2016,10,2,12,15,188.0,299.5,4.5,17.0,441.0,465.03,368.01
2016,10,2,12,30,19.0,270.0,4.6,17.0,284.0,280.93,220.76
2016,10,2,12,45,137.5,303.0,4.75,17.0,403.0,418.12,332.03
2016,10,2,13,0,256.0,336.0,4.9,17.0,522.0,542.63,429.87
2016,10,2,13,15,570.0,216.0,5.05,17.0,614.0,647.63,517.68
2016,10,2,13,30,884.0,96.0,5.2,17.0,706.0,726.84,582.49
2016,10,2,13,45,876.0,94.5,5.4,17.0,679.0,688.33,554.35
2016,10,2,14,0,868.0,93.0,5.6,17.0,652.0,647.76,523.0
2016,10,2,14,15,856.0,91.0,5.7,17.0,618.0,602.46,486.89
2016,10,2,14,30,844.0,89.0,5.8,17.0,584.0,555.88,448.87
2016,10,2,14,45,824.5,88.0,5.95,17.0,543.5,505.09,406.59
2016,10,2,15,0,805.0,87.0,6.1,17.0,503.0,454.23,363.11
2016,10,2,15,15,781.5,83.5,6.1,16.5,457.5,399.51,315.91
2016,10,2,15,30,758.0,80.0,6.1,16.0,412.0,345.76,268.26
2016,10,2,15,45,719.5,77.0,6.15,16.0,363.0,289.26,217.37
2016,10,2,16,0,681.0,74.0,6.2,16.0,314.0,234.23,167.61
2016,10,2,16,15,631.0,68.5,6.2,16.0,263.5,179.66,119.63
2016,10,2,16,30,581.0,63.0,6.2,16.0,213.0,130.23,78.63
2016,10,2,16,45,497.0,55.5,6.2,16.0,163.5,81.92,44.93
2016,10,2,17,0,413.0,48.0,6.2,16.0,114.0,43.34,26.11
2016,10,2,17,15,286.0,35.0,6.15,15.5,73.0,27.61,17.23
2016,10,2,17,30,159.0,22.0,6.1,15.0,32.0,17.35,0.0
2016,10,2,17,45,79.5,11.0,6.05,15.0,16.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,2.0,14.0,4.0,3.93,0.0
2016,10,3,6,30,0.0,8.0,2.0,14.0,8.0,7.71,0.0
2016,10,3,6,45,0.0,17.5,2.05,14.5,17.5,16.88,7.97
2016,10,3,7,0,0.0,27.0,2.1,15.0,27.0,26.06,16.17
2016,10,3,7,15,0.0,38.5,2.1,15.0,38.5,37.18,25.88
2016,10,3,7,30,0.0,50.0,2.1,15.0,50.0,48.3,35.51
2016,10,3,7,45,0.0,61.5,2.1,15.5,61.5,59.44,44.91
2016,10,3,8,0,0.0,73.0,2.1,16.0,73.0,70.81,54.33
2016,10,3,8,15,0.0,70.0,2.1,16.0,70.0,67.67,51.58
2016,10,3,8,30,0.0,67.0,2.1,16.0,67.0,64.77,49.01
2016,10,3,8,45,12.0,131.0,2.15,16.0,137.0,137.59,109.51
2016,10,3,9,0,24.0,195.0,2.2,16.0,207.0,213.57,171.01
2016,10,3,9,15,16.5,195.0,2.2,16.0,203.5,207.51,165.28
2016,10,3,9,30,9.0,195.0,2.2,16.0,200.0,201.25,159.63
2016,10,3,9,45,10.5,207.0,2.2,16.5,214.0,214.49,169.6
2016,10,3,10,0,12.0,219.0,2.2,17.0,228.0,227.77,179.47
2016,10,3,10,15,21.0,245.5,2.25,17.0,260.5,262.45,206.71
2016,10,3,10,30,30.0,272.0,2.3,17.0,293.0,305.95,240.43
2016,10,3,10,45,15.0,205.5,2.4,17.0,216.0,215.49,169.05
2016,10,3,11,0,0.0,139.0,2.5,17.0,139.0,135.52,104.92
2016,10,3,11,15,7.0,195.0,2.55,17.0,200.5,197.51,154.73
2016,10,3,11,30,14.0,251.0,2.6,17.0,262.0,259.95,203.81
2016,10,3,11,45,49.5,299.0,2.7,17.0,336.5,346.16,271.58
2016,10,3,12,0,85.0,347.0,2.8,17.0,411.0,425.0,332.32
2016,10,3,12,15,113.0,351.0,2.8,17.0,435.5,449.78,351.53
2016,10,3,12,30,141.0,355.0,2.8,17.0,460.0,479.19,374.27
2016,10,3,12,45,99.0,335.0,2.85,17.0,408.5,414.87,324.76
2016,10,3,13,0,57.0,315.0,2.9,17.0,357.0,358.5,281.03
2016,10,3,13,15,86.0,317.5,2.95,17.0,378.0,379.48,298.42
2016,10,3,13,30,115.0,320.0,3.0,17.0,399.0,398.33,313.74
2016,10,3,13,45,66.5,275.5,3.05,17.0,320.5,316.05,249.49
2016,10,3,14,0,18.0,231.0,3.1,17.0,242.0,235.76,185.96
2016,10,3,14,15,9.0,179.5,3.1,17.0,185.0,179.2,141.21
2016,10,3,14,30,0.0,128.0,3.1,17.0,128.0,123.83,96.64
2016,10,3,14,45,0.0,123.5,3.15,17.0,123.5,119.37,93.32
2016,10,3,15,0,0.0,119.0,3.2,17.0,119.0,114.9,89.91
2016,10,3,15,15,0.0,104.0,3.25,17.0,104.0,100.38,78.21
2016,10,3,15,30,0.0,89.0,3.3,17.0,89.0,85.93,66.46
2016,10,3,15,45,0.0,78.0,3.35,17.0,78.0,75.34,57.8
2016,10,3,16,0,0.0,67.0,3.4,17.0,67.0,64.76,49.06
2016,10,3,16,15,259.5,66.5,3.4,17.0,132.0,107.23,73.92
2016,10,3,16,30,519.0,66.0,3.4,17.0,197.0,122.82,74.75
2016,10,3,16,45,432.5,57.5,3.45,17.0,150.0,77.38,43.7
2016,10,3,17,0,346.0,49.0,3.5,17.0,103.0,41.12,25.81
2016,10,3,17,15,173.0,37.5,3.45,16.5,64.5,29.16,18.1
2016,10,3,17,30,0.0,26.0,3.4,16.0,26.0,23.37,0.0
2016,10,3,17,45,0.0,13.0,3.4,16.0,13.0,12.78,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,56.5,11.5,4.7,15.0,15.0,23.42,0.0
2016,10,4,6,30,113.0,23.0,4.7,15.0,30.0,64.74,9.01
2016,10,4,6,45,218.5,39.0,4.7,15.0,69.0,128.34,91.94
2016,10,4,7,0,324.0,55.0,4.7,15.0,108.0,196.36,152.41
2016,10,4,7,15,401.5,66.0,4.7,15.0,154.5,257.25,206.69
2016,10,4,7,30,479.0,77.0,4.7,15.0,201.0,327.24,267.86
2016,10,4,7,45,239.5,92.5,4.75,15.5,154.5,232.9,191.76
2016,10,4,8,0,0.0,108.0,4.8,16.0,108.0,107.86,85.29
2016,10,4,8,15,67.5,146.5,4.75,16.0,176.0,195.41,159.23
2016,10,4,8,30,135.0,185.0,4.7,16.0,244.0,291.44,238.52
2016,10,4,8,45,246.0,191.5,4.7,16.0,313.0,385.53,315.99
2016,10,4,9,0,357.0,198.0,4.7,16.0,382.0,479.08,391.63
2016,10,4,9,15,568.5,155.0,4.6,16.0,474.0,611.01,497.62
2016,10,4,9,30,780.0,112.0,4.5,16.0,566.0,738.67,595.03
2016,10,4,9,45,812.0,107.0,4.45,16.5,604.0,776.25,619.58
2016,10,4,10,0,844.0,102.0,4.4,17.0,642.0,812.12,643.03
2016,10,4,10,15,854.0,103.5,4.35,17.0,669.5,834.97,658.04
2016,10,4,10,30,864.0,105.0,4.3,17.0,697.0,849.85,667.36
2016,10,4,10,45,874.5,104.5,4.25,17.0,718.0,864.92,677.08
2016,10,4,11,0,885.0,104.0,4.2,17.0,739.0,876.79,684.6
2016,10,4,11,15,889.5,104.5,4.4,17.0,751.5,881.26,688.42
2016,10,4,11,30,894.0,105.0,4.6,17.0,764.0,882.3,690.23
2016,10,4,11,45,900.5,102.5,4.8,17.5,769.5,878.35,687.22
2016,10,4,12,0,907.0,100.0,5.0,18.0,775.0,870.89,681.77
2016,10,4,12,15,906.0,100.0,5.25,18.0,770.5,856.38,672.87
2016,10,4,12,30,905.0,100.0,5.5,18.0,766.0,838.54,661.5
2016,10,4,12,45,905.5,97.5,5.75,18.0,754.5,816.03,646.6
2016,10,4,13,0,906.0,95.0,6.0,18.0,743.0,790.34,629.19
2016,10,4,13,15,900.5,94.0,6.15,18.0,722.5,758.71,606.81
2016,10,4,13,30,895.0,93.0,6.3,18.0,702.0,724.46,582.28
2016,10,4,13,45,888.0,91.0,6.5,18.0,674.5,685.72,553.78
2016,10,4,14,0,881.0,89.0,6.7,18.0,647.0,644.83,521.67
2016,10,4,14,15,868.5,87.0,6.75,17.5,612.5,598.77,485.33
2016,10,4,14,30,856.0,85.0,6.8,17.0,578.0,551.43,446.97
2016,10,4,14,45,840.0,82.5,6.9,17.0,538.0,500.47,403.93
2016,10,4,15,0,824.0,80.0,7.0,17.0,498.0,449.12,359.44
2016,10,4,15,15,800.5,77.0,7.0,17.0,452.5,394.16,310.9
2016,10,4,15,30,777.0,74.0,7.0,17.0,407.0,340.13,262.1
2016,10,4,15,45,743.5,70.5,7.05,17.0,358.0,283.93,211.08
2016,10,4,16,0,710.0,67.0,7.1,17.0,309.0,230.36,162.21
2016,10,4,16,15,660.5,61.5,7.0,16.5,258.5,173.15,112.35
2016,10,4,16,30,611.0,56.0,6.9,16.0,208.0,122.55,71.01
2016,10,4,16,45,528.5,49.0,6.85,16.0,158.0,73.78,38.07
2016,10,4,17,0,446.0,42.0,6.8,16.0,108.0,34.45,24.15
2016,10,4,17,15,308.0,30.0,6.65,16.0,67.5,23.37,13.05
2016,10,4,17,30,170.0,18.0,6.5,16.0,27.0,14.51,0.0
2016,10,4,17,45,85.0,9.0,6.35,16.0,13.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,93.5,10.5,5.2,14.0,16.0,30.23,0.0
2016,10,5,6,30,187.0,21.0,5.2,14.0,32.0,81.42,2.01
2016,10,5,6,45,321.5,32.5,5.25,14.5,74.5,153.66,109.19
2016,10,5,7,0,456.0,44.0,5.3,15.0,117.0,233.06,180.29
2016,10,5,7,15,533.5,51.5,5.25,15.0,166.5,297.43,238.68
2016,10,5,7,30,611.0,59.0,5.2,15.0,216.0,368.48,301.61
2016,10,5,7,45,665.0,63.5,5.2,15.5,267.5,429.97,354.85
2016,10,5,8,0,719.0,68.0,5.2,16.0,319.0,492.61,407.37
2016,10,5,8,15,752.0,72.0,5.05,16.0,368.0,547.15,452.21
2016,10,5,8,30,785.0,76.0,4.9,16.0,417.0,602.21,496.07
2016,10,5,8,45,811.5,78.0,4.8,16.5,462.5,650.69,532.62
2016,10,5,9,0,838.0,80.0,4.7,17.0,508.0,698.43,566.09
2016,10,5,9,15,854.5,82.0,4.55,17.0,548.5,737.66,593.3
2016,10,5,9,30,871.0,84.0,4.4,17.0,589.0,770.25,615.15
2016,10,5,9,45,886.5,84.5,4.3,17.5,624.0,802.68,635.68
2016,10,5,10,0,902.0,85.0,4.2,18.0,659.0,832.62,654.39
2016,10,5,10,15,910.5,86.5,4.15,18.0,686.5,855.14,669.1
2016,10,5,10,30,919.0,88.0,4.1,18.0,714.0,874.49,681.61
2016,10,5,10,45,926.5,88.0,4.05,18.0,734.5,888.02,690.04
2016,10,5,11,0,934.0,88.0,4.0,18.0,755.0,898.11,696.17
2016,10,5,11,15,937.5,88.5,4.1,18.0,767.0,901.8,698.72
2016,10,5,11,30,941.0,89.0,4.2,18.0,779.0,901.87,698.9
2016,10,5,11,45,942.5,88.5,4.35,18.5,782.5,895.53,693.63
2016,10,5,12,0,944.0,88.0,4.5,19.0,786.0,885.6,686.36
2016,10,5,12,15,943.0,88.0,4.7,19.0,781.5,870.58,677.22
2016,10,5,12,30,942.0,88.0,4.9,19.0,777.0,852.11,665.57
2016,10,5,12,45,934.0,89.5,5.15,19.0,763.0,826.4,648.85
2016,10,5,13,0,926.0,91.0,5.4,19.0,749.0,797.75,629.78
2016,10,5,13,15,920.0,90.0,5.6,18.5,728.0,765.2,608.53
2016,10,5,13,30,914.0,89.0,5.8,18.0,707.0,729.99,584.94
2016,10,5,13,45,904.0,88.5,6.0,18.0,678.5,690.16,555.82
2016,10,5,14,0,894.0,88.0,6.2,18.0,650.0,648.34,523.13
2016,10,5,14,15,881.0,86.0,6.35,18.0,614.5,601.48,485.6
2016,10,5,14,30,868.0,84.0,6.5,18.0,579.0,553.36,446.11
2016,10,5,14,45,847.5,82.5,6.7,18.0,537.5,500.7,402.03
2016,10,5,15,0,827.0,81.0,6.9,18.0,496.0,448.03,356.74
2016,10,5,15,15,802.5,78.0,6.95,17.5,450.0,392.61,308.6
2016,10,5,15,30,778.0,75.0,7.0,17.0,404.0,338.23,260.08
2016,10,5,15,45,738.0,72.0,7.1,17.0,354.0,280.73,208.16
2016,10,5,16,0,698.0,69.0,7.2,17.0,304.0,224.93,157.77
2016,10,5,16,15,645.5,63.5,7.15,16.5,253.0,169.65,109.83
2016,10,5,16,30,593.0,58.0,7.1,16.0,202.0,119.77,69.54
2016,10,5,16,45,505.5,50.5,7.1,16.0,152.5,71.64,37.65
2016,10,5,17,0,418.0,43.0,7.1,16.0,103.0,33.6,23.33
2016,10,5,17,15,209.0,33.0,7.0,15.5,63.0,25.71,14.42
2016,10,5,17,30,0.0,23.0,6.9,15.0,23.0,22.61,0.0
2016,10,5,17,45,0.0,11.5,6.8,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,88.5,10.0,1.65,14.0,14.5,28.53,0.0
2016,10,6,6,30,177.0,20.0,1.7,14.0,29.0,76.89,0.0
2016,10,6,6,45,311.5,31.5,1.8,14.5,70.5,148.87,104.3
2016,10,6,7,0,446.0,43.0,1.9,15.0,112.0,227.38,174.18
2016,10,6,7,15,522.5,50.5,1.95,15.0,160.5,290.58,230.6
2016,10,6,7,30,599.0,58.0,2.0,15.0,209.0,360.39,291.25
2016,10,6,7,45,651.0,62.5,2.15,15.5,259.5,420.1,342.02
2016,10,6,8,0,703.0,67.0,2.3,16.0,310.0,480.82,392.01
2016,10,6,8,15,736.0,71.0,2.35,16.0,358.0,534.54,435.39
2016,10,6,8,30,769.0,75.0,2.4,16.0,406.0,588.82,477.97
2016,10,6,8,45,795.0,77.5,2.45,16.5,451.5,636.81,513.75
2016,10,6,9,0,821.0,80.0,2.5,17.0,497.0,684.08,546.61
2016,10,6,9,15,837.5,82.0,2.5,17.0,536.5,722.69,573.25
2016,10,6,9,30,854.0,84.0,2.5,17.0,576.0,754.72,594.89
2016,10,6,9,45,874.5,82.5,2.55,17.5,611.5,788.3,616.69
2016,10,6,10,0,895.0,81.0,2.6,18.0,647.0,819.66,636.69
2016,10,6,10,15,903.5,82.0,2.6,18.0,674.0,841.43,650.71
2016,10,6,10,30,912.0,83.0,2.6,18.0,701.0,860.07,662.64
2016,10,6,10,45,917.0,84.0,2.6,18.5,720.0,872.47,669.06
2016,10,6,11,0,922.0,85.0,2.6,19.0,739.0,881.43,673.24
2016,10,6,11,15,925.0,85.5,2.6,19.0,750.5,884.62,674.87
2016,10,6,11,30,928.0,86.0,2.6,19.0,762.0,884.25,674.25
2016,10,6,11,45,929.0,86.0,2.65,19.5,765.5,878.07,668.92
2016,10,6,12,0,930.0,86.0,2.7,20.0,769.0,868.35,661.34
2016,10,6,12,15,928.5,86.0,2.8,20.0,764.5,853.09,651.66
2016,10,6,12,30,927.0,86.0,2.9,20.0,760.0,834.45,639.7
2016,10,6,12,45,923.0,86.0,3.05,20.0,747.0,810.58,624.37
2016,10,6,13,0,919.0,86.0,3.2,20.0,734.0,783.65,606.77
2016,10,6,13,15,913.5,85.0,3.35,20.0,713.5,751.68,585.4
2016,10,6,13,30,908.0,84.0,3.5,20.0,693.0,717.04,561.87
2016,10,6,13,45,899.0,83.0,3.65,20.0,665.0,677.61,533.97
2016,10,6,14,0,890.0,82.0,3.8,20.0,637.0,636.14,502.59
2016,10,6,14,15,877.5,80.0,3.95,20.0,602.5,589.81,466.69
2016,10,6,14,30,865.0,78.0,4.1,20.0,568.0,542.19,428.78
2016,10,6,14,45,847.5,76.0,4.25,20.0,527.5,491.1,387.04
2016,10,6,15,0,830.0,74.0,4.4,20.0,487.0,438.98,343.38
2016,10,6,15,15,806.5,71.5,4.55,19.5,441.5,384.45,297.11
2016,10,6,15,30,783.0,69.0,4.7,19.0,396.0,330.83,250.17
2016,10,6,15,45,748.0,65.5,4.85,19.0,347.0,274.2,199.68
2016,10,6,16,0,713.0,62.0,5.0,19.0,298.0,220.35,151.41
2016,10,6,16,15,663.0,57.0,5.2,18.5,247.5,165.6,104.48
2016,10,6,16,30,613.0,52.0,5.4,18.0,197.0,114.06,63.45
2016,10,6,16,45,529.5,45.0,5.65,17.5,148.5,65.83,32.47
2016,10,6,17,0,446.0,38.0,5.9,17.0,100.0,28.5,18.77
2016,10,6,17,15,304.0,26.5,5.95,16.5,60.5,20.57,9.79
2016,10,6,17,30,162.0,15.0,6.0,16.0,21.0,14.74,0.0
2016,10,6,17,45,81.0,7.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,2.25,14.0,14.0,13.76,0.0
2016,10,7,6,30,0.0,28.0,2.3,14.0,28.0,31.83,0.0
2016,10,7,6,45,226.5,34.5,2.35,14.5,68.5,124.64,86.49
2016,10,7,7,0,453.0,41.0,2.4,15.0,109.0,226.84,173.57
2016,10,7,7,15,528.5,48.0,2.35,15.0,157.5,289.11,229.46
2016,10,7,7,30,604.0,55.0,2.3,15.0,206.0,357.89,289.51
2016,10,7,7,45,653.0,60.0,2.25,15.5,255.5,416.66,339.4
2016,10,7,8,0,702.0,65.0,2.2,16.0,305.0,476.31,388.15
2016,10,7,8,15,735.0,69.0,2.05,16.0,353.0,529.82,430.68
2016,10,7,8,30,768.0,73.0,1.9,16.0,401.0,583.9,472.05
2016,10,7,8,45,792.0,75.5,1.75,16.5,445.0,630.36,505.28
2016,10,7,9,0,816.0,78.0,1.6,17.0,489.0,675.97,535.21
2016,10,7,9,15,833.0,80.0,1.55,17.5,528.5,714.68,559.94
2016,10,7,9,30,850.0,82.0,1.5,18.0,568.0,746.88,579.61
2016,10,7,9,45,852.5,87.5,1.5,18.5,599.5,774.06,596.0
2016,10,7,10,0,855.0,93.0,1.5,19.0,631.0,798.22,610.21
2016,10,7,10,15,864.0,94.5,1.5,19.5,657.5,820.15,622.83
2016,10,7,10,30,873.0,96.0,1.5,20.0,684.0,839.09,633.41
2016,10,7,10,45,877.0,98.0,1.55,21.0,702.5,851.25,638.82
2016,10,7,11,0,881.0,100.0,1.6,22.0,721.0,860.09,642.13
2016,10,7,11,15,884.5,100.5,1.6,22.0,732.5,863.5,643.84
2016,10,7,11,30,888.0,101.0,1.6,22.0,744.0,863.49,643.48
2016,10,7,11,45,887.0,102.0,1.6,22.5,747.0,856.83,637.62
2016,10,7,12,0,886.0,103.0,1.6,23.0,750.0,846.8,629.73
2016,10,7,12,15,884.5,103.0,1.65,23.0,745.5,832.0,620.55
2016,10,7,12,30,883.0,103.0,1.7,23.0,741.0,813.99,609.3
2016,10,7,12,45,865.0,108.5,1.75,23.5,724.5,785.84,590.03
2016,10,7,13,0,847.0,114.0,1.8,24.0,708.0,758.06,571.07
2016,10,7,13,15,840.5,113.0,1.9,24.0,687.5,726.81,551.08
2016,10,7,13,30,834.0,112.0,2.0,24.0,667.0,693.18,528.78
2016,10,7,13,45,740.5,135.5,2.15,24.0,613.5,626.01,480.07
2016,10,7,14,0,647.0,159.0,2.3,24.0,560.0,562.26,432.93
2016,10,7,14,15,711.0,133.0,2.4,23.5,550.5,544.54,421.13
2016,10,7,14,30,775.0,107.0,2.5,23.0,541.0,520.16,403.0
2016,10,7,14,45,712.5,109.5,2.65,23.0,486.5,454.72,351.85
2016,10,7,15,0,650.0,112.0,2.8,23.0,432.0,393.92,303.29
2016,10,7,15,15,679.0,93.5,2.9,22.5,399.5,352.62,268.45
2016,10,7,15,30,708.0,75.0,3.0,22.0,367.0,308.57,229.62
2016,10,7,15,45,638.5,80.5,3.1,21.5,319.5,253.67,183.13
2016,10,7,16,0,569.0,86.0,3.2,21.0,272.0,206.56,143.32
2016,10,7,16,15,512.5,77.5,3.3,20.5,223.5,155.43,101.16
2016,10,7,16,30,456.0,69.0,3.4,20.0,175.0,110.4,66.54
2016,10,7,16,45,370.0,57.5,3.55,19.5,129.5,66.41,38.09
2016,10,7,17,0,284.0,46.0,3.7,19.0,84.0,35.26,24.22
2016,10,7,17,15,142.0,30.0,3.75,18.5,49.0,23.45,10.94
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,17.0,11.5,20.4,0.0
2016,10,8,6,30,111.0,18.0,1.3,17.0,23.0,55.61,0.0
2016,10,8,6,45,239.5,32.0,1.35,17.0,62.0,125.22,84.56
2016,10,8,7,0,368.0,46.0,1.4,17.0,101.0,200.21,151.37
2016,10,8,7,15,450.0,55.5,1.4,17.5,148.5,263.82,206.56
2016,10,8,7,30,532.0,65.0,1.4,18.0,196.0,334.62,266.29
2016,10,8,7,45,585.5,71.5,1.45,18.5,245.0,394.15,315.75
2016,10,8,8,0,639.0,78.0,1.5,19.0,294.0,457.05,366.13
2016,10,8,8,15,675.5,83.0,1.45,19.0,341.5,510.97,408.29
2016,10,8,8,30,712.0,88.0,1.4,19.0,389.0,565.9,449.83
2016,10,8,8,45,738.0,91.5,1.4,19.5,433.5,612.64,483.46
2016,10,8,9,0,764.0,95.0,1.4,20.0,478.0,656.4,513.82
2016,10,8,9,15,783.5,98.0,1.3,20.5,517.5,696.45,538.84
2016,10,8,9,30,803.0,101.0,1.2,21.0,557.0,734.89,562.03
2016,10,8,9,45,853.5,89.0,1.1,21.5,599.0,778.71,588.26
2016,10,8,10,0,904.0,77.0,1.0,22.0,641.0,816.76,609.8
2016,10,8,10,15,912.0,78.0,0.8,22.5,668.0,838.09,618.18
2016,10,8,10,30,920.0,79.0,0.6,23.0,695.0,856.24,624.14
2016,10,8,10,45,924.5,80.5,0.4,23.5,714.0,868.71,626.11
2016,10,8,11,0,929.0,82.0,0.2,24.0,733.0,877.69,626.02
2016,10,8,11,15,932.0,82.5,0.35,24.0,744.5,880.75,630.15
2016,10,8,11,30,935.0,83.0,0.5,24.0,756.0,880.23,632.41
2016,10,8,11,45,935.0,83.5,0.7,24.0,759.5,873.61,631.81
2016,10,8,12,0,935.0,84.0,0.9,24.0,763.0,863.44,628.77
2016,10,8,12,15,934.0,84.0,1.05,24.0,758.0,848.42,621.56
2016,10,8,12,30,933.0,84.0,1.2,24.0,753.0,830.0,611.95
2016,10,8,12,45,928.5,83.5,1.4,24.0,739.5,805.04,598.34
2016,10,8,13,0,924.0,83.0,1.6,24.0,726.0,777.04,582.25
2016,10,8,13,15,918.0,82.5,1.7,23.5,705.5,745.07,563.23
2016,10,8,13,30,912.0,82.0,1.8,23.0,685.0,710.46,542.03
2016,10,8,13,45,902.5,81.0,1.9,23.0,656.5,670.6,514.76
2016,10,8,14,0,893.0,80.0,2.0,23.0,628.0,628.73,484.36
2016,10,8,14,15,880.5,78.0,2.05,23.0,593.0,582.35,449.51
2016,10,8,14,30,868.0,76.0,2.1,23.0,558.0,534.68,412.67
2016,10,8,14,45,850.0,74.0,2.15,23.0,517.5,483.35,371.93
2016,10,8,15,0,832.0,72.0,2.2,23.0,477.0,431.04,329.17
2016,10,8,15,15,807.5,69.5,2.2,22.5,431.5,376.24,283.71
2016,10,8,15,30,783.0,67.0,2.2,22.0,386.0,322.45,237.7
2016,10,8,15,45,747.5,63.5,2.25,22.0,337.0,266.0,188.57
2016,10,8,16,0,712.0,60.0,2.3,22.0,288.0,212.39,141.68
2016,10,8,16,15,661.0,54.5,2.3,21.5,238.0,157.5,95.93
2016,10,8,16,30,610.0,49.0,2.3,21.0,188.0,107.86,57.89
2016,10,8,16,45,525.0,42.0,2.35,20.5,139.5,58.59,27.68
2016,10,8,17,0,440.0,35.0,2.4,20.0,91.0,26.31,16.49
2016,10,8,17,15,292.5,23.5,2.4,19.5,53.5,18.23,6.26
2016,10,8,17,30,145.0,12.0,2.4,19.0,16.0,11.8,0.0
2016,10,8,17,45,72.5,6.0,2.45,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
