Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,86.0,8.0,1.1,16.0,12.0,7.86,0.0
2016,10,9,6,30,172.0,16.0,1.1,16.0,24.0,69.0,0.0
2016,10,9,6,45,304.5,28.0,1.15,16.0,64.0,141.29,94.06
2016,10,9,7,0,437.0,40.0,1.2,16.0,104.0,218.08,164.51
2016,10,9,7,15,515.0,48.0,1.2,16.0,152.0,281.29,220.46
2016,10,9,7,30,593.0,56.0,1.2,16.0,200.0,351.31,280.56
2016,10,9,7,45,643.0,61.5,1.2,16.5,249.5,410.36,329.87
2016,10,9,8,0,693.0,67.0,1.2,17.0,299.0,470.09,377.88
2016,10,9,8,15,726.5,71.0,1.15,17.5,347.0,523.29,418.74
2016,10,9,8,30,760.0,75.0,1.1,18.0,395.0,577.08,458.41
2016,10,9,8,45,784.0,78.5,1.1,18.5,439.0,624.16,492.06
2016,10,9,9,0,808.0,82.0,1.1,19.0,483.0,670.4,523.21
2016,10,9,9,15,825.0,84.5,1.1,19.0,522.5,709.22,548.93
2016,10,9,9,30,842.0,87.0,1.1,19.0,562.0,746.15,573.06
2016,10,9,9,45,858.0,87.0,1.1,19.5,596.0,772.59,588.58
2016,10,9,10,0,874.0,87.0,1.1,20.0,630.0,801.29,605.62
2016,10,9,10,15,882.5,88.5,1.1,20.0,656.5,822.96,618.91
2016,10,9,10,30,891.0,90.0,1.1,20.0,683.0,841.56,630.24
2016,10,9,10,45,895.5,91.5,1.15,20.5,701.5,853.61,636.82
2016,10,9,11,0,900.0,93.0,1.2,21.0,720.0,862.3,641.32
2016,10,9,11,15,902.5,93.5,1.2,21.0,731.0,864.77,642.39
2016,10,9,11,30,905.0,94.0,1.2,21.0,742.0,863.78,641.39
2016,10,9,11,45,904.5,95.0,1.25,21.0,745.0,857.36,637.65
2016,10,9,12,0,904.0,96.0,1.3,21.0,748.0,847.51,631.8
2016,10,9,12,15,902.5,95.5,1.35,21.0,742.5,831.87,622.18
2016,10,9,12,30,901.0,95.0,1.4,21.0,737.0,812.98,610.46
2016,10,9,12,45,896.5,94.5,1.45,21.0,724.0,788.61,595.03
2016,10,9,13,0,892.0,94.0,1.5,21.0,711.0,761.32,577.56
2016,10,9,13,15,885.5,93.0,1.55,20.5,690.0,729.31,557.76
2016,10,9,13,30,879.0,92.0,1.6,20.0,669.0,694.79,535.95
2016,10,9,13,45,868.5,91.0,1.65,20.0,641.0,655.38,507.72
2016,10,9,14,0,858.0,90.0,1.7,20.0,613.0,614.13,477.25
2016,10,9,14,15,714.5,124.0,1.75,20.0,542.5,531.77,414.45
2016,10,9,14,30,571.0,158.0,1.8,20.0,472.0,456.23,356.0
2016,10,9,14,45,344.0,183.0,1.85,20.0,368.0,342.94,268.12
2016,10,9,15,0,117.0,208.0,1.9,20.0,264.0,250.71,196.21
2016,10,9,15,15,118.5,187.5,1.9,19.5,240.0,224.16,175.55
2016,10,9,15,30,120.0,167.0,1.9,19.0,216.0,197.44,154.03
2016,10,9,15,45,111.5,147.0,1.9,19.0,188.0,168.32,130.12
2016,10,9,16,0,103.0,127.0,1.9,19.0,160.0,140.15,106.8
2016,10,9,16,15,329.5,90.5,1.85,18.5,168.5,133.44,91.27
2016,10,9,16,30,556.0,54.0,1.8,18.0,177.0,102.72,56.79
2016,10,9,16,45,468.5,45.0,1.8,18.0,130.0,56.81,28.82
2016,10,9,17,0,381.0,36.0,1.8,18.0,83.0,27.55,17.59
2016,10,9,17,15,190.5,24.0,1.75,17.5,47.5,18.68,5.28
2016,10,9,17,30,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,1.7,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,2.45,15.0,3.0,2.95,0.0
2016,10,10,6,30,0.0,6.0,2.5,15.0,6.0,5.9,0.0
2016,10,10,6,45,0.0,18.5,2.55,15.0,18.5,17.85,7.71
2016,10,10,7,0,0.0,31.0,2.6,15.0,31.0,29.94,19.12
2016,10,10,7,15,0.0,46.5,2.55,15.0,46.5,45.43,32.64
2016,10,10,7,30,0.0,62.0,2.5,15.0,62.0,61.11,46.21
2016,10,10,7,45,0.0,78.0,2.45,15.5,78.0,77.26,59.89
2016,10,10,8,0,0.0,94.0,2.4,16.0,94.0,93.36,73.26
2016,10,10,8,15,12.0,125.0,2.3,16.0,130.0,132.81,106.15
2016,10,10,8,30,24.0,156.0,2.2,16.0,166.0,173.25,139.33
2016,10,10,8,45,21.5,168.5,2.1,16.0,178.5,184.47,147.96
2016,10,10,9,0,19.0,181.0,2.0,16.0,191.0,195.55,156.42
2016,10,10,9,15,20.5,195.0,1.9,16.0,206.5,211.01,168.42
2016,10,10,9,30,22.0,209.0,1.8,16.0,222.0,226.52,180.35
2016,10,10,9,45,36.5,234.5,1.75,16.5,257.0,272.92,216.55
2016,10,10,10,0,51.0,260.0,1.7,17.0,292.0,312.04,246.32
2016,10,10,10,15,50.5,270.5,1.65,17.0,303.0,322.55,253.71
2016,10,10,10,30,50.0,281.0,1.6,17.0,314.0,332.86,261.08
2016,10,10,10,45,55.5,293.0,1.6,17.5,331.0,349.6,273.13
2016,10,10,11,0,61.0,305.0,1.6,18.0,348.0,366.16,284.92
2016,10,10,11,15,61.5,310.0,1.6,18.0,353.5,370.68,288.02
2016,10,10,11,30,62.0,315.0,1.6,18.0,359.0,374.97,291.05
2016,10,10,11,45,81.5,325.5,1.65,18.0,383.5,400.59,310.88
2016,10,10,12,0,101.0,336.0,1.7,18.0,408.0,425.45,329.92
2016,10,10,12,15,310.0,290.5,1.7,18.0,510.0,555.12,431.6
2016,10,10,12,30,519.0,245.0,1.7,18.0,612.0,669.84,518.05
2016,10,10,12,45,414.5,274.5,1.75,18.0,564.5,606.82,469.49
2016,10,10,13,0,310.0,304.0,1.8,18.0,517.0,542.48,420.85
2016,10,10,13,15,572.0,208.5,1.8,17.5,587.0,623.8,487.54
2016,10,10,13,30,834.0,113.0,1.8,17.0,657.0,684.29,536.15
2016,10,10,13,45,624.5,172.5,1.8,17.0,570.0,580.36,455.7
2016,10,10,14,0,415.0,232.0,1.8,17.0,483.0,485.71,382.11
2016,10,10,14,15,594.0,170.0,1.8,17.0,506.5,507.1,400.22
2016,10,10,14,30,773.0,108.0,1.8,17.0,530.0,510.72,402.4
2016,10,10,14,45,737.5,101.0,1.8,17.0,479.0,449.42,353.1
2016,10,10,15,0,702.0,94.0,1.8,17.0,428.0,390.34,304.67
2016,10,10,15,15,632.5,99.0,1.75,16.5,377.5,332.45,256.74
2016,10,10,15,30,563.0,104.0,1.7,16.0,327.0,280.4,212.92
2016,10,10,15,45,505.5,102.0,1.7,16.0,283.0,230.32,170.07
2016,10,10,16,0,448.0,100.0,1.7,16.0,239.0,186.48,132.82
2016,10,10,16,15,400.5,87.0,1.65,15.5,195.0,139.92,94.42
2016,10,10,16,30,353.0,74.0,1.6,15.0,151.0,98.44,62.47
2016,10,10,16,45,281.0,58.5,1.6,15.0,109.5,59.04,36.51
2016,10,10,17,0,209.0,43.0,1.6,15.0,68.0,33.26,22.52
2016,10,10,17,15,104.5,21.5,1.5,15.0,34.0,16.69,2.48
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,0.0,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,15.5,1.9,15.0,15.5,14.95,5.3
2016,10,11,7,0,0.0,26.0,1.9,15.0,26.0,25.1,15.09
2016,10,11,7,15,0.0,39.5,1.85,15.0,39.5,38.15,26.51
2016,10,11,7,30,0.0,53.0,1.8,15.0,53.0,51.46,38.07
2016,10,11,7,45,0.0,66.5,1.8,15.0,66.5,64.98,49.65
2016,10,11,8,0,0.0,80.0,1.8,15.0,80.0,78.48,61.04
2016,10,11,8,15,0.0,93.5,1.75,15.0,93.5,91.96,72.25
2016,10,11,8,30,0.0,107.0,1.7,15.0,107.0,105.44,83.31
2016,10,11,8,45,1.0,132.5,1.7,15.5,133.0,132.23,105.03
2016,10,11,9,0,2.0,158.0,1.7,16.0,159.0,159.12,126.45
2016,10,11,9,15,6.5,175.0,1.65,16.0,179.0,179.56,142.72
2016,10,11,9,30,11.0,192.0,1.6,16.0,199.0,200.23,159.02
2016,10,11,9,45,18.0,212.5,1.55,16.0,224.0,226.71,179.87
2016,10,11,10,0,25.0,233.0,1.5,16.0,249.0,253.4,200.65
2016,10,11,10,15,23.5,239.5,1.45,16.0,255.0,258.56,204.14
2016,10,11,10,30,22.0,246.0,1.4,16.0,261.0,263.66,207.67
2016,10,11,10,45,41.5,274.5,1.35,16.5,303.0,317.8,249.36
2016,10,11,11,0,61.0,303.0,1.3,17.0,345.0,363.97,283.88
2016,10,11,11,15,61.5,307.5,1.3,17.0,350.5,367.94,286.38
2016,10,11,11,30,62.0,312.0,1.3,17.0,356.0,371.7,289.02
2016,10,11,11,45,182.0,315.5,1.3,17.0,445.0,479.81,373.16
2016,10,11,12,0,302.0,319.0,1.3,17.0,534.0,584.28,451.13
2016,10,11,12,15,300.0,318.0,1.4,17.0,530.5,575.03,444.01
2016,10,11,12,30,298.0,317.0,1.5,17.0,527.0,564.7,437.09
2016,10,11,12,45,286.5,314.0,1.65,17.0,513.0,544.08,422.67
2016,10,11,13,0,275.0,311.0,1.8,17.0,499.0,522.98,407.75
2016,10,11,13,15,284.0,298.0,1.95,17.0,487.0,505.76,396.06
2016,10,11,13,30,293.0,285.0,2.1,17.0,475.0,487.22,383.08
2016,10,11,13,45,359.0,256.0,2.25,17.0,478.5,487.46,385.06
2016,10,11,14,0,425.0,227.0,2.4,17.0,482.0,485.14,384.38
2016,10,11,14,15,452.5,205.0,2.55,17.0,462.5,458.98,364.52
2016,10,11,14,30,480.0,183.0,2.7,17.0,443.0,429.54,341.45
2016,10,11,14,45,515.0,158.5,2.85,17.0,418.5,397.78,315.58
2016,10,11,15,0,550.0,134.0,3.0,17.0,394.0,361.87,285.17
2016,10,11,15,15,614.0,105.0,3.05,16.5,368.0,328.97,255.66
2016,10,11,15,30,678.0,76.0,3.1,16.0,342.0,287.44,217.15
2016,10,11,15,45,615.0,79.0,3.15,16.0,296.0,235.84,171.81
2016,10,11,16,0,552.0,82.0,3.2,16.0,250.0,190.2,132.18
2016,10,11,16,15,493.5,73.0,3.2,16.0,203.5,140.24,90.64
2016,10,11,16,30,435.0,64.0,3.2,16.0,157.0,96.61,57.59
2016,10,11,16,45,348.0,51.5,3.25,16.0,113.0,54.29,31.31
2016,10,11,17,0,261.0,39.0,3.3,16.0,69.0,30.11,19.54
2016,10,11,17,15,130.5,19.5,3.35,15.5,34.5,15.13,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,7.0,2.65,14.0,8.5,0.0,0.0
2016,10,12,6,30,89.0,14.0,2.5,14.0,17.0,36.07,0.0
2016,10,12,6,45,221.0,28.5,2.4,14.0,54.0,113.58,70.54
2016,10,12,7,0,353.0,43.0,2.3,14.0,91.0,188.45,142.54
2016,10,12,7,15,437.0,53.0,2.15,14.0,137.5,251.73,199.07
2016,10,12,7,30,521.0,63.0,2.0,14.0,184.0,322.4,260.55
2016,10,12,7,45,307.5,97.5,1.85,14.5,173.5,277.04,226.14
2016,10,12,8,0,94.0,132.0,1.7,15.0,163.0,200.04,162.51
2016,10,12,8,15,103.5,151.5,1.7,15.0,190.0,230.05,187.52
2016,10,12,8,30,113.0,171.0,1.7,15.0,217.0,260.52,212.08
2016,10,12,8,45,125.5,191.0,1.7,15.0,247.5,293.9,238.6
2016,10,12,9,0,138.0,211.0,1.7,15.0,278.0,327.7,265.02
2016,10,12,9,15,95.5,220.5,1.95,15.0,269.0,301.77,243.26
2016,10,12,9,30,53.0,230.0,2.2,15.0,260.0,281.29,225.66
2016,10,12,9,45,65.0,249.0,2.45,15.5,288.0,311.37,249.16
2016,10,12,10,0,77.0,268.0,2.7,16.0,316.0,341.68,272.42
2016,10,12,10,15,138.0,285.5,2.9,16.0,374.0,418.46,333.4
2016,10,12,10,30,199.0,303.0,3.1,16.0,432.0,487.64,387.5
2016,10,12,10,45,110.0,278.0,3.3,16.0,350.0,386.56,307.26
2016,10,12,11,0,21.0,253.0,3.5,16.0,268.0,269.12,212.83
2016,10,12,11,15,85.5,293.5,3.6,16.0,354.0,372.68,296.24
2016,10,12,11,30,150.0,334.0,3.7,16.0,440.0,475.82,376.7
2016,10,12,11,45,266.5,315.5,3.85,16.0,504.0,555.91,440.56
2016,10,12,12,0,383.0,297.0,4.0,16.0,568.0,625.37,495.61
2016,10,12,12,15,444.5,271.5,3.95,16.0,583.5,646.01,512.05
2016,10,12,12,30,506.0,246.0,3.9,16.0,599.0,656.9,521.48
2016,10,12,12,45,574.5,216.0,3.9,16.0,610.0,664.18,528.51
2016,10,12,13,0,643.0,186.0,3.9,16.0,621.0,668.87,533.34
2016,10,12,13,15,533.5,217.5,4.0,16.0,571.5,601.64,480.52
2016,10,12,13,30,424.0,249.0,4.1,16.0,522.0,540.88,432.27
2016,10,12,13,45,502.0,211.0,4.2,16.0,519.5,534.84,429.38
2016,10,12,14,0,580.0,173.0,4.3,16.0,517.0,521.81,420.26
2016,10,12,14,15,317.0,198.0,4.6,16.0,384.5,372.95,300.92
2016,10,12,14,30,54.0,223.0,4.9,16.0,252.0,244.62,196.03
2016,10,12,14,45,209.0,198.5,5.2,16.0,297.5,290.22,233.76
2016,10,12,15,0,364.0,174.0,5.5,16.0,343.0,320.08,256.22
2016,10,12,15,15,546.0,122.5,5.35,16.0,348.0,317.66,249.56
2016,10,12,15,30,728.0,71.0,5.2,16.0,353.0,296.67,224.44
2016,10,12,15,45,691.0,66.0,5.1,16.0,305.5,241.93,174.85
2016,10,12,16,0,654.0,61.0,5.0,16.0,258.0,188.8,127.21
2016,10,12,16,15,596.5,55.5,4.75,15.5,209.5,136.9,83.64
2016,10,12,16,30,539.0,50.0,4.5,15.0,161.0,90.99,49.19
2016,10,12,16,45,444.0,41.0,4.25,15.0,115.5,46.9,23.85
2016,10,12,17,0,349.0,32.0,4.0,15.0,70.0,24.64,14.84
2016,10,12,17,15,174.5,16.0,3.9,15.0,35.0,12.03,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.1,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,10,13,6,45,64.0,29.0,2.15,14.5,37.5,55.93,31.56
2016,10,13,7,0,128.0,46.0,2.2,15.0,63.0,105.94,78.9
2016,10,13,7,15,155.0,65.5,2.2,15.0,95.0,144.85,113.72
2016,10,13,7,30,182.0,85.0,2.2,15.0,127.0,185.9,149.79
2016,10,13,7,45,199.0,104.5,2.25,15.0,160.5,224.03,182.83
2016,10,13,8,0,216.0,124.0,2.3,15.0,194.0,263.14,215.91
2016,10,13,8,15,226.0,143.0,2.15,15.0,226.0,298.41,244.83
2016,10,13,8,30,236.0,162.0,2.0,15.0,258.0,333.78,273.07
2016,10,13,8,45,194.0,185.5,1.95,15.5,270.0,332.31,270.2
2016,10,13,9,0,152.0,209.0,1.9,16.0,282.0,334.87,270.2
2016,10,13,9,15,223.5,219.0,1.8,16.0,336.5,400.15,322.12
2016,10,13,9,30,295.0,229.0,1.7,16.0,391.0,477.43,381.47
2016,10,13,9,45,361.0,229.0,1.65,16.5,439.0,533.2,422.84
2016,10,13,10,0,427.0,229.0,1.6,17.0,487.0,599.25,470.66
2016,10,13,10,15,414.0,244.0,1.5,17.0,503.5,610.48,476.51
2016,10,13,10,30,401.0,259.0,1.4,17.0,520.0,611.43,475.54
2016,10,13,10,45,435.5,255.5,1.3,17.0,545.5,645.92,499.67
2016,10,13,11,0,470.0,252.0,1.2,17.0,571.0,670.92,516.55
2016,10,13,11,15,504.5,242.5,1.2,17.0,590.0,687.78,528.71
2016,10,13,11,30,539.0,233.0,1.2,17.0,609.0,702.54,539.43
2016,10,13,11,45,550.0,226.5,1.2,17.5,611.5,698.88,535.81
2016,10,13,12,0,561.0,220.0,1.2,18.0,614.0,692.93,530.81
2016,10,13,12,15,524.0,236.0,1.2,18.0,602.0,670.28,513.75
2016,10,13,12,30,487.0,252.0,1.2,18.0,590.0,646.54,496.03
2016,10,13,12,45,480.0,250.0,1.2,18.0,577.5,626.22,481.61
2016,10,13,13,0,473.0,248.0,1.2,18.0,565.0,604.51,466.05
2016,10,13,13,15,401.0,260.0,1.2,18.0,523.5,546.17,422.71
2016,10,13,13,30,329.0,272.0,1.2,18.0,482.0,495.78,384.82
2016,10,13,13,45,401.0,241.0,1.25,18.0,485.5,496.02,386.85
2016,10,13,14,0,473.0,210.0,1.3,18.0,489.0,493.34,385.65
2016,10,13,14,15,447.0,202.0,1.3,18.0,453.0,449.49,351.91
2016,10,13,14,30,421.0,194.0,1.3,18.0,417.0,406.73,318.71
2016,10,13,14,45,424.0,176.5,1.35,18.0,386.5,369.46,289.27
2016,10,13,15,0,427.0,159.0,1.4,18.0,356.0,331.17,258.06
2016,10,13,15,15,361.5,151.5,1.45,18.0,306.5,276.19,213.7
2016,10,13,15,30,296.0,144.0,1.5,18.0,257.0,228.27,174.85
2016,10,13,15,45,276.5,127.0,1.55,18.0,221.5,189.66,142.35
2016,10,13,16,0,257.0,110.0,1.6,18.0,186.0,152.95,111.34
2016,10,13,16,15,231.5,91.0,1.6,17.5,150.0,115.64,80.81
2016,10,13,16,30,206.0,72.0,1.6,17.0,114.0,81.24,53.99
2016,10,13,16,45,159.5,54.0,1.65,17.0,81.0,50.1,32.55
2016,10,13,17,0,113.0,36.0,1.7,17.0,48.0,29.68,18.56
2016,10,13,17,15,56.5,18.0,1.75,17.0,24.0,15.24,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,6.65,17.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,6.7,17.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,14.0,6.75,17.0,14.0,13.5,3.13
2016,10,14,7,0,0.0,24.0,6.8,17.0,24.0,23.16,13.16
2016,10,14,7,15,0.0,37.5,6.8,17.0,37.5,36.22,24.52
2016,10,14,7,30,0.0,51.0,6.8,17.0,51.0,49.52,36.02
2016,10,14,7,45,0.0,64.5,6.8,17.0,64.5,63.06,47.61
2016,10,14,8,0,0.0,78.0,6.8,17.0,78.0,76.56,59.01
2016,10,14,8,15,0.0,91.0,6.75,17.0,91.0,89.53,69.82
2016,10,14,8,30,0.0,104.0,6.7,17.0,104.0,102.5,80.49
2016,10,14,8,45,0.0,83.5,6.7,17.0,83.5,80.93,62.31
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,60.9,45.45
2016,10,14,9,15,0.0,81.0,6.6,17.0,81.0,78.34,59.85
2016,10,14,9,30,0.0,99.0,6.5,17.0,99.0,96.12,74.4
2016,10,14,9,45,0.0,63.5,6.45,17.5,63.5,61.4,45.42
2016,10,14,10,0,0.0,28.0,6.4,18.0,28.0,27.06,16.83
2016,10,14,10,15,0.0,45.5,6.3,18.0,45.5,43.99,30.81
2016,10,14,10,30,0.0,63.0,6.2,18.0,63.0,60.94,44.71
2016,10,14,10,45,0.0,63.5,6.1,18.0,63.5,61.43,45.05
2016,10,14,11,0,0.0,64.0,6.0,18.0,64.0,61.92,45.41
2016,10,14,11,15,0.0,51.5,5.85,18.0,51.5,49.82,35.44
2016,10,14,11,30,0.0,39.0,5.7,18.0,39.0,37.72,25.48
2016,10,14,11,45,0.0,52.5,5.6,18.0,52.5,50.79,36.21
2016,10,14,12,0,0.0,66.0,5.5,18.0,66.0,63.87,46.93
2016,10,14,12,15,0.0,70.5,5.4,18.0,70.5,68.22,50.5
2016,10,14,12,30,0.0,75.0,5.3,18.0,75.0,72.58,54.08
2016,10,14,12,45,0.0,63.5,5.2,18.0,63.5,61.44,44.99
2016,10,14,13,0,0.0,52.0,5.1,18.0,52.0,50.29,35.89
2016,10,14,13,15,0.0,50.5,4.9,18.0,50.5,48.84,34.74
2016,10,14,13,30,0.0,49.0,4.7,18.0,49.0,47.38,33.59
2016,10,14,13,45,0.0,29.5,4.55,18.0,29.5,28.51,18.04
2016,10,14,14,0,0.0,10.0,4.4,18.0,10.0,9.66,2.39
2016,10,14,14,15,2.5,91.0,4.15,18.0,92.5,89.41,68.56
2016,10,14,14,30,5.0,172.0,3.9,18.0,175.0,168.96,133.57
2016,10,14,14,45,2.5,109.5,3.65,18.0,111.0,107.0,83.19
2016,10,14,15,0,0.0,47.0,3.4,18.0,47.0,45.41,32.41
2016,10,14,15,15,0.0,68.5,3.2,17.5,68.5,66.22,50.02
2016,10,14,15,30,0.0,90.0,3.0,17.0,90.0,86.75,67.38
2016,10,14,15,45,0.0,77.0,2.8,17.0,77.0,74.21,56.98
2016,10,14,16,0,0.0,64.0,2.6,17.0,64.0,61.73,46.51
2016,10,14,16,15,0.0,51.5,2.45,17.0,51.5,49.76,36.34
2016,10,14,16,30,0.0,39.0,2.3,17.0,39.0,37.67,25.92
2016,10,14,16,45,0.0,27.0,2.15,17.0,27.0,26.06,15.84
2016,10,14,17,0,0.0,15.0,2.0,17.0,15.0,14.47,5.97
2016,10,14,17,15,0.0,7.5,1.9,17.0,7.5,7.23,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,3.2,15.0,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,3.4,15.0,13.0,29.88,0.0
2016,10,15,6,45,220.0,24.0,3.6,15.5,47.5,105.23,54.96
2016,10,15,7,0,362.0,37.0,3.8,16.0,82.0,182.98,135.67
2016,10,15,7,15,448.5,45.5,3.95,16.0,127.0,245.01,191.86
2016,10,15,7,30,535.0,54.0,4.1,16.0,172.0,314.72,253.4
2016,10,15,7,45,586.0,60.0,4.3,16.5,219.0,371.1,302.9
2016,10,15,8,0,637.0,66.0,4.5,17.0,266.0,430.65,353.54
2016,10,15,8,15,674.0,70.5,4.85,17.0,312.0,483.02,398.12
2016,10,15,8,30,711.0,75.0,5.2,17.0,358.0,534.26,440.93
2016,10,15,8,45,371.5,129.5,5.55,17.5,278.5,399.04,328.7
2016,10,15,9,0,32.0,184.0,5.9,18.0,199.0,215.67,172.93
2016,10,15,9,15,19.0,180.5,6.15,18.0,190.0,194.77,155.52
2016,10,15,9,30,6.0,177.0,6.4,18.0,181.0,180.96,143.6
2016,10,15,9,45,18.0,205.0,6.65,18.0,216.5,219.02,174.52
2016,10,15,10,0,30.0,233.0,6.9,18.0,252.0,265.82,212.15
2016,10,15,10,15,21.5,226.5,7.0,18.0,240.5,243.46,193.61
2016,10,15,10,30,13.0,220.0,7.1,18.0,229.0,229.36,181.79
2016,10,15,10,45,30.5,252.5,7.25,18.0,273.5,285.02,226.64
2016,10,15,11,0,48.0,285.0,7.4,18.0,318.0,333.63,265.47
2016,10,15,11,15,57.5,296.5,7.45,18.0,336.5,352.63,280.51
2016,10,15,11,30,67.0,308.0,7.5,18.0,355.0,371.32,295.33
2016,10,15,11,45,68.0,308.5,7.6,18.0,356.0,370.9,294.95
2016,10,15,12,0,69.0,309.0,7.7,18.0,357.0,370.24,294.47
2016,10,15,12,15,50.5,291.5,7.7,18.0,326.5,335.11,266.24
2016,10,15,12,30,32.0,274.0,7.7,18.0,296.0,300.75,238.58
2016,10,15,12,45,16.5,223.0,7.75,18.0,234.5,230.89,182.69
2016,10,15,13,0,1.0,172.0,7.8,18.0,173.0,168.39,132.13
2016,10,15,13,15,0.5,138.5,7.75,18.0,139.0,134.89,105.14
2016,10,15,13,30,0.0,105.0,7.7,18.0,105.0,101.71,78.21
2016,10,15,13,45,0.0,99.5,7.65,18.0,99.5,96.33,73.95
2016,10,15,14,0,0.0,94.0,7.6,18.0,94.0,90.97,69.69
2016,10,15,14,15,0.0,86.5,7.5,18.0,86.5,83.68,63.83
2016,10,15,14,30,0.0,79.0,7.4,18.0,79.0,76.41,57.97
2016,10,15,14,45,0.0,105.5,7.35,18.0,105.5,102.0,79.31
2016,10,15,15,0,0.0,132.0,7.3,18.0,132.0,127.3,100.42
2016,10,15,15,15,0.0,107.0,7.2,18.0,107.0,103.14,80.64
2016,10,15,15,30,0.0,82.0,7.1,18.0,82.0,79.13,60.82
2016,10,15,15,45,0.0,70.0,7.05,18.0,70.0,67.57,51.24
2016,10,15,16,0,0.0,58.0,7.0,18.0,58.0,56.05,41.56
2016,10,15,16,15,0.0,46.0,6.85,17.5,46.0,44.43,31.75
2016,10,15,16,30,0.0,34.0,6.7,17.0,34.0,32.83,21.81
2016,10,15,16,45,0.0,23.5,6.6,17.0,23.5,22.68,12.97
2016,10,15,17,0,0.0,13.0,6.5,17.0,13.0,12.54,4.17
2016,10,15,17,15,0.0,6.5,6.55,17.0,6.5,6.26,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.0,5.3,17.0,5.0,4.82,0.0
2016,10,16,7,0,0.0,9.0,5.4,17.0,9.0,8.67,1.34
2016,10,16,7,15,0.0,14.0,5.3,17.0,14.0,13.5,5.58
2016,10,16,7,30,0.0,19.0,5.2,17.0,19.0,18.32,9.79
2016,10,16,7,45,0.0,24.5,5.15,17.0,24.5,23.64,14.37
2016,10,16,8,0,0.0,30.0,5.1,17.0,30.0,28.95,18.9
2016,10,16,8,15,0.0,35.0,5.15,17.0,35.0,33.79,22.98
2016,10,16,8,30,0.0,40.0,5.2,17.0,40.0,38.63,27.01
2016,10,16,8,45,0.0,74.5,5.3,17.0,74.5,72.03,54.93
2016,10,16,9,0,0.0,109.0,5.4,17.0,109.0,106.76,83.63
2016,10,16,9,15,1.0,139.0,5.4,17.0,139.5,138.1,109.23
2016,10,16,9,30,2.0,169.0,5.4,17.0,170.0,169.67,134.76
2016,10,16,9,45,1.0,99.0,5.45,17.5,99.5,96.81,74.66
2016,10,16,10,0,0.0,29.0,5.5,18.0,29.0,28.02,17.65
2016,10,16,10,15,0.0,45.5,5.5,18.0,45.5,43.99,30.83
2016,10,16,10,30,0.0,62.0,5.5,18.0,62.0,59.97,43.95
2016,10,16,10,45,0.0,92.5,5.5,18.0,92.5,89.54,68.11
2016,10,16,11,0,0.0,123.0,5.5,18.0,123.0,119.71,92.59
2016,10,16,11,15,0.0,111.5,5.45,18.0,111.5,108.26,83.2
2016,10,16,11,30,0.0,100.0,5.4,18.0,100.0,96.9,73.93
2016,10,16,11,45,0.0,74.5,5.4,18.0,74.5,72.1,53.68
2016,10,16,12,0,0.0,49.0,5.4,18.0,49.0,47.4,33.44
2016,10,16,12,15,0.0,38.5,5.5,18.0,38.5,37.23,25.09
2016,10,16,12,30,0.0,28.0,5.6,18.0,28.0,27.07,16.73
2016,10,16,12,45,2.5,111.5,5.7,18.0,113.0,109.97,84.8
2016,10,16,13,0,5.0,195.0,5.8,18.0,198.0,194.08,152.84
2016,10,16,13,15,70.0,241.5,5.95,18.0,285.0,288.2,229.84
2016,10,16,13,30,135.0,288.0,6.1,18.0,372.0,378.32,302.22
2016,10,16,13,45,289.5,249.5,6.3,18.0,419.0,431.48,347.01
2016,10,16,14,0,444.0,211.0,6.5,18.0,466.0,472.13,380.75
2016,10,16,14,15,253.5,214.0,6.6,18.0,358.0,349.97,281.58
2016,10,16,14,30,63.0,217.0,6.7,18.0,250.0,242.54,193.82
2016,10,16,14,45,144.0,201.5,6.8,18.0,268.0,260.91,208.95
2016,10,16,15,0,225.0,186.0,6.9,18.0,286.0,269.71,214.96
2016,10,16,15,15,305.0,155.5,6.8,18.0,276.0,256.14,201.38
2016,10,16,15,30,385.0,125.0,6.7,18.0,266.0,233.55,178.78
2016,10,16,15,45,355.0,111.5,6.65,18.0,227.5,190.89,141.67
2016,10,16,16,0,325.0,98.0,6.6,18.0,189.0,151.12,107.49
2016,10,16,16,15,291.0,81.5,6.5,17.5,151.0,111.16,74.72
2016,10,16,16,30,257.0,65.0,6.4,17.0,113.0,74.93,47.24
2016,10,16,16,45,191.0,48.5,6.3,17.0,78.0,41.96,26.21
2016,10,16,17,0,125.0,32.0,6.2,17.0,43.0,26.51,14.51
2016,10,16,17,15,62.5,16.0,6.15,17.0,21.5,15.73,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.65,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.6,15.0,10.0,9.83,0.0
2016,10,17,6,45,140.0,26.0,1.6,15.5,42.5,81.68,33.53
2016,10,17,7,0,280.0,42.0,1.6,16.0,75.0,158.86,116.29
2016,10,17,7,15,373.5,52.5,1.6,16.0,119.5,220.73,171.26
2016,10,17,7,30,467.0,63.0,1.6,16.0,164.0,291.93,232.59
2016,10,17,7,45,532.5,69.5,1.65,16.5,211.5,352.86,284.41
2016,10,17,8,0,598.0,76.0,1.7,17.0,259.0,418.13,338.12
2016,10,17,8,15,638.0,81.0,1.65,17.0,305.0,471.03,380.88
2016,10,17,8,30,678.0,86.0,1.6,17.0,351.0,525.24,423.29
2016,10,17,8,45,710.5,89.0,1.6,17.0,394.5,573.17,459.98
2016,10,17,9,0,743.0,92.0,1.6,17.0,438.0,621.04,495.71
2016,10,17,9,15,763.0,95.0,1.6,17.0,476.0,657.16,521.69
2016,10,17,9,30,783.0,98.0,1.6,17.0,514.0,694.34,547.22
2016,10,17,9,45,801.0,98.5,1.65,17.5,547.0,725.38,567.41
2016,10,17,10,0,819.0,99.0,1.7,18.0,580.0,754.23,585.9
2016,10,17,10,15,828.5,100.5,1.75,18.0,605.0,775.07,599.79
2016,10,17,10,30,838.0,102.0,1.8,18.0,630.0,793.04,611.79
2016,10,17,10,45,847.5,101.5,1.85,18.0,649.0,805.76,620.23
2016,10,17,11,0,857.0,101.0,1.9,18.0,668.0,815.33,626.65
2016,10,17,11,15,860.0,102.0,1.95,18.0,678.5,813.64,625.38
2016,10,17,11,30,863.0,103.0,2.0,18.0,689.0,813.22,625.25
2016,10,17,11,45,865.5,102.0,2.15,18.0,692.0,806.93,621.96
2016,10,17,12,0,868.0,101.0,2.3,18.0,695.0,797.37,616.44
2016,10,17,12,15,866.5,100.5,2.4,18.0,689.5,781.98,606.48
2016,10,17,12,30,865.0,100.0,2.5,18.0,684.0,763.49,594.36
2016,10,17,12,45,867.0,96.5,2.7,18.0,672.0,741.39,580.22
2016,10,17,13,0,869.0,93.0,2.9,18.0,660.0,716.23,563.68
2016,10,17,13,15,862.0,92.0,3.05,18.0,639.5,684.58,541.94
2016,10,17,13,30,855.0,91.0,3.2,18.0,619.0,650.57,516.72
2016,10,17,13,45,845.0,89.0,3.35,18.0,591.0,612.67,487.8
2016,10,17,14,0,835.0,87.0,3.5,18.0,563.0,571.5,455.66
2016,10,17,14,15,820.0,85.0,3.6,18.0,529.0,526.14,419.3
2016,10,17,14,30,805.0,83.0,3.7,18.0,495.0,479.93,381.25
2016,10,17,14,45,783.5,80.5,3.8,18.0,455.0,429.73,339.05
2016,10,17,15,0,762.0,78.0,3.9,18.0,415.0,379.82,295.93
2016,10,17,15,15,732.5,74.5,4.0,17.5,370.5,326.75,249.85
2016,10,17,15,30,703.0,71.0,4.1,17.0,326.0,275.4,204.21
2016,10,17,15,45,658.5,67.0,4.25,17.0,279.0,220.64,155.63
2016,10,17,16,0,614.0,63.0,4.4,17.0,232.0,170.99,112.14
2016,10,17,16,15,548.5,56.0,4.35,16.5,185.0,120.09,71.14
2016,10,17,16,30,483.0,49.0,4.3,16.0,138.0,76.16,40.43
2016,10,17,16,45,374.0,39.0,4.3,16.0,95.0,36.02,20.0
2016,10,17,17,0,265.0,29.0,4.3,16.0,52.0,23.24,11.4
2016,10,17,17,15,132.5,14.5,4.25,16.0,26.0,14.25,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,160.0,19.0,4.05,14.5,37.5,78.86,26.2
2016,10,18,7,0,320.0,38.0,4.1,15.0,75.0,166.94,122.1
2016,10,18,7,15,414.0,47.5,4.25,15.0,120.0,230.41,180.01
2016,10,18,7,30,508.0,57.0,4.4,15.0,165.0,302.2,243.5
2016,10,18,7,45,420.5,82.0,4.55,15.5,186.5,309.47,253.2
2016,10,18,8,0,333.0,107.0,4.7,16.0,208.0,309.8,254.98
2016,10,18,8,15,358.5,120.0,4.75,16.0,244.5,352.0,290.81
2016,10,18,8,30,384.0,133.0,4.8,16.0,281.0,395.19,326.58
2016,10,18,8,45,584.5,106.0,4.9,16.5,361.5,509.62,420.59
2016,10,18,9,0,785.0,79.0,5.0,17.0,442.0,629.75,516.62
2016,10,18,9,15,804.0,81.5,5.05,17.0,480.0,668.26,545.11
2016,10,18,9,30,823.0,84.0,5.1,17.0,518.0,705.06,572.06
2016,10,18,9,45,843.5,83.0,5.15,17.0,552.0,736.97,595.12
2016,10,18,10,0,864.0,82.0,5.2,17.0,586.0,762.1,613.0
2016,10,18,10,15,873.0,83.5,5.2,17.0,611.5,783.21,627.68
2016,10,18,10,30,882.0,85.0,5.2,17.0,637.0,801.33,640.18
2016,10,18,10,45,888.5,86.0,5.2,17.5,656.0,813.74,647.28
2016,10,18,11,0,895.0,87.0,5.2,18.0,675.0,822.87,652.07
2016,10,18,11,15,719.0,154.5,5.2,18.0,631.5,761.02,605.82
2016,10,18,11,30,543.0,222.0,5.2,18.0,588.0,684.3,544.83
2016,10,18,11,45,724.0,154.5,5.2,18.0,645.0,754.06,600.89
2016,10,18,12,0,905.0,87.0,5.2,18.0,702.0,808.03,640.51
2016,10,18,12,15,903.0,87.0,5.25,18.0,696.5,792.31,628.99
2016,10,18,12,30,901.0,87.0,5.3,18.0,691.0,773.39,615.53
2016,10,18,12,45,899.0,85.0,5.35,18.0,678.0,749.21,598.2
2016,10,18,13,0,897.0,83.0,5.4,18.0,665.0,722.04,578.63
2016,10,18,13,15,890.5,82.0,5.5,18.0,644.0,690.01,555.51
2016,10,18,13,30,884.0,81.0,5.6,18.0,623.0,655.51,529.03
2016,10,18,13,45,875.5,79.5,5.7,18.0,595.0,616.98,498.47
2016,10,18,14,0,867.0,78.0,5.8,18.0,567.0,576.5,465.67
2016,10,18,14,15,852.5,76.0,5.85,18.0,532.5,530.6,427.71
2016,10,18,14,30,838.0,74.0,5.9,18.0,498.0,483.69,388.0
2016,10,18,14,45,815.0,72.5,6.0,18.0,457.5,432.51,343.97
2016,10,18,15,0,792.0,71.0,6.1,18.0,417.0,381.68,299.14
2016,10,18,15,15,763.5,68.0,6.15,17.5,372.5,328.13,251.7
2016,10,18,15,30,735.0,65.0,6.2,17.0,328.0,276.14,204.67
2016,10,18,15,45,689.5,61.0,6.3,17.0,280.0,221.03,155.12
2016,10,18,16,0,644.0,57.0,6.4,17.0,232.0,168.49,108.88
2016,10,18,16,15,579.5,51.0,6.35,16.5,184.5,117.28,67.57
2016,10,18,16,30,515.0,45.0,6.3,16.0,137.0,72.86,36.97
2016,10,18,16,45,402.5,35.5,6.3,16.0,93.5,31.71,17.1
2016,10,18,17,0,290.0,26.0,6.3,16.0,50.0,20.52,8.57
2016,10,18,17,15,145.0,13.0,6.4,16.0,25.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
