Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,15.5,3.3,15.0,38.5,87.19,21.02
2016,10,19,7,0,415.0,31.0,3.3,15.0,77.0,191.03,138.26
2016,10,19,7,15,502.5,38.0,3.3,15.0,122.5,252.92,196.39
2016,10,19,7,30,590.0,45.0,3.3,15.0,168.0,320.09,256.49
2016,10,19,7,45,644.5,50.0,3.35,15.5,216.0,378.96,308.36
2016,10,19,8,0,699.0,55.0,3.4,16.0,264.0,441.06,361.09
2016,10,19,8,15,734.0,58.5,3.35,16.0,310.0,493.14,404.74
2016,10,19,8,30,769.0,62.0,3.3,16.0,356.0,545.9,447.55
2016,10,19,8,45,794.0,64.5,3.25,16.5,399.0,591.39,482.57
2016,10,19,9,0,819.0,67.0,3.2,17.0,442.0,636.09,515.72
2016,10,19,9,15,836.5,69.0,3.1,17.0,480.0,669.5,539.07
2016,10,19,9,30,854.0,71.0,3.0,17.0,518.0,705.29,563.9
2016,10,19,9,45,867.0,72.5,2.95,17.5,550.5,735.03,583.07
2016,10,19,10,0,880.0,74.0,2.9,18.0,583.0,762.24,600.2
2016,10,19,10,15,889.0,75.0,2.9,18.0,608.5,783.0,613.98
2016,10,19,10,30,898.0,76.0,2.9,18.0,634.0,800.71,625.65
2016,10,19,10,45,902.5,77.0,2.9,18.5,652.0,811.64,631.38
2016,10,19,11,0,907.0,78.0,2.9,19.0,670.0,819.21,634.87
2016,10,19,11,15,910.0,78.5,2.9,19.0,680.5,821.6,636.04
2016,10,19,11,30,913.0,79.0,2.9,19.0,691.0,820.52,634.95
2016,10,19,11,45,911.5,80.0,2.95,19.5,693.0,812.95,628.56
2016,10,19,12,0,910.0,81.0,3.0,20.0,695.0,801.99,619.94
2016,10,19,12,15,908.0,81.0,3.05,20.0,689.5,786.23,609.23
2016,10,19,12,30,906.0,81.0,3.1,20.0,684.0,767.24,596.31
2016,10,19,12,45,900.5,81.0,3.2,20.0,670.0,742.59,579.59
2016,10,19,13,0,895.0,81.0,3.3,20.0,656.0,715.08,560.75
2016,10,19,13,15,888.0,80.0,3.4,20.0,635.0,682.8,538.31
2016,10,19,13,30,881.0,79.0,3.5,20.0,614.0,648.1,512.46
2016,10,19,13,45,871.5,77.5,3.6,20.0,586.5,609.13,482.52
2016,10,19,14,0,862.0,76.0,3.7,20.0,559.0,568.29,450.43
2016,10,19,14,15,847.5,74.0,3.75,19.5,524.5,522.68,414.51
2016,10,19,14,30,833.0,72.0,3.8,19.0,490.0,476.09,376.7
2016,10,19,14,45,813.0,70.0,3.9,19.0,450.5,426.05,334.42
2016,10,19,15,0,793.0,68.0,4.0,19.0,411.0,376.11,291.04
2016,10,19,15,15,765.0,65.0,4.05,19.0,366.5,322.84,244.07
2016,10,19,15,30,737.0,62.0,4.1,19.0,322.0,271.07,197.54
2016,10,19,15,45,695.5,58.0,4.2,19.0,275.0,216.99,149.5
2016,10,19,16,0,654.0,54.0,4.3,19.0,228.0,166.51,105.48
2016,10,19,16,15,590.5,48.0,4.35,18.5,180.5,113.76,63.59
2016,10,19,16,30,527.0,42.0,4.4,18.0,133.0,69.05,33.54
2016,10,19,16,45,419.5,33.0,4.45,17.5,90.0,28.13,18.15
2016,10,19,17,0,312.0,24.0,4.5,17.0,47.0,18.82,6.34
2016,10,19,17,15,156.0,12.0,4.55,16.5,23.5,11.8,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,200.0,15.5,3.35,15.5,37.5,84.09,10.1
2016,10,20,7,0,400.0,31.0,3.5,16.0,75.0,185.05,132.26
2016,10,20,7,15,492.0,39.0,3.5,16.0,121.0,248.85,192.09
2016,10,20,7,30,584.0,47.0,3.5,16.0,167.0,320.94,255.91
2016,10,20,7,45,641.0,52.5,3.55,16.5,215.5,378.29,306.5
2016,10,20,8,0,698.0,58.0,3.6,17.0,264.0,441.97,360.42
2016,10,20,8,15,734.5,62.0,3.4,17.0,311.0,495.33,404.75
2016,10,20,8,30,771.0,66.0,3.2,17.0,358.0,549.47,448.12
2016,10,20,8,45,798.0,68.5,3.0,17.0,402.0,596.2,484.34
2016,10,20,9,0,825.0,71.0,2.8,17.0,446.0,642.23,518.85
2016,10,20,9,15,843.0,73.0,2.8,17.5,484.5,680.36,545.01
2016,10,20,9,30,861.0,75.0,2.8,18.0,523.0,712.2,566.02
2016,10,20,9,45,880.5,74.5,2.8,18.5,557.0,744.49,587.11
2016,10,20,10,0,900.0,74.0,2.8,19.0,591.0,774.48,606.3
2016,10,20,10,15,908.5,75.0,2.85,19.0,616.5,795.06,620.09
2016,10,20,10,30,917.0,76.0,2.9,19.0,642.0,812.52,631.79
2016,10,20,10,45,922.0,77.0,3.0,19.5,660.5,823.93,638.4
2016,10,20,11,0,927.0,78.0,3.1,20.0,679.0,831.92,642.73
2016,10,20,11,15,929.5,78.5,3.15,20.0,689.0,833.85,643.87
2016,10,20,11,30,932.0,79.0,3.2,20.0,699.0,832.26,642.72
2016,10,20,11,45,932.0,79.0,3.3,20.5,701.5,824.61,636.5
2016,10,20,12,0,932.0,79.0,3.4,21.0,704.0,813.48,627.98
2016,10,20,12,15,930.0,79.0,3.45,21.0,698.0,797.39,617.01
2016,10,20,12,30,928.0,79.0,3.5,21.0,692.0,778.0,603.78
2016,10,20,12,45,922.5,79.0,3.6,21.0,678.0,752.88,586.69
2016,10,20,13,0,917.0,79.0,3.7,21.0,664.0,724.84,567.43
2016,10,20,13,15,910.0,78.0,3.75,21.0,643.0,691.97,544.36
2016,10,20,13,30,903.0,77.0,3.8,21.0,622.0,656.61,517.78
2016,10,20,13,45,892.0,76.0,3.85,21.5,593.5,616.54,485.92
2016,10,20,14,0,881.0,75.0,3.9,22.0,565.0,574.66,452.1
2016,10,20,14,15,866.5,73.5,3.9,21.5,530.0,528.86,416.1
2016,10,20,14,30,852.0,72.0,3.9,21.0,495.0,482.02,378.19
2016,10,20,14,45,831.0,69.5,3.95,21.0,454.0,430.28,334.75
2016,10,20,15,0,810.0,67.0,4.0,21.0,413.0,378.69,290.27
2016,10,20,15,15,781.5,64.0,4.0,20.5,368.5,324.55,243.27
2016,10,20,15,30,753.0,61.0,4.0,20.0,324.0,271.93,196.59
2016,10,20,15,45,710.5,57.0,4.05,20.0,276.0,216.96,147.97
2016,10,20,16,0,668.0,53.0,4.1,20.0,228.0,165.67,103.55
2016,10,20,16,15,602.5,47.0,4.1,19.5,180.0,113.75,62.85
2016,10,20,16,30,537.0,41.0,4.1,19.0,132.0,66.94,31.8
2016,10,20,16,45,423.5,32.0,4.15,18.5,88.5,25.81,16.0
2016,10,20,17,0,310.0,23.0,4.2,18.0,45.0,18.09,4.54
2016,10,20,17,15,155.0,11.5,4.25,17.5,22.5,11.3,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,189.0,15.0,3.75,15.5,35.0,79.4,0.0
2016,10,21,7,0,378.0,30.0,3.8,16.0,70.0,175.71,124.24
2016,10,21,7,15,470.0,38.5,3.75,16.0,114.5,238.66,183.8
2016,10,21,7,30,562.0,47.0,3.7,16.0,159.0,309.98,246.99
2016,10,21,7,45,618.0,52.0,3.65,16.0,206.5,367.51,298.25
2016,10,21,8,0,674.0,57.0,3.6,16.0,254.0,426.4,349.18
2016,10,21,8,15,711.0,61.0,3.5,16.0,299.5,478.89,393.36
2016,10,21,8,30,748.0,65.0,3.4,16.0,345.0,532.26,436.79
2016,10,21,8,45,381.0,113.5,3.3,16.5,257.0,380.35,312.44
2016,10,21,9,0,14.0,162.0,3.2,17.0,169.0,172.71,137.61
2016,10,21,9,15,44.0,191.5,3.2,17.0,214.0,232.36,186.76
2016,10,21,9,30,74.0,221.0,3.2,17.0,259.0,286.89,230.58
2016,10,21,9,45,50.5,220.5,3.2,17.5,247.0,268.63,214.42
2016,10,21,10,0,27.0,220.0,3.2,18.0,235.0,241.68,191.61
2016,10,21,10,15,50.5,246.0,3.25,18.0,276.0,295.79,234.76
2016,10,21,10,30,74.0,272.0,3.3,18.0,317.0,342.28,271.25
2016,10,21,10,45,65.5,275.5,3.35,18.5,316.5,338.46,267.06
2016,10,21,11,0,57.0,279.0,3.4,19.0,316.0,334.4,262.92
2016,10,21,11,15,49.5,277.5,3.5,19.0,310.0,325.52,255.7
2016,10,21,11,30,42.0,276.0,3.6,19.0,304.0,316.61,248.51
2016,10,21,11,45,53.5,285.5,3.75,19.0,321.5,334.42,262.69
2016,10,21,12,0,65.0,295.0,3.9,19.0,339.0,351.74,276.4
2016,10,21,12,15,57.0,287.5,4.15,19.0,326.0,335.61,263.84
2016,10,21,12,30,49.0,280.0,4.4,19.0,313.0,319.69,251.59
2016,10,21,12,45,44.0,270.0,4.7,19.0,299.0,303.59,239.29
2016,10,21,13,0,39.0,260.0,5.0,19.0,285.0,287.73,227.11
2016,10,21,13,15,108.0,267.0,5.25,19.0,333.0,338.62,269.13
2016,10,21,13,30,177.0,274.0,5.5,19.0,381.0,388.6,309.68
2016,10,21,13,45,143.0,260.0,5.75,19.0,343.5,346.31,276.06
2016,10,21,14,0,109.0,246.0,6.0,19.0,306.0,303.49,242.0
2016,10,21,14,15,107.5,230.5,6.15,18.5,286.5,281.76,225.28
2016,10,21,14,30,106.0,215.0,6.3,18.0,267.0,260.02,208.24
2016,10,21,14,45,103.5,197.5,6.45,18.0,244.5,235.91,188.64
2016,10,21,15,0,101.0,180.0,6.6,18.0,222.0,211.96,168.91
2016,10,21,15,15,97.0,160.5,6.6,18.0,197.5,185.8,147.11
2016,10,21,15,30,93.0,141.0,6.6,18.0,173.0,160.04,125.42
2016,10,21,15,45,347.0,100.0,6.65,18.0,193.5,171.97,125.49
2016,10,21,16,0,601.0,59.0,6.7,18.0,214.0,156.33,99.61
2016,10,21,16,15,531.0,52.0,6.65,17.5,167.5,106.71,60.74
2016,10,21,16,30,461.0,45.0,6.6,17.0,121.0,64.56,33.06
2016,10,21,16,45,344.5,34.5,6.6,17.0,80.0,26.76,16.76
2016,10,21,17,0,228.0,24.0,6.6,17.0,39.0,19.36,3.43
2016,10,21,17,15,114.0,12.0,6.5,16.5,19.5,11.8,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,78.0,17.5,4.2,14.0,25.5,49.26,0.0
2016,10,22,7,0,156.0,35.0,4.2,14.0,51.0,107.0,74.95
2016,10,22,7,15,201.5,53.0,4.2,14.0,85.5,151.76,117.5
2016,10,22,7,30,247.0,71.0,4.2,14.0,120.0,194.21,155.9
2016,10,22,7,45,278.0,87.5,4.25,14.5,156.5,237.79,194.39
2016,10,22,8,0,309.0,104.0,4.3,15.0,193.0,283.5,233.72
2016,10,22,8,15,333.0,117.5,4.25,15.0,228.0,331.17,273.97
2016,10,22,8,30,357.0,131.0,4.2,15.0,263.0,372.63,308.38
2016,10,22,8,45,582.0,103.0,4.2,15.5,349.0,497.49,410.97
2016,10,22,9,0,807.0,75.0,4.2,16.0,435.0,629.74,515.98
2016,10,22,9,15,826.5,77.5,4.2,16.0,474.0,668.76,544.72
2016,10,22,9,30,846.0,80.0,4.2,16.0,513.0,706.02,571.64
2016,10,22,9,45,845.0,87.5,4.2,16.0,542.5,731.89,589.72
2016,10,22,10,0,844.0,95.0,4.2,16.0,572.0,754.6,605.44
2016,10,22,10,15,854.0,96.5,4.2,16.0,598.0,775.81,620.05
2016,10,22,10,30,864.0,98.0,4.2,16.0,624.0,794.08,632.53
2016,10,22,10,45,871.5,98.5,4.25,16.5,642.5,806.17,639.55
2016,10,22,11,0,879.0,99.0,4.3,17.0,661.0,815.01,644.37
2016,10,22,11,15,797.5,126.0,4.35,17.0,642.0,778.96,617.79
2016,10,22,11,30,716.0,153.0,4.4,17.0,623.0,742.37,590.98
2016,10,22,11,45,701.5,159.5,4.5,17.0,621.5,731.09,583.1
2016,10,22,12,0,687.0,166.0,4.6,17.0,620.0,717.28,572.67
2016,10,22,12,15,786.5,132.5,4.7,17.0,648.0,742.73,593.11
2016,10,22,12,30,886.0,99.0,4.8,17.0,676.0,761.52,607.71
2016,10,22,12,45,879.0,99.5,4.95,17.0,662.0,739.36,592.18
2016,10,22,13,0,872.0,100.0,5.1,17.0,648.0,711.46,572.46
2016,10,22,13,15,864.0,98.5,5.2,17.0,626.5,678.24,547.17
2016,10,22,13,30,856.0,97.0,5.3,17.0,605.0,642.75,519.43
2016,10,22,13,45,781.5,106.5,5.4,17.0,554.0,577.13,467.21
2016,10,22,14,0,707.0,116.0,5.5,17.0,503.0,514.58,416.63
2016,10,22,14,15,688.0,112.0,5.55,16.5,468.5,470.27,380.68
2016,10,22,14,30,669.0,108.0,5.6,16.0,434.0,425.83,343.62
2016,10,22,14,45,648.5,102.5,5.65,16.0,396.5,379.39,303.42
2016,10,22,15,0,628.0,97.0,5.7,16.0,359.0,333.5,262.83
2016,10,22,15,15,582.5,96.5,5.65,16.0,319.0,285.17,219.94
2016,10,22,15,30,537.0,96.0,5.6,16.0,279.0,240.42,179.94
2016,10,22,15,45,505.0,85.0,5.6,16.0,236.5,192.49,137.31
2016,10,22,16,0,473.0,74.0,5.6,16.0,194.0,147.46,98.13
2016,10,22,16,15,414.0,62.5,5.5,15.5,151.0,102.12,62.41
2016,10,22,16,30,355.0,51.0,5.4,15.0,108.0,62.3,35.18
2016,10,22,16,45,260.0,37.0,5.3,15.0,71.0,28.48,18.2
2016,10,22,17,0,165.0,23.0,5.2,15.0,34.0,18.06,0.55
2016,10,22,17,15,82.5,11.5,5.1,15.0,17.0,11.3,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,175.5,15.0,1.8,14.0,32.5,73.78,0.0
2016,10,23,7,0,351.0,30.0,1.9,14.0,65.0,165.05,114.12
2016,10,23,7,15,448.5,39.0,1.9,14.0,109.5,228.77,175.66
2016,10,23,7,30,546.0,48.0,1.9,14.0,154.0,301.38,239.65
2016,10,23,7,45,603.5,54.0,1.95,14.5,201.0,359.73,290.85
2016,10,23,8,0,661.0,60.0,2.0,15.0,248.0,421.74,343.3
2016,10,23,8,15,497.0,96.5,2.0,15.0,251.5,396.53,324.5
2016,10,23,8,30,333.0,133.0,2.0,15.0,255.0,351.87,288.5
2016,10,23,8,45,375.5,143.0,2.05,15.5,296.5,408.48,333.76
2016,10,23,9,0,418.0,153.0,2.1,16.0,338.0,458.88,372.79
2016,10,23,9,15,623.5,117.0,2.05,16.0,419.5,574.37,464.13
2016,10,23,9,30,829.0,81.0,2.0,16.0,501.0,692.26,552.4
2016,10,23,9,45,850.5,80.0,2.0,16.5,535.0,724.41,572.62
2016,10,23,10,0,872.0,79.0,2.0,17.0,569.0,749.91,588.56
2016,10,23,10,15,881.0,80.5,2.1,17.0,594.5,770.76,603.05
2016,10,23,10,30,890.0,82.0,2.2,17.0,620.0,788.6,615.48
2016,10,23,10,45,453.0,155.5,2.35,17.0,429.5,535.68,427.29
2016,10,23,11,0,16.0,229.0,2.5,17.0,239.0,240.54,189.01
2016,10,23,11,15,16.5,231.5,2.6,17.0,242.5,243.0,191.75
2016,10,23,11,30,17.0,234.0,2.7,17.0,246.0,245.44,193.64
2016,10,23,11,45,17.0,235.0,2.8,17.5,246.5,245.91,193.62
2016,10,23,12,0,17.0,236.0,2.9,18.0,247.0,246.34,193.62
2016,10,23,12,15,312.0,212.0,2.95,18.0,414.0,459.59,367.39
2016,10,23,12,30,607.0,188.0,3.0,18.0,581.0,652.23,515.96
2016,10,23,12,45,363.0,238.0,3.1,18.0,472.0,507.38,401.93
2016,10,23,13,0,119.0,288.0,3.2,18.0,363.0,376.3,296.88
2016,10,23,13,15,118.5,278.5,3.25,18.0,350.5,361.1,285.82
2016,10,23,13,30,118.0,269.0,3.3,18.0,338.0,345.65,274.04
2016,10,23,13,45,139.0,256.5,3.4,18.0,334.5,339.57,269.91
2016,10,23,14,0,160.0,244.0,3.5,18.0,331.0,331.68,264.09
2016,10,23,14,15,160.5,227.0,3.6,17.5,309.5,306.91,245.02
2016,10,23,14,30,161.0,210.0,3.7,17.0,288.0,281.88,225.4
2016,10,23,14,45,110.0,189.0,3.8,17.0,240.0,231.09,184.44
2016,10,23,15,0,59.0,168.0,3.9,17.0,192.0,184.19,146.67
2016,10,23,15,15,54.5,150.0,4.0,17.0,170.5,161.54,128.09
2016,10,23,15,30,50.0,132.0,4.1,17.0,149.0,139.38,109.69
2016,10,23,15,45,42.5,112.5,4.2,17.0,125.5,115.73,89.99
2016,10,23,16,0,35.0,93.0,4.3,17.0,102.0,93.02,70.98
2016,10,23,16,15,25.0,73.5,4.25,16.5,79.0,71.04,52.78
2016,10,23,16,30,15.0,54.0,4.2,16.0,56.0,50.45,35.67
2016,10,23,16,45,7.5,35.0,4.2,16.0,36.0,32.72,21.41
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,15.45,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,7.86,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,7.05,15.5,13.5,13.03,0.0
2016,10,24,7,0,0.0,27.0,7.2,16.0,27.0,26.95,14.69
2016,10,24,7,15,4.5,46.5,7.25,16.0,47.5,49.61,35.11
2016,10,24,7,30,9.0,66.0,7.3,16.0,68.0,72.05,54.63
2016,10,24,7,45,16.5,85.0,7.35,16.0,89.5,95.38,74.82
2016,10,24,8,0,24.0,104.0,7.4,16.0,111.0,124.34,99.56
2016,10,24,8,15,30.5,122.0,7.35,16.0,132.5,147.59,119.26
2016,10,24,8,30,37.0,140.0,7.3,16.0,154.0,171.25,139.07
2016,10,24,8,45,38.5,156.5,7.3,16.5,172.5,190.39,154.5
2016,10,24,9,0,40.0,173.0,7.3,17.0,191.0,209.54,169.7
2016,10,24,9,15,48.5,191.5,7.3,17.0,215.0,235.77,191.02
2016,10,24,9,30,57.0,210.0,7.3,17.0,239.0,262.26,212.38
2016,10,24,9,45,35.0,204.0,7.35,17.0,222.0,238.84,192.34
2016,10,24,10,0,13.0,198.0,7.4,17.0,205.0,207.9,166.21
2016,10,24,10,15,32.5,226.0,7.35,17.0,245.5,259.87,208.62
2016,10,24,10,30,52.0,254.0,7.3,17.0,286.0,305.08,245.14
2016,10,24,10,45,29.0,226.5,7.3,17.0,245.0,256.01,204.76
2016,10,24,11,0,6.0,199.0,7.3,17.0,204.0,201.64,159.99
2016,10,24,11,15,42.0,245.5,7.25,17.0,273.0,284.95,228.13
2016,10,24,11,30,78.0,292.0,7.2,17.0,342.0,362.18,290.31
2016,10,24,11,45,44.0,254.5,7.15,17.5,283.0,293.79,234.33
2016,10,24,12,0,10.0,217.0,7.1,18.0,224.0,221.63,175.23
2016,10,24,12,15,16.5,230.0,7.05,18.0,241.0,239.25,189.64
2016,10,24,12,30,23.0,243.0,7.0,18.0,258.0,256.55,203.68
2016,10,24,12,45,11.5,207.0,7.0,18.0,214.5,211.21,167.13
2016,10,24,13,0,0.0,171.0,7.0,18.0,171.0,166.92,131.24
2016,10,24,13,15,0.0,156.5,7.0,18.0,156.5,152.42,119.67
2016,10,24,13,30,0.0,142.0,7.0,18.0,142.0,138.02,108.13
2016,10,24,13,45,0.0,138.0,7.0,18.0,138.0,134.0,105.04
2016,10,24,14,0,0.0,134.0,7.0,18.0,134.0,129.99,101.96
2016,10,24,14,15,0.0,106.5,6.95,17.5,106.5,103.11,80.22
2016,10,24,14,30,0.0,79.0,6.9,17.0,79.0,76.4,58.38
2016,10,24,14,45,0.0,94.5,6.9,17.0,94.5,91.37,71.02
2016,10,24,15,0,0.0,110.0,6.9,17.0,110.0,106.19,83.53
2016,10,24,15,15,0.0,97.0,6.85,17.0,97.0,93.52,73.11
2016,10,24,15,30,0.0,84.0,6.8,17.0,84.0,80.91,62.64
2016,10,24,15,45,0.0,70.0,6.75,17.0,70.0,67.41,51.29
2016,10,24,16,0,0.0,56.0,6.7,17.0,56.0,53.99,39.86
2016,10,24,16,15,0.0,43.0,6.55,16.5,43.0,41.54,29.2
2016,10,24,16,30,0.0,30.0,6.4,16.0,30.0,28.96,18.31
2016,10,24,16,45,0.0,19.0,6.3,16.0,19.0,18.33,9.34
2016,10,24,17,0,0.0,8.0,6.2,16.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,6.15,16.0,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.0,16.0,6.0,5.9,0.0
2016,10,25,7,0,0.0,12.0,6.0,16.0,12.0,11.57,2.92
2016,10,25,7,15,0.0,21.0,6.0,16.0,21.0,20.26,11.01
2016,10,25,7,30,0.0,30.0,6.0,16.0,30.0,28.96,18.64
2016,10,25,7,45,0.0,39.5,6.05,16.5,39.5,38.14,26.57
2016,10,25,8,0,0.0,49.0,6.1,17.0,49.0,47.33,34.39
2016,10,25,8,15,0.0,59.0,6.25,17.0,59.0,57.01,42.58
2016,10,25,8,30,0.0,69.0,6.4,17.0,69.0,66.7,50.68
2016,10,25,8,45,0.0,46.5,6.55,17.0,46.5,44.91,32.28
2016,10,25,9,0,0.0,24.0,6.7,17.0,24.0,23.17,13.9
2016,10,25,9,15,0.0,51.0,6.65,17.0,51.0,49.28,35.78
2016,10,25,9,30,0.0,78.0,6.6,17.0,78.0,75.43,57.49
2016,10,25,9,45,0.0,70.0,6.6,17.5,70.0,67.69,50.82
2016,10,25,10,0,0.0,62.0,6.6,18.0,62.0,59.94,44.21
2016,10,25,10,15,0.0,112.0,6.55,18.0,112.0,109.04,84.54
2016,10,25,10,30,0.0,162.0,6.5,18.0,162.0,159.64,125.61
2016,10,25,10,45,7.5,193.0,6.45,18.0,198.0,197.05,155.91
2016,10,25,11,0,15.0,224.0,6.4,18.0,234.0,234.65,186.13
2016,10,25,11,15,12.5,219.0,6.25,18.0,227.0,227.01,179.71
2016,10,25,11,30,10.0,214.0,6.1,18.0,220.0,219.46,173.46
2016,10,25,11,45,16.0,229.0,6.0,18.0,239.0,239.03,189.23
2016,10,25,12,0,22.0,244.0,5.9,18.0,258.0,258.39,204.75
2016,10,25,12,15,15.5,227.0,5.8,18.0,237.5,235.46,186.26
2016,10,25,12,30,9.0,210.0,5.7,18.0,217.0,212.94,168.13
2016,10,25,12,45,81.0,247.5,5.65,18.0,298.0,306.03,244.42
2016,10,25,13,0,153.0,285.0,5.6,18.0,379.0,395.6,316.2
2016,10,25,13,15,200.0,271.0,5.55,18.0,389.5,405.57,324.82
2016,10,25,13,30,247.0,257.0,5.5,18.0,400.0,416.16,333.78
2016,10,25,13,45,220.5,246.5,5.45,18.0,369.5,376.0,301.63
2016,10,25,14,0,194.0,236.0,5.4,18.0,339.0,341.16,273.58
2016,10,25,14,15,211.5,218.0,5.35,18.0,324.0,322.61,258.7
2016,10,25,14,30,229.0,200.0,5.3,18.0,309.0,302.26,241.89
2016,10,25,14,45,260.5,178.0,5.25,18.0,292.0,283.33,225.63
2016,10,25,15,0,292.0,156.0,5.2,18.0,275.0,259.26,204.4
2016,10,25,15,15,284.5,138.0,5.1,18.0,243.0,223.36,173.4
2016,10,25,15,30,277.0,120.0,5.0,18.0,211.0,187.92,142.46
2016,10,25,15,45,259.0,103.0,4.95,18.0,177.0,151.76,111.22
2016,10,25,16,0,241.0,86.0,4.9,18.0,143.0,117.37,81.98
2016,10,25,16,15,209.5,68.0,4.85,17.5,110.0,82.63,54.42
2016,10,25,16,30,178.0,50.0,4.8,17.0,77.0,51.49,31.83
2016,10,25,16,45,89.0,35.0,4.8,17.0,48.5,28.88,17.55
2016,10,25,17,0,0.0,20.0,4.8,17.0,20.0,18.7,0.0
2016,10,25,17,15,0.0,10.0,4.8,17.0,10.0,9.83,0.0
2016,10,25,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.5,4.1,15.0,28.5,59.66,0.0
2016,10,26,7,0,345.0,27.0,4.2,15.0,57.0,157.27,101.22
2016,10,26,7,15,445.5,35.0,4.25,15.0,100.0,219.6,166.87
2016,10,26,7,30,546.0,43.0,4.3,15.0,143.0,291.06,230.95
2016,10,26,7,45,607.0,48.5,4.35,15.5,189.5,347.11,281.39
2016,10,26,8,0,668.0,54.0,4.4,16.0,236.0,410.0,335.85
2016,10,26,8,15,706.5,57.5,4.35,16.0,281.0,461.65,380.24
2016,10,26,8,30,745.0,61.0,4.3,16.0,326.0,514.29,424.03
2016,10,26,8,45,772.0,64.0,4.25,16.5,368.5,559.83,460.08
2016,10,26,9,0,799.0,67.0,4.2,17.0,411.0,604.77,494.52
2016,10,26,9,15,818.0,69.0,4.15,17.0,448.0,642.15,522.96
2016,10,26,9,30,837.0,71.0,4.1,17.0,485.0,673.49,545.38
2016,10,26,9,45,850.0,73.0,4.05,17.5,516.5,702.77,564.99
2016,10,26,10,0,863.0,75.0,4.0,18.0,548.0,729.58,582.54
2016,10,26,10,15,872.5,76.0,4.0,18.0,573.5,749.91,596.47
2016,10,26,10,30,882.0,77.0,4.0,18.0,599.0,767.3,608.31
2016,10,26,10,45,886.0,79.0,4.05,18.0,616.5,778.47,615.87
2016,10,26,11,0,890.0,81.0,4.1,18.0,634.0,786.36,621.18
2016,10,26,11,15,894.5,81.5,4.1,18.0,645.0,789.61,623.06
2016,10,26,11,30,899.0,82.0,4.1,18.0,656.0,789.48,622.65
2016,10,26,11,45,898.5,83.5,4.2,18.5,658.5,783.22,617.15
2016,10,26,12,0,898.0,85.0,4.3,19.0,661.0,773.61,609.38
2016,10,26,12,15,897.0,84.5,4.2,19.0,656.0,758.18,597.91
2016,10,26,12,30,896.0,84.0,4.1,19.0,651.0,739.57,584.25
2016,10,26,12,45,890.5,84.0,4.0,19.0,637.5,715.25,566.47
2016,10,26,13,0,885.0,84.0,3.9,19.0,624.0,688.14,546.7
2016,10,26,13,15,877.5,83.0,3.75,18.5,603.0,656.05,522.74
2016,10,26,13,30,870.0,82.0,3.6,18.0,582.0,621.62,496.35
2016,10,26,13,45,859.5,80.5,3.5,18.0,554.5,582.79,465.29
2016,10,26,14,0,849.0,79.0,3.4,18.0,527.0,542.97,432.81
2016,10,26,14,15,833.0,77.0,3.25,18.0,492.5,497.31,395.02
2016,10,26,14,30,817.0,75.0,3.1,18.0,458.0,450.87,355.75
2016,10,26,14,45,795.5,72.0,3.0,18.0,418.0,400.65,312.69
2016,10,26,15,0,774.0,69.0,2.9,18.0,378.0,350.71,268.85
2016,10,26,15,15,741.5,65.5,2.75,18.0,334.0,297.42,221.66
2016,10,26,15,30,709.0,62.0,2.6,18.0,290.0,246.14,175.67
2016,10,26,15,45,661.0,57.5,2.5,18.0,243.5,192.99,129.1
2016,10,26,16,0,613.0,53.0,2.4,18.0,197.0,142.75,86.65
2016,10,26,16,15,537.5,46.0,2.2,17.5,151.0,93.27,49.74
2016,10,26,16,30,462.0,39.0,2.0,17.0,105.0,51.82,24.95
2016,10,26,16,45,231.0,33.0,1.85,17.0,66.0,25.63,14.61
2016,10,26,17,0,0.0,27.0,1.7,17.0,27.0,23.8,0.0
2016,10,26,17,15,0.0,13.5,1.65,16.5,13.5,13.27,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,4.95,16.0,11.5,11.3,0.0
2016,10,27,7,0,0.0,23.0,5.1,16.0,23.0,22.54,10.12
2016,10,27,7,15,0.0,41.0,5.0,16.0,41.0,41.9,28.58
2016,10,27,7,30,0.0,59.0,4.9,16.0,59.0,60.59,44.94
2016,10,27,7,45,5.0,77.5,4.8,16.5,79.0,81.88,63.19
2016,10,27,8,0,10.0,96.0,4.7,17.0,99.0,103.45,81.45
2016,10,27,8,15,15.0,113.0,4.75,17.0,118.0,123.61,98.45
2016,10,27,8,30,20.0,130.0,4.8,17.0,137.0,144.13,115.54
2016,10,27,8,45,10.0,116.5,4.85,17.0,120.0,122.25,97.09
2016,10,27,9,0,0.0,103.0,4.9,17.0,103.0,101.1,79.13
2016,10,27,9,15,125.5,155.0,4.75,17.0,217.0,253.4,207.16
2016,10,27,9,30,251.0,207.0,4.6,17.0,331.0,410.6,334.49
2016,10,27,9,45,125.5,163.5,4.5,17.5,225.5,266.48,216.08
2016,10,27,10,0,0.0,120.0,4.4,18.0,120.0,117.32,91.24
2016,10,27,10,15,67.0,194.5,4.4,18.0,234.0,251.19,201.52
2016,10,27,10,30,134.0,269.0,4.4,18.0,348.0,392.86,314.01
2016,10,27,10,45,67.0,199.5,4.45,18.0,239.0,256.11,204.43
2016,10,27,11,0,0.0,130.0,4.5,18.0,130.0,126.86,98.51
2016,10,27,11,15,0.0,120.0,4.7,17.5,120.0,116.79,90.57
2016,10,27,11,30,0.0,110.0,4.9,17.0,110.0,106.8,82.57
2016,10,27,11,45,0.0,110.5,5.1,17.0,110.5,107.27,82.95
2016,10,27,12,0,0.0,111.0,5.3,17.0,111.0,107.74,83.34
2016,10,27,12,15,0.0,120.5,5.3,17.0,120.5,117.11,91.01
2016,10,27,12,30,0.0,130.0,5.3,17.0,130.0,126.47,98.69
2016,10,27,12,45,0.0,143.0,5.3,17.0,143.0,139.29,109.2
2016,10,27,13,0,0.0,156.0,5.3,17.0,156.0,152.1,119.71
2016,10,27,13,15,0.0,148.5,5.2,17.0,148.5,144.57,113.7
2016,10,27,13,30,0.0,141.0,5.1,17.0,141.0,137.08,107.75
2016,10,27,13,45,0.0,138.5,5.1,17.0,138.5,134.54,105.86
2016,10,27,14,0,0.0,136.0,5.1,17.0,136.0,131.99,103.98
2016,10,27,14,15,0.0,127.0,5.05,17.0,127.0,123.09,96.88
2016,10,27,14,30,0.0,118.0,5.0,17.0,118.0,114.23,89.78
2016,10,27,14,45,0.0,63.5,4.95,17.0,63.5,61.37,45.99
2016,10,27,15,0,0.0,9.0,4.9,17.0,9.0,8.68,1.69
2016,10,27,15,15,0.0,8.0,4.7,17.0,8.0,7.71,0.89
2016,10,27,15,30,0.0,7.0,4.5,17.0,7.0,6.75,0.07
2016,10,27,15,45,0.0,5.5,4.35,17.0,5.5,5.3,0.0
2016,10,27,16,0,0.0,4.0,4.2,17.0,4.0,3.85,0.0
2016,10,27,16,15,0.0,3.0,4.15,17.0,3.0,2.89,0.0
2016,10,27,16,30,0.0,2.0,4.1,17.0,2.0,1.93,0.0
2016,10,27,16,45,0.0,1.0,4.05,17.0,1.0,0.96,0.0
2016,10,27,17,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.5,14.0,2.3,16.0,22.5,42.13,0.0
2016,10,28,7,0,215.0,28.0,2.4,16.0,45.0,113.69,66.46
2016,10,28,7,15,316.5,39.0,2.3,16.0,84.0,174.87,130.85
2016,10,28,7,30,418.0,50.0,2.2,16.0,123.0,243.57,191.02
2016,10,28,7,45,483.0,57.5,2.1,16.5,166.5,300.43,240.6
2016,10,28,8,0,548.0,65.0,2.0,17.0,210.0,361.76,292.36
2016,10,28,8,15,592.0,70.0,1.9,17.0,253.0,412.86,335.06
2016,10,28,8,30,636.0,75.0,1.8,17.0,296.0,465.69,377.72
2016,10,28,8,45,335.5,120.0,1.75,17.0,238.0,352.34,286.39
2016,10,28,9,0,35.0,165.0,1.7,17.0,180.0,197.55,157.85
2016,10,28,9,15,87.5,189.0,1.7,17.0,231.0,259.42,208.89
2016,10,28,9,30,140.0,213.0,1.7,17.0,282.0,331.68,266.35
2016,10,28,9,45,70.0,162.0,1.7,17.0,196.5,217.27,174.04
2016,10,28,10,0,0.0,111.0,1.7,17.0,111.0,108.22,83.94
2016,10,28,10,15,8.0,161.0,1.85,17.0,166.0,165.14,130.46
2016,10,28,10,30,16.0,211.0,2.0,17.0,221.0,223.04,176.67
2016,10,28,10,45,8.0,155.0,2.15,17.5,160.0,158.49,124.36
2016,10,28,11,0,0.0,99.0,2.3,18.0,99.0,95.95,73.36
2016,10,28,11,15,0.0,115.0,2.4,18.0,115.0,111.81,86.28
2016,10,28,11,30,0.0,131.0,2.5,18.0,131.0,127.71,99.08
2016,10,28,11,45,45.5,210.0,2.7,18.0,238.5,247.54,196.19
2016,10,28,12,0,91.0,289.0,2.9,18.0,346.0,364.38,287.94
2016,10,28,12,15,82.5,283.5,2.95,18.0,335.5,349.77,276.02
2016,10,28,12,30,74.0,278.0,3.0,18.0,325.0,335.27,264.72
2016,10,28,12,45,50.5,256.0,3.05,18.0,288.0,293.31,231.67
2016,10,28,13,0,27.0,234.0,3.1,18.0,251.0,248.26,196.0
2016,10,28,13,15,254.5,216.5,3.0,18.0,361.5,386.74,309.42
2016,10,28,13,30,482.0,199.0,2.9,18.0,472.0,500.94,398.98
2016,10,28,13,45,334.5,214.5,2.85,18.0,399.5,409.94,326.21
2016,10,28,14,0,187.0,230.0,2.8,18.0,327.0,329.68,262.08
2016,10,28,14,15,141.0,213.5,2.65,18.0,284.0,281.54,223.83
2016,10,28,14,30,95.0,197.0,2.5,18.0,241.0,235.26,186.81
2016,10,28,14,45,206.5,172.0,2.45,18.0,256.0,251.83,199.23
2016,10,28,15,0,318.0,147.0,2.4,18.0,271.0,257.04,200.56
2016,10,28,15,15,304.0,131.5,2.35,17.5,239.0,220.43,169.5
2016,10,28,15,30,290.0,116.0,2.3,17.0,207.0,184.85,138.99
2016,10,28,15,45,270.0,99.0,2.25,17.0,173.0,147.83,107.23
2016,10,28,16,0,250.0,82.0,2.2,17.0,139.0,112.77,77.7
2016,10,28,16,15,218.0,64.5,2.1,16.5,105.5,78.27,50.69
2016,10,28,16,30,186.0,47.0,2.0,16.0,72.0,45.88,27.62
2016,10,28,16,45,93.0,31.5,1.9,16.0,44.0,26.1,14.02
2016,10,28,17,0,0.0,16.0,1.8,16.0,16.0,15.73,0.0
2016,10,28,17,15,0.0,8.0,1.7,16.0,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
