Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.6,16.0,5.5,5.41,0.0
2016,10,29,7,0,0.0,11.0,3.8,16.0,11.0,10.61,1.08
2016,10,29,7,15,0.0,21.0,3.9,16.0,21.0,20.26,10.83
2016,10,29,7,30,0.0,31.0,4.0,16.0,31.0,29.93,19.36
2016,10,29,7,45,0.0,42.0,4.15,16.5,42.0,40.57,28.54
2016,10,29,8,0,0.0,53.0,4.3,17.0,53.0,51.21,37.62
2016,10,29,8,15,0.0,64.5,4.35,17.0,64.5,62.58,47.26
2016,10,29,8,30,0.0,76.0,4.4,17.0,76.0,74.07,56.88
2016,10,29,8,45,58.0,126.5,4.45,17.0,150.5,167.73,135.83
2016,10,29,9,0,116.0,177.0,4.5,17.0,225.0,271.0,220.88
2016,10,29,9,15,162.5,192.5,4.45,17.0,267.0,321.16,261.73
2016,10,29,9,30,209.0,208.0,4.4,17.0,309.0,373.27,303.7
2016,10,29,9,45,211.5,222.5,4.4,17.5,330.5,394.33,319.15
2016,10,29,10,0,214.0,237.0,4.4,18.0,352.0,414.72,333.96
2016,10,29,10,15,224.5,248.0,4.3,18.0,373.5,436.35,350.3
2016,10,29,10,30,235.0,259.0,4.2,18.0,395.0,457.41,366.05
2016,10,29,10,45,204.0,270.5,4.15,18.0,391.0,446.65,356.31
2016,10,29,11,0,173.0,282.0,4.1,18.0,387.0,434.72,345.82
2016,10,29,11,15,216.5,282.0,4.0,18.0,416.0,466.32,370.92
2016,10,29,11,30,260.0,282.0,3.9,18.0,445.0,504.52,400.51
2016,10,29,11,45,581.5,180.5,3.85,18.0,546.0,644.64,513.86
2016,10,29,12,0,903.0,79.0,3.8,18.0,647.0,761.01,602.0
2016,10,29,12,15,901.0,79.0,3.75,18.0,641.0,745.38,589.69
2016,10,29,12,30,899.0,79.0,3.7,18.0,635.0,726.61,576.04
2016,10,29,12,45,662.0,154.0,3.65,18.0,559.0,626.53,498.69
2016,10,29,13,0,425.0,229.0,3.6,18.0,483.0,525.69,417.94
2016,10,29,13,15,395.5,227.0,3.55,18.0,457.0,486.08,387.45
2016,10,29,13,30,366.0,225.0,3.5,18.0,431.0,451.94,360.49
2016,10,29,13,45,332.5,219.0,3.5,18.0,399.0,412.31,329.12
2016,10,29,14,0,299.0,213.0,3.5,18.0,367.0,374.19,298.65
2016,10,29,14,15,307.0,196.0,3.5,18.0,345.0,347.18,276.91
2016,10,29,14,30,315.0,179.0,3.5,18.0,323.0,318.94,253.61
2016,10,29,14,45,356.5,155.5,3.5,18.0,304.5,296.47,234.05
2016,10,29,15,0,398.0,132.0,3.5,18.0,286.0,270.92,210.89
2016,10,29,15,15,379.5,119.0,3.5,18.0,251.5,231.13,176.4
2016,10,29,15,30,361.0,106.0,3.5,18.0,217.0,192.67,142.76
2016,10,29,15,45,472.5,78.5,3.5,18.0,199.0,168.77,116.16
2016,10,29,16,0,584.0,51.0,3.5,18.0,181.0,131.24,78.27
2016,10,29,16,15,504.0,44.0,3.5,17.5,136.5,83.77,43.77
2016,10,29,16,30,424.0,37.0,3.5,17.0,92.0,44.8,21.63
2016,10,29,16,45,281.5,26.0,3.55,17.0,55.5,20.3,9.03
2016,10,29,17,0,139.0,15.0,3.6,17.0,19.0,14.74,0.0
2016,10,29,17,15,69.5,7.5,3.65,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,7.95,16.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,8.0,16.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,8.05,16.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,8.1,17.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,8.05,17.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,8.0,17.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,5.5,8.0,17.0,5.5,5.3,0.0
2016,10,30,9,0,0.0,7.0,8.0,17.0,7.0,6.75,0.05
2016,10,30,9,15,0.0,7.5,7.9,17.0,7.5,7.24,0.45
2016,10,30,9,30,0.0,8.0,7.8,17.0,8.0,7.72,0.84
2016,10,30,9,45,0.0,53.5,7.7,17.0,53.5,51.7,37.69
2016,10,30,10,0,0.0,99.0,7.6,17.0,99.0,96.15,74.53
2016,10,30,10,15,134.0,175.5,7.4,17.0,252.5,287.28,234.89
2016,10,30,10,30,268.0,252.0,7.2,17.0,406.0,482.04,392.36
2016,10,30,10,45,395.5,226.5,7.05,17.5,461.5,550.74,447.98
2016,10,30,11,0,523.0,201.0,6.9,18.0,517.0,628.48,509.54
2016,10,30,11,15,261.5,167.0,6.7,18.0,325.0,381.8,311.18
2016,10,30,11,30,0.0,133.0,6.5,18.0,133.0,129.75,100.93
2016,10,30,11,45,259.5,172.5,6.35,18.0,334.5,381.13,310.81
2016,10,30,12,0,519.0,212.0,6.2,18.0,536.0,618.69,499.42
2016,10,30,12,15,259.5,170.5,6.1,18.0,332.5,369.95,300.37
2016,10,30,12,30,0.0,129.0,6.0,18.0,129.0,125.51,97.49
2016,10,30,12,45,407.5,117.5,5.9,18.0,358.5,411.61,337.51
2016,10,30,13,0,815.0,106.0,5.8,18.0,588.0,655.03,530.67
2016,10,30,13,15,805.5,104.5,5.7,18.0,567.0,622.85,503.72
2016,10,30,13,30,796.0,103.0,5.6,18.0,546.0,588.69,475.94
2016,10,30,13,45,646.5,135.5,5.6,18.0,484.0,509.19,411.2
2016,10,30,14,0,497.0,168.0,5.6,18.0,422.0,435.23,350.58
2016,10,30,14,15,613.0,131.0,5.55,18.0,422.0,434.14,348.67
2016,10,30,14,30,729.0,94.0,5.5,18.0,422.0,420.14,334.7
2016,10,30,14,45,699.5,91.0,5.45,18.0,383.0,370.85,291.75
2016,10,30,15,0,670.0,88.0,5.4,18.0,344.0,322.79,249.16
2016,10,30,15,15,631.0,83.0,5.35,17.5,301.0,271.48,204.03
2016,10,30,15,30,592.0,78.0,5.3,17.0,258.0,223.04,161.03
2016,10,30,15,45,533.0,71.5,5.3,17.0,213.5,172.45,117.34
2016,10,30,16,0,474.0,65.0,5.3,17.0,169.0,127.57,80.33
2016,10,30,16,15,385.0,55.0,5.2,16.5,126.0,82.78,47.99
2016,10,30,16,30,296.0,45.0,5.1,16.0,83.0,46.42,26.09
2016,10,30,16,45,148.0,30.5,5.0,16.0,49.5,23.95,10.9
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,95.5,13.5,2.25,14.5,20.0,37.76,0.0
2016,10,31,7,0,191.0,27.0,2.3,15.0,40.0,101.55,45.3
2016,10,31,7,15,307.5,38.5,2.3,15.0,80.0,168.27,124.22
2016,10,31,7,30,424.0,50.0,2.3,15.0,120.0,242.14,189.26
2016,10,31,7,45,504.5,56.5,2.35,15.5,165.5,304.53,243.85
2016,10,31,8,0,585.0,63.0,2.4,16.0,211.0,372.5,301.72
2016,10,31,8,15,630.5,68.0,2.45,16.0,255.5,425.34,346.75
2016,10,31,8,30,676.0,73.0,2.5,16.0,300.0,479.91,391.88
2016,10,31,8,45,673.5,79.0,2.6,16.0,330.0,508.18,415.27
2016,10,31,9,0,671.0,85.0,2.7,16.0,360.0,534.2,436.28
2016,10,31,9,15,501.0,135.5,2.75,16.0,351.5,494.28,402.74
2016,10,31,9,30,331.0,186.0,2.8,16.0,343.0,438.38,356.06
2016,10,31,9,45,197.5,205.5,2.9,16.5,301.0,363.87,294.4
2016,10,31,10,0,64.0,225.0,3.0,17.0,259.0,283.4,226.77
2016,10,31,10,15,147.0,239.5,3.05,17.0,322.0,368.41,295.86
2016,10,31,10,30,230.0,254.0,3.1,17.0,385.0,446.8,357.99
2016,10,31,10,45,396.0,219.5,3.15,17.0,453.5,550.29,440.45
2016,10,31,11,0,562.0,185.0,3.2,17.0,522.0,638.83,509.94
2016,10,31,11,15,453.5,222.5,3.25,17.0,497.5,595.44,473.97
2016,10,31,11,30,345.0,260.0,3.3,17.0,473.0,543.17,431.94
2016,10,31,11,45,199.0,263.0,3.4,17.0,386.0,425.76,339.39
2016,10,31,12,0,53.0,266.0,3.5,17.0,299.0,311.26,246.79
2016,10,31,12,15,120.0,274.0,3.6,17.0,348.0,372.55,296.9
2016,10,31,12,30,187.0,282.0,3.7,17.0,397.0,424.41,338.5
2016,10,31,12,45,211.5,273.0,3.8,17.0,400.0,425.93,340.17
2016,10,31,13,0,236.0,264.0,3.9,17.0,403.0,425.71,340.58
2016,10,31,13,15,166.5,255.0,4.0,17.0,351.5,364.62,291.76
2016,10,31,13,30,97.0,246.0,4.1,17.0,300.0,303.52,242.68
2016,10,31,13,45,181.5,230.0,4.25,17.0,324.0,333.51,267.99
2016,10,31,14,0,266.0,214.0,4.4,17.0,348.0,356.18,286.47
2016,10,31,14,15,520.0,146.5,4.5,17.0,387.0,401.21,322.45
2016,10,31,14,30,774.0,79.0,4.6,17.0,426.0,422.75,336.63
2016,10,31,14,45,746.0,76.5,4.75,17.0,386.0,372.96,293.19
2016,10,31,15,0,718.0,74.0,4.9,17.0,346.0,324.17,249.82
2016,10,31,15,15,680.5,70.0,5.0,17.0,303.0,271.5,202.79
2016,10,31,15,30,643.0,66.0,5.1,17.0,260.0,222.15,158.32
2016,10,31,15,45,582.0,61.0,5.2,17.0,214.5,170.24,113.36
2016,10,31,16,0,521.0,56.0,5.3,17.0,169.0,124.1,75.37
2016,10,31,16,15,433.5,47.5,5.25,16.5,125.5,78.54,42.74
2016,10,31,16,30,346.0,39.0,5.2,16.0,82.0,42.43,22.21
2016,10,31,16,45,173.0,27.0,5.2,16.0,48.5,21.1,8.02
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.5,4.5,14.5,19.5,37.68,0.0
2016,11,1,7,0,200.0,25.0,4.4,15.0,39.0,100.52,37.45
2016,11,1,7,15,319.5,36.0,4.3,15.0,78.5,169.11,124.17
2016,11,1,7,30,439.0,47.0,4.2,15.0,118.0,243.69,190.69
2016,11,1,7,45,515.0,54.0,4.1,15.5,163.0,304.86,244.95
2016,11,1,8,0,591.0,61.0,4.0,16.0,208.0,371.31,302.28
2016,11,1,8,15,637.5,66.0,3.9,16.0,253.0,424.7,348.3
2016,11,1,8,30,684.0,71.0,3.8,16.0,298.0,479.89,394.39
2016,11,1,8,45,717.5,74.0,3.7,16.0,340.0,526.29,432.27
2016,11,1,9,0,751.0,77.0,3.6,16.0,382.0,570.36,467.38
2016,11,1,9,15,773.0,80.0,3.5,16.0,419.0,608.96,497.24
2016,11,1,9,30,795.0,83.0,3.4,16.0,456.0,646.1,525.31
2016,11,1,9,45,464.5,158.5,3.3,16.0,380.0,514.49,417.94
2016,11,1,10,0,134.0,234.0,3.2,16.0,304.0,352.23,283.62
2016,11,1,10,15,495.5,160.5,3.15,16.0,437.5,552.52,448.36
2016,11,1,10,30,857.0,87.0,3.1,16.0,571.0,745.78,595.64
2016,11,1,10,45,862.5,88.5,3.1,16.0,589.0,756.99,601.72
2016,11,1,11,0,868.0,90.0,3.1,16.0,607.0,765.01,606.94
2016,11,1,11,15,872.0,90.5,3.15,16.0,617.0,763.46,605.56
2016,11,1,11,30,876.0,91.0,3.2,16.0,627.0,762.86,605.1
2016,11,1,11,45,874.0,92.5,3.25,16.5,628.5,755.59,598.75
2016,11,1,12,0,872.0,94.0,3.3,17.0,630.0,748.58,592.78
2016,11,1,12,15,870.0,93.5,3.35,17.0,624.5,732.56,581.42
2016,11,1,12,30,868.0,93.0,3.4,17.0,619.0,713.49,567.92
2016,11,1,12,45,863.5,92.0,3.45,17.0,606.0,689.23,550.51
2016,11,1,13,0,859.0,91.0,3.5,17.0,593.0,662.26,529.89
2016,11,1,13,15,850.5,90.0,3.45,17.0,572.0,630.22,504.74
2016,11,1,13,30,842.0,89.0,3.4,17.0,551.0,595.99,477.53
2016,11,1,13,45,829.0,87.5,3.35,17.0,523.0,556.77,445.95
2016,11,1,14,0,816.0,86.0,3.3,17.0,495.0,516.1,412.59
2016,11,1,14,15,798.0,83.5,3.3,17.0,460.5,470.81,374.97
2016,11,1,14,30,780.0,81.0,3.3,17.0,426.0,425.01,336.0
2016,11,1,14,45,751.5,78.5,3.3,17.0,386.5,374.88,292.73
2016,11,1,15,0,723.0,76.0,3.3,17.0,347.0,325.06,248.82
2016,11,1,15,15,685.5,72.0,3.35,16.5,303.5,273.0,203.04
2016,11,1,15,30,648.0,68.0,3.4,16.0,260.0,223.53,159.02
2016,11,1,15,45,590.0,62.0,3.5,16.0,214.5,171.15,113.73
2016,11,1,16,0,532.0,56.0,3.6,16.0,169.0,124.24,75.12
2016,11,1,16,15,442.0,47.5,3.65,15.5,125.0,78.16,42.4
2016,11,1,16,30,352.0,39.0,3.7,15.0,81.0,41.79,22.05
2016,11,1,16,45,208.5,25.5,3.8,15.0,47.0,20.49,6.59
2016,11,1,17,0,65.0,12.0,3.9,15.0,13.0,11.8,0.0
2016,11,1,17,15,32.5,6.0,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.0,2.8,13.0,19.0,40.99,0.0
2016,11,2,7,0,240.0,22.0,2.9,13.0,38.0,107.88,30.71
2016,11,2,7,15,358.5,32.5,2.95,13.0,78.0,178.14,130.39
2016,11,2,7,30,477.0,43.0,3.0,13.0,118.0,253.03,198.31
2016,11,2,7,45,547.0,50.0,3.1,13.5,163.5,312.79,251.99
2016,11,2,8,0,617.0,57.0,3.2,14.0,209.0,377.35,308.27
2016,11,2,8,15,662.0,62.0,3.15,14.5,254.0,430.74,353.88
2016,11,2,8,30,707.0,67.0,3.1,15.0,299.0,483.21,397.24
2016,11,2,8,45,738.5,70.5,3.05,15.5,341.0,529.9,434.54
2016,11,2,9,0,770.0,74.0,3.0,16.0,383.0,576.3,470.41
2016,11,2,9,15,791.5,76.5,2.85,16.0,420.5,614.41,499.43
2016,11,2,9,30,813.0,79.0,2.7,16.0,458.0,651.0,526.53
2016,11,2,9,45,837.0,78.5,2.6,16.5,491.5,684.04,548.56
2016,11,2,10,0,861.0,78.0,2.5,17.0,525.0,715.06,568.65
2016,11,2,10,15,871.0,79.0,2.25,17.0,550.0,730.94,577.54
2016,11,2,10,30,881.0,80.0,2.0,17.0,575.0,748.26,587.34
2016,11,2,10,45,887.0,81.0,1.75,17.0,592.5,759.54,592.49
2016,11,2,11,0,893.0,82.0,1.5,17.0,610.0,767.6,595.15
2016,11,2,11,15,896.5,82.5,1.4,17.0,620.0,769.92,595.22
2016,11,2,11,30,900.0,83.0,1.3,17.0,630.0,768.89,593.09
2016,11,2,11,45,900.0,83.5,1.25,17.5,632.0,761.91,586.4
2016,11,2,12,0,900.0,84.0,1.2,18.0,634.0,751.62,577.64
2016,11,2,12,15,898.0,84.0,1.25,18.0,628.5,736.09,567.58
2016,11,2,12,30,896.0,84.0,1.3,18.0,623.0,717.45,555.4
2016,11,2,12,45,894.5,82.0,1.4,18.0,610.0,693.95,540.23
2016,11,2,13,0,893.0,80.0,1.5,18.0,597.0,667.53,521.9
2016,11,2,13,15,885.0,79.0,1.65,18.0,576.0,635.31,498.8
2016,11,2,13,30,877.0,78.0,1.8,18.0,555.0,600.8,473.26
2016,11,2,13,45,864.5,76.5,1.95,18.0,527.0,561.15,443.03
2016,11,2,14,0,852.0,75.0,2.1,18.0,499.0,520.67,411.14
2016,11,2,14,15,835.0,73.0,2.25,18.0,464.5,475.13,374.33
2016,11,2,14,30,818.0,71.0,2.4,18.0,430.0,428.89,335.76
2016,11,2,14,45,793.5,68.5,2.6,18.0,390.0,378.81,293.11
2016,11,2,15,0,769.0,66.0,2.8,18.0,350.0,329.3,249.69
2016,11,2,15,15,734.0,62.0,2.95,17.5,306.5,276.11,203.01
2016,11,2,15,30,699.0,58.0,3.1,17.0,263.0,225.18,157.67
2016,11,2,15,45,645.5,53.0,3.3,17.0,217.0,172.4,111.85
2016,11,2,16,0,592.0,48.0,3.5,17.0,171.0,123.2,71.33
2016,11,2,16,15,507.0,40.5,3.55,16.5,126.5,75.47,37.75
2016,11,2,16,30,422.0,33.0,3.6,16.0,82.0,36.73,17.13
2016,11,2,16,45,269.0,21.5,3.65,16.0,47.0,16.72,3.18
2016,11,2,17,0,116.0,10.0,3.7,16.0,12.0,9.83,0.0
2016,11,2,17,15,58.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.5,3.7,14.0,17.5,39.33,0.0
2016,11,3,7,0,233.0,21.0,3.8,14.0,35.0,103.34,16.81
2016,11,3,7,15,353.0,31.5,3.9,14.0,75.0,174.17,125.84
2016,11,3,7,30,473.0,42.0,4.0,14.0,115.0,248.95,194.18
2016,11,3,7,45,545.5,49.0,4.1,14.5,160.5,309.34,248.51
2016,11,3,8,0,618.0,56.0,4.2,15.0,206.0,374.77,305.73
2016,11,3,8,15,663.5,61.0,4.1,15.0,251.0,428.26,352.26
2016,11,3,8,30,709.0,66.0,4.0,15.0,296.0,480.9,396.84
2016,11,3,8,45,742.0,69.5,3.9,15.5,338.5,528.39,435.15
2016,11,3,9,0,775.0,73.0,3.8,16.0,381.0,575.7,472.06
2016,11,3,9,15,796.5,75.5,3.5,16.0,418.0,613.84,501.16
2016,11,3,9,30,818.0,78.0,3.2,16.0,455.0,650.45,528.17
2016,11,3,9,45,842.5,77.0,2.95,16.5,488.5,683.26,549.78
2016,11,3,10,0,867.0,76.0,2.7,17.0,522.0,709.73,565.98
2016,11,3,10,15,877.0,77.0,2.4,17.0,547.5,730.0,578.03
2016,11,3,10,30,887.0,78.0,2.1,17.0,573.0,747.35,587.61
2016,11,3,10,45,893.0,79.5,1.85,17.5,590.5,759.23,592.21
2016,11,3,11,0,899.0,81.0,1.6,18.0,608.0,767.86,594.28
2016,11,3,11,15,902.5,81.5,1.4,18.0,618.0,770.18,593.35
2016,11,3,11,30,906.0,82.0,1.2,18.0,628.0,769.13,590.05
2016,11,3,11,45,905.0,82.5,1.05,18.5,630.0,761.39,581.61
2016,11,3,12,0,904.0,83.0,0.9,19.0,632.0,750.34,571.04
2016,11,3,12,15,902.0,82.5,0.8,19.0,626.0,734.25,558.87
2016,11,3,12,30,900.0,82.0,0.7,19.0,620.0,715.04,544.69
2016,11,3,12,45,894.5,81.5,0.65,19.5,606.5,690.44,526.58
2016,11,3,13,0,889.0,81.0,0.6,20.0,593.0,663.08,505.56
2016,11,3,13,15,881.0,80.0,0.75,20.0,572.0,631.04,484.14
2016,11,3,13,30,873.0,79.0,0.9,20.0,551.0,596.71,460.18
2016,11,3,13,45,859.0,78.0,1.05,20.0,522.5,558.07,432.03
2016,11,3,14,0,845.0,77.0,1.2,20.0,494.0,516.55,400.64
2016,11,3,14,15,798.5,75.5,1.3,20.0,447.5,457.97,355.14
2016,11,3,14,30,752.0,74.0,1.4,20.0,401.0,401.23,309.8
2016,11,3,14,45,730.0,70.5,1.55,20.0,363.5,354.18,270.54
2016,11,3,15,0,708.0,67.0,1.7,20.0,326.0,307.61,230.38
2016,11,3,15,15,658.0,67.5,1.75,19.5,285.0,256.89,186.95
2016,11,3,15,30,608.0,68.0,1.8,19.0,244.0,210.61,146.94
2016,11,3,15,45,552.5,62.0,1.9,19.0,200.5,161.19,105.12
2016,11,3,16,0,497.0,56.0,2.0,19.0,157.0,117.02,69.61
2016,11,3,16,15,421.5,45.5,2.0,18.5,115.5,72.55,38.36
2016,11,3,16,30,346.0,35.0,2.0,18.0,74.0,36.13,18.03
2016,11,3,16,45,173.0,17.5,2.05,18.0,37.0,13.09,0.13
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.5,2.6,15.0,16.0,34.23,0.0
2016,11,4,7,0,194.0,21.0,2.4,15.0,32.0,90.39,0.14
2016,11,4,7,15,317.5,32.5,2.2,15.0,71.0,162.05,115.04
2016,11,4,7,30,441.0,44.0,2.0,15.0,110.0,237.26,183.02
2016,11,4,7,45,516.0,51.5,1.85,15.5,155.0,297.79,236.25
2016,11,4,8,0,591.0,59.0,1.7,16.0,200.0,363.54,292.08
2016,11,4,8,15,638.5,64.5,1.55,16.0,245.0,417.48,337.41
2016,11,4,8,30,686.0,70.0,1.4,16.0,290.0,473.28,382.46
2016,11,4,8,45,718.5,74.0,1.25,16.0,331.5,519.91,418.75
2016,11,4,9,0,751.0,78.0,1.1,16.0,373.0,563.94,451.74
2016,11,4,9,15,774.0,81.0,0.9,16.5,410.5,602.9,478.22
2016,11,4,9,30,797.0,84.0,0.7,17.0,448.0,640.45,502.26
2016,11,4,9,45,814.0,85.5,0.55,17.5,480.0,670.44,519.98
2016,11,4,10,0,831.0,87.0,0.4,18.0,512.0,698.21,534.94
2016,11,4,10,15,842.5,88.5,0.45,18.0,537.0,719.53,549.17
2016,11,4,10,30,854.0,90.0,0.5,18.0,562.0,738.05,561.61
2016,11,4,10,45,862.5,91.0,0.55,18.5,580.5,750.82,569.14
2016,11,4,11,0,871.0,92.0,0.6,19.0,599.0,760.44,574.69
2016,11,4,11,15,874.5,92.5,0.75,19.0,609.0,762.54,577.88
2016,11,4,11,30,878.0,93.0,0.9,19.0,619.0,761.35,578.91
2016,11,4,11,45,792.0,116.0,1.05,19.0,591.5,715.7,549.07
2016,11,4,12,0,706.0,139.0,1.2,19.0,564.0,670.42,518.18
2016,11,4,12,15,791.0,115.5,1.3,19.0,588.0,691.5,535.66
2016,11,4,12,30,876.0,92.0,1.4,19.0,612.0,709.16,549.22
2016,11,4,12,45,876.0,89.5,1.55,19.0,599.5,686.26,533.94
2016,11,4,13,0,876.0,87.0,1.7,19.0,587.0,660.42,515.93
2016,11,4,13,15,867.5,85.5,1.75,19.0,566.0,627.6,491.57
2016,11,4,13,30,859.0,84.0,1.8,19.0,545.0,592.57,465.04
2016,11,4,13,45,847.5,82.0,1.9,19.0,517.0,553.35,434.95
2016,11,4,14,0,836.0,80.0,2.0,19.0,489.0,512.56,402.75
2016,11,4,14,15,818.0,78.0,2.0,19.0,454.5,467.35,365.87
2016,11,4,14,30,800.0,76.0,2.0,19.0,420.0,421.58,327.56
2016,11,4,14,45,775.5,72.5,2.05,19.0,381.0,371.51,285.05
2016,11,4,15,0,751.0,69.0,2.1,19.0,342.0,322.06,241.96
2016,11,4,15,15,714.5,65.0,2.1,18.5,298.0,269.61,196.3
2016,11,4,15,30,678.0,61.0,2.1,18.0,254.0,218.61,151.47
2016,11,4,15,45,623.5,55.0,2.1,18.0,209.0,165.97,106.42
2016,11,4,16,0,569.0,49.0,2.1,18.0,164.0,118.34,67.86
2016,11,4,16,15,479.5,41.0,2.1,17.5,120.0,71.55,35.77
2016,11,4,16,30,390.0,33.0,2.1,17.0,76.0,34.27,16.38
2016,11,4,16,45,195.0,16.5,2.1,17.0,38.0,12.3,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,1.6,15.0,15.0,34.36,0.0
2016,11,5,7,0,205.0,19.0,1.7,15.0,30.0,90.39,0.0
2016,11,5,7,15,325.5,30.0,1.7,15.0,68.5,161.29,112.7
2016,11,5,7,30,446.0,41.0,1.7,15.0,107.0,234.65,180.14
2016,11,5,7,45,516.0,48.5,1.75,15.5,150.5,292.83,231.78
2016,11,5,8,0,586.0,56.0,1.8,16.0,194.0,355.9,285.96
2016,11,5,8,15,339.0,92.5,1.75,16.0,176.0,292.3,237.46
2016,11,5,8,30,92.0,129.0,1.7,16.0,158.0,197.24,159.61
2016,11,5,8,45,98.5,146.0,1.7,16.5,181.0,221.99,179.96
2016,11,5,9,0,105.0,163.0,1.7,17.0,204.0,246.87,199.6
2016,11,5,9,15,105.0,180.0,1.65,17.0,224.5,267.63,215.78
2016,11,5,9,30,105.0,197.0,1.6,17.0,245.0,280.29,225.39
2016,11,5,9,45,76.0,202.5,1.6,17.0,238.5,266.78,213.62
2016,11,5,10,0,47.0,208.0,1.6,17.0,232.0,252.13,200.96
2016,11,5,10,15,67.5,225.5,1.6,17.0,261.5,285.82,227.78
2016,11,5,10,30,88.0,243.0,1.6,17.0,291.0,319.74,254.29
2016,11,5,10,45,156.0,252.0,1.65,17.5,340.5,386.97,306.95
2016,11,5,11,0,224.0,261.0,1.7,18.0,390.0,446.36,352.45
2016,11,5,11,15,176.5,267.5,1.75,18.0,370.5,416.73,328.34
2016,11,5,11,30,129.0,274.0,1.8,18.0,351.0,386.61,304.27
2016,11,5,11,45,84.0,260.0,1.9,18.0,310.0,329.05,259.35
2016,11,5,12,0,39.0,246.0,2.0,18.0,269.0,279.66,220.16
2016,11,5,12,15,104.5,258.5,2.05,18.0,320.5,337.65,267.16
2016,11,5,12,30,170.0,271.0,2.1,18.0,372.0,398.72,315.2
2016,11,5,12,45,118.5,258.5,2.2,18.0,328.0,346.16,273.65
2016,11,5,13,0,67.0,246.0,2.3,18.0,284.0,291.03,230.16
2016,11,5,13,15,185.5,234.0,2.25,18.0,334.0,352.38,280.42
2016,11,5,13,30,304.0,222.0,2.2,18.0,384.0,405.36,322.3
2016,11,5,13,45,280.5,213.0,2.2,18.0,356.5,371.15,294.96
2016,11,5,14,0,257.0,204.0,2.2,18.0,329.0,337.91,268.55
2016,11,5,14,15,231.5,191.5,2.15,18.0,298.0,301.43,239.29
2016,11,5,14,30,206.0,179.0,2.1,18.0,267.0,264.6,209.52
2016,11,5,14,45,229.5,159.5,2.05,18.0,249.0,245.32,193.01
2016,11,5,15,0,253.0,140.0,2.0,18.0,231.0,221.64,172.2
2016,11,5,15,15,237.0,124.0,2.0,17.5,201.0,187.65,143.62
2016,11,5,15,30,221.0,108.0,2.0,17.0,171.0,155.0,115.91
2016,11,5,15,45,200.0,90.5,2.0,17.0,139.5,121.53,87.6
2016,11,5,16,0,179.0,73.0,2.0,17.0,108.0,90.21,61.73
2016,11,5,16,15,143.5,55.0,1.95,16.5,78.5,59.71,38.43
2016,11,5,16,30,108.0,37.0,1.9,16.0,49.0,33.28,19.32
2016,11,5,16,45,54.0,18.5,1.85,16.0,24.5,15.68,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,16.0,5.0,4.91,0.0
2016,11,6,7,0,0.0,10.0,0.8,16.0,10.0,9.64,0.0
2016,11,6,7,15,0.0,23.5,0.85,16.0,23.5,22.69,11.71
2016,11,6,7,30,0.0,37.0,0.9,16.0,37.0,36.44,24.43
2016,11,6,7,45,0.0,53.0,0.95,16.5,53.0,53.01,38.72
2016,11,6,8,0,0.0,69.0,1.0,17.0,69.0,69.39,52.68
2016,11,6,8,15,0.0,85.5,1.0,17.0,85.5,86.24,66.91
2016,11,6,8,30,0.0,102.0,1.0,17.0,102.0,103.02,80.88
2016,11,6,8,45,0.5,117.0,1.0,17.0,117.5,118.4,93.48
2016,11,6,9,0,1.0,132.0,1.0,17.0,133.0,133.81,105.94
2016,11,6,9,15,47.5,162.0,1.0,17.0,184.0,202.1,162.09
2016,11,6,9,30,94.0,192.0,1.0,17.0,235.0,267.06,214.18
2016,11,6,9,45,104.0,207.0,1.0,17.5,257.0,291.19,232.19
2016,11,6,10,0,114.0,222.0,1.0,18.0,279.0,323.31,256.23
2016,11,6,10,15,79.5,223.5,1.05,18.0,264.0,292.16,230.95
2016,11,6,10,30,45.0,225.0,1.1,18.0,249.0,268.06,211.22
2016,11,6,10,45,125.0,242.5,1.15,18.0,313.5,353.19,278.98
2016,11,6,11,0,205.0,260.0,1.2,18.0,378.0,430.67,338.75
2016,11,6,11,15,268.0,255.0,1.2,18.0,411.5,477.64,374.34
2016,11,6,11,30,331.0,250.0,1.2,18.0,445.0,515.64,403.14
2016,11,6,11,45,297.0,257.5,1.2,18.0,433.0,494.92,386.51
2016,11,6,12,0,263.0,265.0,1.2,18.0,421.0,473.61,369.92
2016,11,6,12,15,245.0,264.5,1.15,18.0,409.0,448.46,350.75
2016,11,6,12,30,227.0,264.0,1.1,18.0,397.0,429.74,336.26
2016,11,6,12,45,258.5,253.0,1.05,18.0,401.0,437.96,342.82
2016,11,6,13,0,290.0,242.0,1.0,18.0,405.0,438.11,343.08
2016,11,6,13,15,209.5,239.0,0.95,18.0,354.5,371.68,291.59
2016,11,6,13,30,129.0,236.0,0.9,18.0,304.0,314.36,246.9
2016,11,6,13,45,254.5,208.5,0.85,18.5,334.0,351.77,276.58
2016,11,6,14,0,380.0,181.0,0.8,19.0,364.0,375.88,294.05
2016,11,6,14,15,296.0,179.0,0.8,18.5,315.5,318.22,249.12
2016,11,6,14,30,212.0,177.0,0.8,18.0,267.0,264.65,207.55
2016,11,6,14,45,149.5,161.0,0.85,18.0,221.5,214.64,168.17
2016,11,6,15,0,87.0,145.0,0.9,18.0,176.0,169.18,132.32
2016,11,6,15,15,80.5,127.0,0.9,18.0,153.0,144.87,112.37
2016,11,6,15,30,74.0,109.0,0.9,18.0,130.0,121.23,92.67
2016,11,6,15,45,64.0,90.5,0.9,18.0,106.0,97.22,72.7
2016,11,6,16,0,54.0,72.0,0.9,18.0,82.0,74.38,53.75
2016,11,6,16,15,35.5,53.5,0.8,17.5,59.0,52.2,35.96
2016,11,6,16,30,17.0,35.0,0.7,17.0,36.0,32.42,19.44
2016,11,6,16,45,8.5,17.5,0.65,17.0,18.0,16.56,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,19.76,0.0
2016,11,7,7,15,87.0,33.5,2.05,16.0,45.5,78.0,51.18
2016,11,7,7,30,174.0,48.0,2.0,16.0,72.0,130.04,98.49
2016,11,7,7,45,207.5,64.5,1.95,16.0,104.0,169.94,134.02
2016,11,7,8,0,241.0,81.0,1.9,16.0,136.0,212.2,170.9
2016,11,7,8,15,261.0,97.5,1.85,16.0,168.0,249.74,203.21
2016,11,7,8,30,281.0,114.0,1.8,16.0,200.0,288.07,235.34
2016,11,7,8,45,292.5,129.5,1.75,16.5,230.5,320.86,261.7
2016,11,7,9,0,304.0,145.0,1.7,17.0,261.0,353.48,287.17
2016,11,7,9,15,340.5,154.5,1.65,17.0,296.5,394.58,319.63
2016,11,7,9,30,377.0,164.0,1.6,17.0,332.0,436.54,352.09
2016,11,7,9,45,413.5,169.5,1.55,17.5,365.5,482.91,386.47
2016,11,7,10,0,450.0,175.0,1.5,18.0,399.0,520.93,413.94
2016,11,7,10,15,446.5,186.0,1.4,18.0,417.5,535.97,423.71
2016,11,7,10,30,443.0,197.0,1.3,18.0,436.0,549.13,432.09
2016,11,7,10,45,407.0,213.0,1.25,18.5,438.5,542.05,424.36
2016,11,7,11,0,371.0,229.0,1.2,19.0,441.0,525.45,410.04
2016,11,7,11,15,348.0,239.0,1.1,19.0,440.0,517.99,403.19
2016,11,7,11,30,325.0,249.0,1.0,19.0,439.0,509.2,395.3
2016,11,7,11,45,382.0,236.0,0.9,19.5,460.5,532.15,411.66
2016,11,7,12,0,439.0,223.0,0.8,20.0,482.0,559.56,430.35
2016,11,7,12,15,422.0,225.0,0.75,20.0,472.5,541.4,416.06
2016,11,7,12,30,405.0,227.0,0.7,20.0,463.0,516.48,397.47
2016,11,7,12,45,418.5,218.0,0.65,20.0,456.5,510.89,393.2
2016,11,7,13,0,432.0,209.0,0.6,20.0,450.0,497.58,383.17
2016,11,7,13,15,434.5,199.5,0.65,20.0,434.5,475.06,366.99
2016,11,7,13,30,437.0,190.0,0.7,20.0,419.0,451.09,349.46
2016,11,7,13,45,398.0,186.5,0.75,20.0,387.0,409.45,318.05
2016,11,7,14,0,359.0,183.0,0.8,20.0,355.0,366.41,285.21
2016,11,7,14,15,350.5,171.5,0.85,20.0,329.5,335.05,260.76
2016,11,7,14,30,342.0,160.0,0.9,20.0,304.0,303.62,235.57
2016,11,7,14,45,332.5,145.0,1.0,20.0,274.0,268.43,206.98
2016,11,7,15,0,323.0,130.0,1.1,20.0,244.0,233.56,177.95
2016,11,7,15,15,305.5,115.0,1.1,19.5,211.5,196.92,147.32
2016,11,7,15,30,288.0,100.0,1.1,19.0,179.0,161.64,117.49
2016,11,7,15,45,258.5,84.0,1.1,19.0,145.5,124.83,86.85
2016,11,7,16,0,229.0,68.0,1.1,19.0,112.0,90.95,59.56
2016,11,7,16,15,179.5,51.5,1.1,18.5,80.0,58.38,35.8
2016,11,7,16,30,130.0,35.0,1.1,18.0,48.0,31.29,17.27
2016,11,7,16,45,65.0,17.5,1.1,18.0,24.0,14.85,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.75,16.0,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,0.8,16.0,22.0,21.63,0.0
2016,11,8,7,15,194.0,31.0,0.8,16.0,57.5,116.32,75.7
2016,11,8,7,30,388.0,40.0,0.8,16.0,93.0,207.73,156.62
2016,11,8,7,45,467.5,47.5,0.85,16.5,135.0,266.64,207.99
2016,11,8,8,0,547.0,55.0,0.9,17.0,177.0,331.31,262.67
2016,11,8,8,15,596.0,60.5,0.95,17.0,219.5,383.48,306.84
