Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,645.0,66.0,1.0,17.0,262.0,437.76,351.37
2016,11,8,8,45,680.5,69.0,1.05,17.5,302.5,482.95,387.02
2016,11,8,9,0,716.0,72.0,1.1,18.0,343.0,526.11,420.14
2016,11,8,9,15,739.5,75.0,1.1,18.0,379.0,563.98,448.76
2016,11,8,9,30,763.0,78.0,1.1,18.0,415.0,600.61,475.8
2016,11,8,9,45,795.0,75.0,1.15,18.5,448.5,634.54,500.01
2016,11,8,10,0,827.0,72.0,1.2,19.0,482.0,666.87,521.6
2016,11,8,10,15,838.0,73.5,1.2,19.0,506.0,683.44,532.28
2016,11,8,10,30,849.0,75.0,1.2,19.0,530.0,701.5,544.2
2016,11,8,10,45,855.5,76.0,1.25,19.5,547.5,712.83,550.83
2016,11,8,11,0,862.0,77.0,1.3,20.0,565.0,721.09,555.46
2016,11,8,11,15,866.0,77.5,1.3,20.0,575.0,723.81,556.88
2016,11,8,11,30,870.0,78.0,1.3,20.0,585.0,723.33,556.24
2016,11,8,11,45,870.0,78.5,1.35,20.0,587.0,716.73,551.96
2016,11,8,12,0,870.0,79.0,1.4,20.0,589.0,706.98,545.61
2016,11,8,12,15,574.0,166.0,1.4,20.0,501.0,586.1,455.23
2016,11,8,12,30,278.0,253.0,1.4,20.0,413.0,457.2,355.47
2016,11,8,12,45,565.0,166.5,1.45,20.5,482.5,551.77,430.91
2016,11,8,13,0,852.0,80.0,1.5,21.0,552.0,624.9,486.39
2016,11,8,13,15,844.0,78.5,1.5,21.0,532.0,593.75,462.01
2016,11,8,13,30,836.0,77.0,1.5,21.0,512.0,561.87,437.49
2016,11,8,13,45,823.5,75.5,1.5,21.0,485.5,523.86,407.89
2016,11,8,14,0,811.0,74.0,1.5,21.0,459.0,484.4,376.47
2016,11,8,14,15,793.5,72.0,1.55,20.5,426.0,440.92,342.0
2016,11,8,14,30,776.0,70.0,1.6,20.0,393.0,396.89,305.94
2016,11,8,14,45,749.5,67.5,1.65,20.0,354.5,348.73,265.07
2016,11,8,15,0,723.0,65.0,1.7,20.0,316.0,301.4,223.89
2016,11,8,15,15,686.0,61.0,1.9,19.5,274.5,250.82,180.2
2016,11,8,15,30,649.0,57.0,2.1,19.0,233.0,201.83,137.46
2016,11,8,15,45,590.0,51.5,2.35,19.0,189.0,151.17,94.78
2016,11,8,16,0,531.0,46.0,2.6,19.0,145.0,106.0,59.13
2016,11,8,16,15,438.5,37.5,3.0,18.5,104.0,61.57,29.7
2016,11,8,16,30,346.0,29.0,3.4,18.0,63.0,26.89,12.28
2016,11,8,16,45,173.0,14.5,3.85,18.0,31.5,10.92,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.5,2.7,15.0,9.5,7.37,0.0
2016,11,9,7,0,109.0,15.0,2.6,15.0,19.0,45.2,0.0
2016,11,9,7,15,225.5,29.0,2.5,15.0,53.5,122.95,77.84
2016,11,9,7,30,342.0,43.0,2.4,15.0,88.0,192.31,145.82
2016,11,9,7,45,418.0,53.0,2.35,15.5,129.5,250.48,197.47
2016,11,9,8,0,494.0,63.0,2.3,16.0,171.0,314.16,252.34
2016,11,9,8,15,545.0,69.5,2.15,16.0,213.5,366.48,297.31
2016,11,9,8,30,596.0,76.0,2.0,16.0,256.0,421.07,342.68
2016,11,9,8,45,596.0,84.0,1.85,16.5,285.5,450.17,365.8
2016,11,9,9,0,596.0,92.0,1.7,17.0,315.0,477.4,386.46
2016,11,9,9,15,599.5,102.0,1.55,17.0,345.5,507.1,408.78
2016,11,9,9,30,603.0,112.0,1.4,17.0,376.0,534.89,428.85
2016,11,9,9,45,701.5,99.0,1.3,17.5,427.0,598.86,476.06
2016,11,9,10,0,800.0,86.0,1.2,18.0,478.0,661.59,520.29
2016,11,9,10,15,731.0,107.0,1.15,18.0,479.0,649.91,509.47
2016,11,9,10,30,662.0,128.0,1.1,18.0,480.0,631.02,493.89
2016,11,9,10,45,748.5,110.0,1.1,18.5,520.5,677.28,527.09
2016,11,9,11,0,835.0,92.0,1.1,19.0,561.0,719.62,554.98
2016,11,9,11,15,839.0,92.5,1.1,19.0,571.0,722.12,555.84
2016,11,9,11,30,843.0,93.0,1.1,19.0,581.0,721.48,555.09
2016,11,9,11,45,842.0,94.0,1.1,19.5,582.5,714.64,549.12
2016,11,9,12,0,841.0,95.0,1.1,20.0,584.0,704.72,541.21
2016,11,9,12,15,838.5,94.5,1.2,20.0,578.5,689.1,531.48
2016,11,9,12,30,836.0,94.0,1.3,20.0,573.0,670.6,519.15
2016,11,9,12,45,839.5,90.0,1.4,20.5,561.5,649.44,503.55
2016,11,9,13,0,843.0,86.0,1.5,21.0,550.0,625.33,485.47
2016,11,9,13,15,833.5,85.0,1.6,21.0,529.5,593.77,462.29
2016,11,9,13,30,824.0,84.0,1.7,21.0,509.0,560.17,437.01
2016,11,9,13,45,669.5,115.5,1.85,21.0,449.0,481.66,376.79
2016,11,9,14,0,515.0,147.0,2.0,21.0,389.0,408.7,320.04
2016,11,9,14,15,616.0,112.0,2.0,20.5,380.5,398.95,311.73
2016,11,9,14,30,717.0,77.0,2.0,20.0,372.0,377.78,292.64
2016,11,9,14,45,707.5,73.5,2.05,20.0,341.5,337.56,257.49
2016,11,9,15,0,698.0,70.0,2.1,20.0,311.0,296.1,220.51
2016,11,9,15,15,659.0,65.5,2.05,20.0,269.5,245.64,176.37
2016,11,9,15,30,620.0,61.0,2.0,20.0,228.0,197.93,134.56
2016,11,9,15,45,563.0,54.5,1.95,20.0,184.5,148.29,92.96
2016,11,9,16,0,506.0,48.0,1.9,20.0,141.0,103.96,58.23
2016,11,9,16,15,412.0,39.0,1.85,19.5,100.5,60.53,29.77
2016,11,9,16,30,318.0,30.0,1.8,19.0,60.0,27.04,15.49
2016,11,9,16,45,159.0,15.0,1.8,19.0,30.0,11.49,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,1.9,16.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,1.9,16.0,8.0,7.86,0.0
2016,11,10,7,15,0.0,24.5,1.95,16.0,24.5,24.61,11.25
2016,11,10,7,30,0.0,41.0,2.0,16.0,41.0,42.31,28.83
2016,11,10,7,45,8.0,59.5,2.1,16.5,61.0,65.13,48.48
2016,11,10,8,0,16.0,78.0,2.2,17.0,81.0,88.26,68.25
2016,11,10,8,15,23.0,95.5,2.15,17.0,101.5,115.14,91.05
2016,11,10,8,30,30.0,113.0,2.1,17.0,122.0,138.07,110.32
2016,11,10,8,45,36.0,129.5,2.05,17.5,141.5,159.6,127.91
2016,11,10,9,0,42.0,146.0,2.0,18.0,161.0,181.42,145.42
2016,11,10,9,15,371.0,116.5,1.8,18.0,275.5,375.26,305.7
2016,11,10,9,30,700.0,87.0,1.6,18.0,390.0,567.41,455.33
2016,11,10,9,45,558.0,132.0,1.45,18.0,385.0,533.59,425.15
2016,11,10,10,0,416.0,177.0,1.3,18.0,380.0,495.39,392.93
2016,11,10,10,15,397.5,191.5,1.1,18.0,393.5,503.24,397.13
2016,11,10,10,30,379.0,206.0,0.9,18.0,407.0,501.15,393.5
2016,11,10,10,45,407.0,207.0,0.7,18.5,429.0,531.67,413.53
2016,11,10,11,0,435.0,208.0,0.5,19.0,451.0,553.1,426.09
2016,11,10,11,15,384.0,224.5,0.8,19.0,442.0,525.05,407.03
2016,11,10,11,30,333.0,241.0,1.1,19.0,433.0,503.45,392.1
2016,11,10,11,45,332.0,242.0,1.45,19.0,434.0,499.73,391.11
2016,11,10,12,0,331.0,243.0,1.8,19.0,435.0,494.8,388.67
2016,11,10,12,15,576.0,167.5,1.9,19.0,497.0,582.75,459.22
2016,11,10,12,30,821.0,92.0,2.0,19.0,559.0,655.9,516.53
2016,11,10,12,45,817.5,90.0,2.15,19.5,546.5,632.73,498.17
2016,11,10,13,0,814.0,88.0,2.3,20.0,534.0,607.0,478.33
2016,11,10,13,15,804.5,87.0,2.25,20.0,514.0,576.33,454.4
2016,11,10,13,30,795.0,86.0,2.2,20.0,494.0,543.7,428.59
2016,11,10,13,45,562.0,135.0,2.15,20.0,415.5,442.9,349.24
2016,11,10,14,0,329.0,184.0,2.1,20.0,337.0,350.03,275.75
2016,11,10,14,15,293.0,174.5,2.0,20.0,303.5,309.55,243.5
2016,11,10,14,30,257.0,165.0,1.9,20.0,270.0,271.36,212.57
2016,11,10,14,45,248.0,150.0,1.85,20.0,243.0,240.21,186.79
2016,11,10,15,0,239.0,135.0,1.8,20.0,216.0,209.51,160.95
2016,11,10,15,15,226.0,118.0,1.75,20.0,187.0,176.35,132.92
2016,11,10,15,30,213.0,101.0,1.7,20.0,158.0,144.26,105.64
2016,11,10,15,45,347.0,74.5,1.7,20.0,146.5,129.23,86.34
2016,11,10,16,0,481.0,48.0,1.7,20.0,135.0,100.15,56.19
2016,11,10,16,15,387.0,38.5,1.65,19.5,95.5,57.8,28.53
2016,11,10,16,30,293.0,29.0,1.6,19.0,56.0,25.37,13.88
2016,11,10,16,45,146.5,14.5,1.55,19.0,28.0,11.12,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.1,16.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.2,16.0,13.0,12.78,0.0
2016,11,11,7,15,88.5,28.0,1.25,16.0,39.0,69.23,38.12
2016,11,11,7,30,177.0,43.0,1.3,16.0,65.0,130.29,96.96
2016,11,11,7,45,218.0,59.0,1.4,16.5,98.0,172.45,134.45
2016,11,11,8,0,259.0,75.0,1.5,17.0,131.0,217.7,173.52
2016,11,11,8,15,285.0,90.5,1.5,17.0,164.0,250.49,202.18
2016,11,11,8,30,311.0,106.0,1.5,17.0,197.0,291.41,236.54
2016,11,11,8,45,332.0,118.5,1.5,17.0,228.5,326.82,265.71
2016,11,11,9,0,353.0,131.0,1.5,17.0,260.0,370.69,300.69
2016,11,11,9,15,211.5,155.0,1.55,17.0,235.0,311.3,251.96
2016,11,11,9,30,70.0,179.0,1.6,17.0,210.0,236.14,189.58
2016,11,11,9,45,76.5,193.5,1.65,17.5,229.0,256.77,205.82
2016,11,11,10,0,83.0,208.0,1.7,18.0,248.0,277.41,221.51
2016,11,11,10,15,78.0,217.5,1.7,18.0,257.0,284.18,226.28
2016,11,11,10,30,73.0,227.0,1.7,18.0,266.0,290.64,230.84
2016,11,11,10,45,72.5,234.5,1.7,18.5,274.0,297.76,235.61
2016,11,11,11,0,72.0,242.0,1.7,19.0,282.0,304.67,240.21
2016,11,11,11,15,78.5,248.5,1.65,19.0,293.0,315.29,248.26
2016,11,11,11,30,85.0,255.0,1.6,19.0,304.0,325.62,256.06
2016,11,11,11,45,143.0,258.5,1.6,19.0,340.5,375.68,295.58
2016,11,11,12,0,201.0,262.0,1.6,19.0,377.0,417.02,327.75
2016,11,11,12,15,255.5,251.5,1.55,19.0,396.5,444.89,349.31
2016,11,11,12,30,310.0,241.0,1.5,19.0,416.0,463.63,363.89
2016,11,11,12,45,165.5,223.0,1.5,19.0,316.5,337.63,266.01
2016,11,11,13,0,21.0,205.0,1.5,19.0,217.0,215.03,168.48
2016,11,11,13,15,20.0,198.0,1.45,19.0,208.5,206.51,162.28
2016,11,11,13,30,19.0,191.0,1.4,19.0,200.0,198.04,155.71
2016,11,11,13,45,194.0,183.0,1.4,19.0,273.0,287.39,228.14
2016,11,11,14,0,369.0,175.0,1.4,19.0,346.0,359.73,283.86
2016,11,11,14,15,272.5,173.0,1.4,18.5,294.0,298.19,235.02
2016,11,11,14,30,176.0,171.0,1.4,18.0,242.0,241.72,190.64
2016,11,11,14,45,168.0,155.0,1.4,18.0,218.0,213.97,167.96
2016,11,11,15,0,160.0,139.0,1.4,18.0,194.0,186.75,145.24
2016,11,11,15,15,150.0,121.5,1.3,18.0,167.0,158.14,121.14
2016,11,11,15,30,140.0,104.0,1.2,18.0,140.0,130.44,97.66
2016,11,11,15,45,125.0,85.0,1.2,18.0,113.0,101.51,73.46
2016,11,11,16,0,110.0,66.0,1.2,18.0,86.0,74.23,51.06
2016,11,11,16,15,79.0,48.0,1.1,17.5,60.5,48.66,31.4
2016,11,11,16,30,48.0,30.0,1.0,17.0,35.0,26.8,14.78
2016,11,11,16,45,24.0,15.0,0.95,17.0,17.5,14.74,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,55.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,11,12,7,0,110.0,12.0,3.0,16.0,16.0,41.62,0.0
2016,11,12,7,15,245.0,23.5,2.9,16.0,48.5,118.92,63.03
2016,11,12,7,30,380.0,35.0,2.8,16.0,81.0,194.8,144.75
2016,11,12,7,45,463.0,42.5,2.75,16.5,122.5,253.48,197.71
2016,11,12,8,0,546.0,50.0,2.7,17.0,164.0,318.33,253.93
2016,11,12,8,15,597.0,55.0,2.5,17.0,206.0,370.04,298.87
2016,11,12,8,30,648.0,60.0,2.3,17.0,248.0,424.05,344.16
2016,11,12,8,45,683.5,63.5,2.15,17.0,288.0,467.06,379.55
2016,11,12,9,0,719.0,67.0,2.0,17.0,328.0,512.84,415.8
2016,11,12,9,15,743.0,69.5,1.85,17.0,363.5,550.16,444.39
2016,11,12,9,30,767.0,72.0,1.7,17.0,399.0,586.27,471.17
2016,11,12,9,45,790.0,72.0,1.55,17.5,430.5,617.31,492.5
2016,11,12,10,0,813.0,72.0,1.4,18.0,462.0,646.5,511.25
2016,11,12,10,15,824.5,73.5,1.4,18.0,486.0,667.3,525.27
2016,11,12,10,30,836.0,75.0,1.4,18.0,510.0,681.29,534.44
2016,11,12,10,45,843.5,76.0,1.45,18.0,527.5,693.21,542.67
2016,11,12,11,0,851.0,77.0,1.5,18.0,545.0,702.14,548.87
2016,11,12,11,15,632.5,147.5,1.6,18.0,499.0,628.54,493.7
2016,11,12,11,30,414.0,218.0,1.7,18.0,453.0,541.42,425.86
2016,11,12,11,45,315.5,238.0,1.85,18.5,417.5,481.93,379.82
2016,11,12,12,0,217.0,258.0,2.0,19.0,382.0,423.37,333.46
2016,11,12,12,15,309.0,238.5,2.3,19.0,413.0,466.76,369.2
2016,11,12,12,30,401.0,219.0,2.6,19.0,444.0,499.76,396.23
2016,11,12,12,45,371.5,219.5,2.9,19.0,424.5,471.23,374.33
2016,11,12,13,0,342.0,220.0,3.2,19.0,405.0,442.78,352.47
2016,11,12,13,15,475.5,177.5,3.45,19.0,423.5,470.86,376.15
2016,11,12,13,30,609.0,135.0,3.7,19.0,442.0,487.29,389.75
2016,11,12,13,45,702.0,104.5,4.0,19.0,440.5,482.23,385.52
2016,11,12,14,0,795.0,74.0,4.3,19.0,439.0,468.42,373.47
2016,11,12,14,15,776.5,72.0,4.45,18.5,406.5,425.56,337.84
2016,11,12,14,30,758.0,70.0,4.6,18.0,374.0,382.28,300.83
2016,11,12,14,45,731.5,66.5,4.75,18.0,337.0,334.41,258.68
2016,11,12,15,0,705.0,63.0,4.9,18.0,300.0,287.41,216.42
2016,11,12,15,15,666.0,59.0,5.05,18.0,259.0,237.75,171.88
2016,11,12,15,30,627.0,55.0,5.2,18.0,218.0,189.95,129.13
2016,11,12,15,45,566.5,49.5,5.4,18.0,175.5,140.89,87.57
2016,11,12,16,0,506.0,44.0,5.6,18.0,133.0,97.46,53.55
2016,11,12,16,15,406.5,35.5,5.7,17.5,93.0,54.83,26.04
2016,11,12,16,30,307.0,27.0,5.8,17.0,53.0,22.62,11.19
2016,11,12,16,45,153.5,13.5,5.9,17.0,26.5,13.27,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,60.0,5.5,0.8,15.0,7.0,0.0,0.0
2016,11,13,7,0,120.0,11.0,0.7,15.0,14.0,43.02,0.0
2016,11,13,7,15,259.5,22.5,0.6,15.0,47.5,120.84,58.12
2016,11,13,7,30,399.0,34.0,0.5,15.0,81.0,199.44,146.49
2016,11,13,7,45,477.0,42.0,0.45,15.5,122.5,257.18,198.07
2016,11,13,8,0,555.0,50.0,0.4,16.0,164.0,320.69,251.68
2016,11,13,8,15,607.0,55.5,0.65,16.0,206.5,373.66,297.64
2016,11,13,8,30,659.0,61.0,0.9,16.0,249.0,428.98,344.41
2016,11,13,8,45,329.5,90.0,1.2,16.0,184.0,297.99,242.57
2016,11,13,9,0,0.0,119.0,1.5,16.0,119.0,119.97,94.78
2016,11,13,9,15,0.0,119.0,1.65,16.0,119.0,118.78,94.07
2016,11,13,9,30,0.0,119.0,1.8,16.0,119.0,117.97,93.25
2016,11,13,9,45,1.0,139.0,2.0,16.5,139.5,139.19,110.37
2016,11,13,10,0,2.0,159.0,2.2,17.0,160.0,160.46,127.3
2016,11,13,10,15,7.5,173.0,2.25,17.0,177.0,178.47,141.81
2016,11,13,10,30,13.0,187.0,2.3,17.0,194.0,196.6,156.34
2016,11,13,10,45,9.0,184.0,2.35,17.5,189.0,189.99,150.4
2016,11,13,11,0,5.0,181.0,2.4,18.0,184.0,183.48,144.67
2016,11,13,11,15,5.5,183.5,2.5,18.0,186.5,186.02,146.65
2016,11,13,11,30,6.0,186.0,2.6,18.0,189.0,188.58,148.66
2016,11,13,11,45,8.0,191.5,2.75,18.0,195.5,195.3,154.09
2016,11,13,12,0,10.0,197.0,2.9,18.0,202.0,201.96,159.48
2016,11,13,12,15,9.5,195.0,2.95,18.0,200.5,199.14,157.23
2016,11,13,12,30,9.0,193.0,3.0,18.0,199.0,196.34,155.06
2016,11,13,12,45,8.5,189.0,3.1,18.0,194.5,191.53,151.32
2016,11,13,13,0,8.0,185.0,3.2,18.0,190.0,186.76,147.64
2016,11,13,13,15,7.0,178.5,3.2,18.0,183.0,179.21,141.7
2016,11,13,13,30,6.0,172.0,3.2,18.0,176.0,171.75,135.84
2016,11,13,13,45,4.5,163.5,3.2,18.0,166.5,162.11,128.22
2016,11,13,14,0,3.0,155.0,3.2,18.0,157.0,152.61,120.7
2016,11,13,14,15,390.5,111.5,3.1,18.0,268.0,290.44,232.12
2016,11,13,14,30,778.0,68.0,3.0,18.0,379.0,386.66,302.59
2016,11,13,14,45,751.0,65.0,2.95,18.0,341.0,338.38,259.73
2016,11,13,15,0,724.0,62.0,2.9,18.0,303.0,290.95,217.36
2016,11,13,15,15,685.0,58.0,2.85,18.0,261.5,240.53,172.46
2016,11,13,15,30,646.0,54.0,2.8,18.0,220.0,192.78,130.01
2016,11,13,15,45,585.0,48.5,2.8,18.0,176.5,141.99,87.32
2016,11,13,16,0,524.0,43.0,2.8,18.0,133.0,97.69,52.91
2016,11,13,16,15,424.5,34.5,2.8,17.5,93.0,54.3,25.19
2016,11,13,16,30,325.0,26.0,2.8,17.0,53.0,21.28,9.83
2016,11,13,16,45,162.5,13.0,2.8,17.0,26.5,12.78,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,3.0,15.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,11.0,3.0,15.0,13.0,42.17,0.0
2016,11,14,7,15,263.0,22.0,2.95,15.0,46.5,119.8,50.23
2016,11,14,7,30,408.0,33.0,2.9,15.0,80.0,200.39,147.4
2016,11,14,7,45,493.0,40.5,2.85,15.0,122.0,260.44,203.13
2016,11,14,8,0,578.0,48.0,2.8,15.0,164.0,326.83,261.7
2016,11,14,8,15,629.5,53.0,2.65,15.0,207.0,379.65,308.23
2016,11,14,8,30,681.0,58.0,2.5,15.0,250.0,432.18,353.12
2016,11,14,8,45,340.5,62.0,2.4,15.5,158.0,273.86,225.88
2016,11,14,9,0,0.0,66.0,2.3,16.0,66.0,63.79,48.25
2016,11,14,9,15,0.0,88.0,2.15,16.0,88.0,86.0,66.97
2016,11,14,9,30,0.0,110.0,2.0,16.0,110.0,108.53,85.55
2016,11,14,9,45,0.0,127.0,1.9,16.5,127.0,125.88,99.46
2016,11,14,10,0,0.0,144.0,1.8,17.0,144.0,143.24,113.2
2016,11,14,10,15,1.0,155.5,1.65,17.0,156.0,155.47,122.89
2016,11,14,10,30,2.0,167.0,1.5,17.0,168.0,167.73,132.56
2016,11,14,10,45,12.0,186.5,1.4,17.0,193.0,194.83,154.34
2016,11,14,11,0,22.0,206.0,1.3,17.0,218.0,222.02,175.91
2016,11,14,11,15,20.0,206.5,1.3,17.0,218.0,220.51,174.41
2016,11,14,11,30,18.0,207.0,1.3,17.0,218.0,219.03,173.08
2016,11,14,11,45,27.5,218.0,1.3,17.5,234.0,236.6,186.8
2016,11,14,12,0,37.0,229.0,1.3,18.0,250.0,260.29,205.08
2016,11,14,12,15,36.5,227.0,1.45,18.0,248.0,256.46,202.16
2016,11,14,12,30,36.0,225.0,1.6,18.0,246.0,252.6,199.34
2016,11,14,12,45,24.0,208.0,1.75,18.0,222.0,220.84,174.31
2016,11,14,13,0,12.0,191.0,1.9,18.0,198.0,195.33,154.09
2016,11,14,13,15,11.5,184.0,2.15,18.0,190.5,187.43,148.09
2016,11,14,13,30,11.0,177.0,2.4,18.0,183.0,179.57,142.04
2016,11,14,13,45,5.5,151.0,2.65,18.0,154.0,150.2,118.49
2016,11,14,14,0,0.0,125.0,2.9,18.0,125.0,121.51,95.3
2016,11,14,14,15,0.0,115.5,3.05,18.0,115.5,112.1,87.79
2016,11,14,14,30,0.0,106.0,3.2,18.0,106.0,102.73,80.23
2016,11,14,14,45,359.5,85.0,3.4,18.0,203.5,215.51,167.94
2016,11,14,15,0,719.0,64.0,3.6,18.0,301.0,290.06,217.3
2016,11,14,15,15,679.0,60.0,3.7,17.5,259.5,239.74,172.47
2016,11,14,15,30,639.0,56.0,3.8,17.0,218.0,191.34,129.65
2016,11,14,15,45,577.0,50.0,3.9,17.0,175.0,141.25,87.4
2016,11,14,16,0,515.0,44.0,4.0,17.0,132.0,96.91,52.92
2016,11,14,16,15,412.5,35.0,4.0,16.5,91.5,53.55,25.19
2016,11,14,16,30,310.0,26.0,4.0,16.0,51.0,20.87,9.16
2016,11,14,16,45,155.0,13.0,4.0,16.0,25.5,12.78,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,67.0,5.0,1.1,15.0,6.0,0.0,0.0
2016,11,15,7,0,134.0,10.0,1.1,15.0,12.0,45.08,0.0
2016,11,15,7,15,280.5,19.5,1.2,15.0,44.5,120.95,41.03
2016,11,15,7,30,427.0,29.0,1.3,15.0,77.0,201.42,146.16
2016,11,15,7,45,504.5,36.0,1.45,15.5,117.5,255.16,196.92
2016,11,15,8,0,582.0,43.0,1.6,16.0,158.0,318.1,251.97
2016,11,15,8,15,631.5,47.5,1.65,16.0,199.5,369.66,297.23
2016,11,15,8,30,681.0,52.0,1.7,16.0,241.0,423.21,342.75
2016,11,15,8,45,433.0,97.5,1.75,16.5,224.5,361.82,294.24
2016,11,15,9,0,185.0,143.0,1.8,17.0,208.0,268.57,217.88
2016,11,15,9,15,170.0,159.5,1.85,17.0,224.5,281.99,228.86
2016,11,15,9,30,155.0,176.0,1.9,17.0,241.0,294.04,238.01
2016,11,15,9,45,236.5,181.5,1.95,17.0,288.0,362.92,293.67
2016,11,15,10,0,318.0,187.0,2.0,17.0,335.0,426.62,344.19
2016,11,15,10,15,556.5,136.0,2.1,17.0,412.0,548.12,441.32
2016,11,15,10,30,795.0,85.0,2.2,17.0,489.0,660.49,528.2
2016,11,15,10,45,801.5,86.5,2.3,17.5,506.0,671.86,534.62
2016,11,15,11,0,808.0,88.0,2.4,18.0,523.0,680.35,539.81
2016,11,15,11,15,550.5,163.5,2.6,18.0,462.0,578.67,460.88
2016,11,15,11,30,293.0,239.0,2.8,18.0,401.0,468.69,372.91
2016,11,15,11,45,176.0,239.5,3.05,18.0,337.0,376.87,300.67
2016,11,15,12,0,59.0,240.0,3.3,18.0,273.0,287.39,228.28
2016,11,15,12,15,123.0,245.0,3.7,17.5,313.0,340.16,272.31
2016,11,15,12,30,187.0,250.0,4.1,17.0,353.0,383.97,308.62
2016,11,15,12,45,159.5,244.0,4.6,17.0,330.5,354.85,285.57
2016,11,15,13,0,132.0,238.0,5.1,17.0,308.0,326.54,263.09
2016,11,15,13,15,132.0,229.0,5.45,17.0,297.0,312.18,251.91
2016,11,15,13,30,132.0,220.0,5.8,17.0,286.0,297.51,240.31
2016,11,15,13,45,78.0,196.0,6.15,17.0,234.5,235.89,190.07
2016,11,15,14,0,24.0,172.0,6.5,17.0,183.0,179.68,143.95
2016,11,15,14,15,12.0,115.5,6.5,16.5,121.0,117.4,92.9
2016,11,15,14,30,0.0,59.0,6.5,16.0,59.0,57.01,42.62
2016,11,15,14,45,0.0,53.0,6.55,16.0,53.0,51.2,37.8
2016,11,15,15,0,0.0,47.0,6.6,16.0,47.0,45.39,32.92
2016,11,15,15,15,0.0,40.5,6.55,16.0,40.5,39.1,27.58
2016,11,15,15,30,0.0,34.0,6.5,16.0,34.0,32.82,22.19
2016,11,15,15,45,0.0,27.0,6.45,16.0,27.0,26.05,16.33
2016,11,15,16,0,0.0,20.0,6.4,16.0,20.0,19.29,10.44
2016,11,15,16,15,0.0,14.0,6.25,15.5,14.0,13.5,5.33
2016,11,15,16,30,0.0,8.0,6.1,15.0,8.0,7.71,0.0
2016,11,15,16,45,0.0,4.0,6.0,15.0,4.0,3.93,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,16.0,6.45,13.5,38.5,93.98,21.72
2016,11,16,7,30,422.0,32.0,6.5,14.0,77.0,201.83,147.12
2016,11,16,7,45,508.5,39.0,6.6,14.5,119.5,261.91,204.98
2016,11,16,8,0,595.0,46.0,6.7,15.0,162.0,328.41,264.77
2016,11,16,8,15,648.0,51.0,6.75,15.0,205.5,379.43,311.6
2016,11,16,8,30,701.0,56.0,6.8,15.0,249.0,435.89,361.65
2016,11,16,8,45,733.0,60.0,6.85,15.0,289.5,481.43,401.62
2016,11,16,9,0,765.0,64.0,6.9,15.0,330.0,526.81,440.41
2016,11,16,9,15,788.5,66.5,6.95,15.0,366.5,564.78,472.36
2016,11,16,9,30,812.0,69.0,7.0,15.0,403.0,601.4,502.57
2016,11,16,9,45,828.0,71.0,7.05,15.0,434.0,630.91,526.54
2016,11,16,10,0,844.0,73.0,7.1,15.0,465.0,658.19,548.38
2016,11,16,10,15,855.5,74.5,7.2,15.0,489.5,679.36,564.5
2016,11,16,10,30,867.0,76.0,7.3,15.0,514.0,693.67,575.2
2016,11,16,10,45,872.0,77.5,7.4,15.0,531.0,704.64,583.37
2016,11,16,11,0,877.0,79.0,7.5,15.0,548.0,712.5,589.21
2016,11,16,11,15,880.5,79.5,7.6,15.0,558.0,715.0,590.96
2016,11,16,11,30,884.0,80.0,7.7,15.0,568.0,714.29,590.33
2016,11,16,11,45,880.5,82.0,7.8,15.0,569.5,707.14,584.77
2016,11,16,12,0,877.0,84.0,7.9,15.0,571.0,696.87,576.87
2016,11,16,12,15,875.0,83.5,7.9,15.0,566.0,681.81,565.09
2016,11,16,12,30,873.0,83.0,7.9,15.0,561.0,666.48,552.16
2016,11,16,12,45,865.5,83.0,7.9,15.0,547.5,642.32,532.1
2016,11,16,13,0,858.0,83.0,7.9,15.0,534.0,615.62,509.75
2016,11,16,13,15,848.5,82.0,7.85,15.0,514.0,584.29,483.3
2016,11,16,13,30,839.0,81.0,7.8,15.0,494.0,550.88,454.74
2016,11,16,13,45,825.0,79.0,7.8,15.0,467.0,512.22,421.48
2016,11,16,14,0,811.0,77.0,7.8,15.0,440.0,472.23,386.47
2016,11,16,14,15,791.0,75.0,7.75,15.0,407.0,428.5,347.66
2016,11,16,14,30,771.0,73.0,7.7,15.0,374.0,384.41,307.77
2016,11,16,14,45,742.5,69.5,7.7,15.0,335.5,335.73,263.53
2016,11,16,15,0,714.0,66.0,7.7,15.0,297.0,288.05,219.54
2016,11,16,15,15,672.0,62.0,7.65,14.5,255.5,237.01,173.24
2016,11,16,15,30,630.0,58.0,7.6,14.0,214.0,189.48,130.28
2016,11,16,15,45,563.5,52.0,7.55,14.0,171.0,139.43,87.58
2016,11,16,16,0,497.0,46.0,7.5,14.0,128.0,95.6,53.33
2016,11,16,16,15,387.5,36.5,7.4,14.0,88.0,52.72,25.75
2016,11,16,16,30,278.0,27.0,7.3,14.0,48.0,21.73,8.82
2016,11,16,16,45,139.0,13.5,7.2,14.0,24.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,15.0,2.15,12.0,36.5,90.47,9.32
2016,11,17,7,30,415.0,30.0,2.1,12.0,73.0,196.03,141.42
2016,11,17,7,45,502.0,37.0,2.05,12.0,115.0,255.55,199.17
2016,11,17,8,0,589.0,44.0,2.0,12.0,157.0,318.56,255.67
2016,11,17,8,15,642.0,49.0,2.0,12.0,200.0,372.38,303.73
2016,11,17,8,30,695.0,54.0,2.0,12.0,243.0,428.41,352.11
2016,11,17,8,45,731.5,57.0,2.0,12.5,283.5,474.9,390.82
2016,11,17,9,0,768.0,60.0,2.0,13.0,324.0,521.52,428.31
2016,11,17,9,15,792.0,62.5,1.95,13.0,361.0,559.78,458.72
2016,11,17,9,30,816.0,65.0,1.9,13.0,398.0,596.72,487.31
2016,11,17,9,45,835.0,66.5,1.9,13.5,429.5,627.63,509.98
2016,11,17,10,0,854.0,68.0,1.9,14.0,461.0,652.33,527.39
2016,11,17,10,15,865.5,69.0,1.85,14.0,485.5,673.08,541.51
2016,11,17,10,30,877.0,70.0,1.8,14.0,510.0,691.07,553.54
2016,11,17,10,45,885.5,70.5,1.75,14.5,528.0,703.47,560.43
2016,11,17,11,0,894.0,71.0,1.7,15.0,546.0,712.79,565.12
2016,11,17,11,15,898.0,71.5,1.65,15.0,556.5,715.73,566.34
2016,11,17,11,30,902.0,72.0,1.6,15.0,567.0,715.41,565.36
2016,11,17,11,45,904.0,72.0,1.55,15.0,569.5,709.84,560.74
2016,11,17,12,0,906.0,72.0,1.5,15.0,572.0,701.0,553.93
2016,11,17,12,15,904.0,71.5,1.5,15.0,567.0,685.68,543.0
2016,11,17,12,30,902.0,71.0,1.5,15.0,562.0,667.29,529.45
2016,11,17,12,45,897.5,70.5,1.55,15.0,549.0,644.34,512.28
2016,11,17,13,0,893.0,70.0,1.6,15.0,536.0,618.62,492.71
2016,11,17,13,15,884.5,69.0,1.75,15.0,516.0,587.41,469.17
2016,11,17,13,30,876.0,68.0,1.9,15.0,496.0,553.97,443.19
2016,11,17,13,45,863.0,66.5,2.05,15.5,469.0,515.64,411.83
2016,11,17,14,0,850.0,65.0,2.2,16.0,442.0,475.79,378.41
2016,11,17,14,15,831.5,63.0,2.25,16.0,409.0,432.21,341.56
2016,11,17,14,30,813.0,61.0,2.3,16.0,376.0,387.27,302.63
2016,11,17,14,45,787.0,58.5,2.4,16.0,338.0,338.88,260.09
2016,11,17,15,0,761.0,56.0,2.5,16.0,300.0,291.15,217.17
2016,11,17,15,15,722.0,52.0,2.45,15.5,258.0,239.54,171.18
2016,11,17,15,30,683.0,48.0,2.4,15.0,216.0,190.52,127.48
2016,11,17,15,45,623.5,43.0,2.35,15.0,173.0,140.22,84.82
2016,11,17,16,0,564.0,38.0,2.3,15.0,130.0,95.34,50.0
2016,11,17,16,15,461.5,30.5,2.25,14.5,89.5,51.57,22.71
2016,11,17,16,30,359.0,23.0,2.2,14.0,49.0,17.88,5.78
2016,11,17,16,45,179.5,11.5,2.2,14.0,24.5,11.3,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,186.5,15.5,4.2,12.0,34.0,83.69,0.0
2016,11,18,7,30,373.0,31.0,4.2,12.0,68.0,181.39,129.58
2016,11,18,7,45,463.5,39.5,4.25,12.5,109.5,242.01,188.8
2016,11,18,8,0,554.0,48.0,4.3,13.0,151.0,309.57,249.1
2016,11,18,8,15,609.5,53.5,4.3,13.5,194.0,363.27,297.13
2016,11,18,8,30,665.0,59.0,4.3,14.0,237.0,419.56,345.86
2016,11,18,8,45,702.5,63.0,4.35,14.5,278.0,463.78,383.63
2016,11,18,9,0,740.0,67.0,4.4,15.0,319.0,511.21,422.7
2016,11,18,9,15,764.5,70.0,4.55,15.0,355.5,549.56,454.65
2016,11,18,9,30,789.0,73.0,4.7,15.0,392.0,586.69,485.02
2016,11,18,9,45,812.5,73.5,4.85,15.5,424.0,618.77,510.04
