Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,0,836.0,74.0,5.0,16.0,456.0,648.95,533.15
2016,11,18,10,15,846.5,76.0,5.05,16.0,480.0,669.89,549.03
2016,11,18,10,30,857.0,78.0,5.1,16.0,504.0,688.07,562.39
2016,11,18,10,45,864.0,78.5,5.2,16.5,521.5,699.17,569.49
2016,11,18,11,0,871.0,79.0,5.3,17.0,539.0,703.3,571.34
2016,11,18,11,15,874.0,80.0,5.4,17.0,548.5,706.08,573.4
2016,11,18,11,30,877.0,81.0,5.5,17.0,558.0,705.68,573.16
2016,11,18,11,45,877.5,80.5,5.65,17.0,560.0,698.68,568.17
2016,11,18,12,0,878.0,80.0,5.8,17.0,562.0,688.55,560.87
2016,11,18,12,15,876.0,80.0,5.9,17.0,557.0,674.19,550.1
2016,11,18,12,30,874.0,80.0,6.0,17.0,552.0,656.84,536.26
2016,11,18,12,45,872.0,78.0,6.1,17.0,540.0,634.43,518.31
2016,11,18,13,0,870.0,76.0,6.2,17.0,528.0,609.24,497.88
2016,11,18,13,15,861.5,75.0,6.25,17.0,508.5,578.72,472.68
2016,11,18,13,30,853.0,74.0,6.3,17.0,489.0,547.48,446.38
2016,11,18,13,45,841.0,72.5,6.35,17.0,462.5,510.18,414.73
2016,11,18,14,0,829.0,71.0,6.4,17.0,436.0,471.34,381.14
2016,11,18,14,15,810.5,69.0,6.4,17.0,403.5,427.85,342.99
2016,11,18,14,30,792.0,67.0,6.4,17.0,371.0,383.83,303.58
2016,11,18,14,45,764.5,64.0,6.4,17.0,333.0,335.38,259.91
2016,11,18,15,0,737.0,61.0,6.4,17.0,295.0,287.79,216.31
2016,11,18,15,15,696.5,57.0,6.3,16.5,253.5,237.02,170.54
2016,11,18,15,30,656.0,53.0,6.2,16.0,212.0,189.04,127.47
2016,11,18,15,45,591.0,47.5,6.15,16.0,169.0,137.92,84.25
2016,11,18,16,0,526.0,42.0,6.1,16.0,126.0,93.59,50.05
2016,11,18,16,15,417.5,33.0,6.05,15.5,86.0,50.04,22.73
2016,11,18,16,30,309.0,24.0,6.0,15.0,46.0,18.96,5.84
2016,11,18,16,45,154.5,12.0,6.0,15.0,23.0,11.8,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,9.9,15.0,7.5,7.23,0.0
2016,11,19,7,30,0.0,15.0,9.8,15.0,15.0,14.47,5.43
2016,11,19,7,45,0.0,24.5,9.7,15.0,24.5,23.64,13.87
2016,11,19,8,0,0.0,34.0,9.6,15.0,34.0,32.83,21.94
2016,11,19,8,15,0.0,44.5,9.5,15.0,44.5,42.98,30.79
2016,11,19,8,30,0.0,55.0,9.4,15.0,55.0,53.15,39.57
2016,11,19,8,45,0.0,65.0,9.35,15.5,65.0,63.13,48.01
2016,11,19,9,0,0.0,75.0,9.3,16.0,75.0,73.12,56.34
2016,11,19,9,15,0.0,59.5,9.25,16.0,59.5,57.5,43.09
2016,11,19,9,30,0.0,44.0,9.2,16.0,44.0,42.5,30.36
2016,11,19,9,45,0.0,30.0,9.15,16.0,30.0,28.96,18.87
2016,11,19,10,0,0.0,16.0,9.1,16.0,16.0,15.44,7.41
2016,11,19,10,15,17.0,106.5,8.95,16.0,115.0,119.15,94.88
2016,11,19,10,30,34.0,197.0,8.8,16.0,214.0,229.75,186.4
2016,11,19,10,45,17.0,163.0,8.75,16.0,171.5,173.8,139.7
2016,11,19,11,0,0.0,129.0,8.7,16.0,129.0,126.49,100.0
2016,11,19,11,15,1.0,150.0,8.45,16.0,150.5,148.5,118.15
2016,11,19,11,30,2.0,171.0,8.2,16.0,172.0,170.59,136.25
2016,11,19,11,45,1.0,107.5,8.0,16.0,108.0,105.19,82.22
2016,11,19,12,0,0.0,44.0,7.8,16.0,44.0,42.52,30.03
2016,11,19,12,15,0.0,60.0,7.65,16.0,60.0,58.01,42.99
2016,11,19,12,30,0.0,76.0,7.5,16.0,76.0,73.5,55.94
2016,11,19,12,45,0.0,77.0,7.35,16.0,77.0,74.47,56.78
2016,11,19,13,0,0.0,78.0,7.2,16.0,78.0,75.44,57.64
2016,11,19,13,15,0.0,48.0,7.15,16.0,48.0,46.38,33.39
2016,11,19,13,30,0.0,18.0,7.1,16.0,18.0,17.38,9.02
2016,11,19,13,45,1.5,84.0,7.05,16.0,84.5,82.03,63.43
2016,11,19,14,0,3.0,150.0,7.0,16.0,151.0,147.83,118.34
2016,11,19,14,15,1.5,81.5,6.9,16.0,82.0,79.5,61.47
2016,11,19,14,30,0.0,13.0,6.8,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,6.75,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,6.7,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.6,16.0,8.5,8.19,1.32
2016,11,19,15,30,0.0,7.0,6.5,16.0,7.0,6.75,0.07
2016,11,19,15,45,0.0,5.5,6.4,16.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.3,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.2,16.0,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.1,16.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.1,16.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,3.35,15.0,13.0,12.55,0.0
2016,11,20,7,30,0.0,26.0,3.3,15.0,26.0,25.78,13.82
2016,11,20,7,45,0.0,43.5,3.25,15.0,43.5,44.72,31.19
2016,11,20,8,0,0.0,61.0,3.2,15.0,61.0,63.09,47.24
2016,11,20,8,15,5.5,77.5,3.1,15.0,79.0,82.54,64.07
2016,11,20,8,30,11.0,94.0,3.0,15.0,97.0,102.29,81.02
2016,11,20,8,45,15.5,109.5,2.9,15.5,114.5,120.67,96.43
2016,11,20,9,0,20.0,125.0,2.8,16.0,132.0,139.32,111.8
2016,11,20,9,15,10.0,67.5,2.75,16.0,71.0,71.17,54.78
2016,11,20,9,30,0.0,10.0,2.7,16.0,10.0,9.65,2.55
2016,11,20,9,45,0.0,8.5,2.7,16.0,8.5,8.2,1.31
2016,11,20,10,0,0.0,7.0,2.7,16.0,7.0,6.75,0.07
2016,11,20,10,15,0.0,8.0,2.7,15.5,8.0,7.72,0.9
2016,11,20,10,30,0.0,9.0,2.7,15.0,9.0,8.69,1.72
2016,11,20,10,45,0.0,85.0,2.75,15.0,85.0,82.22,63.6
2016,11,20,11,0,0.0,161.0,2.8,15.0,161.0,159.57,127.28
2016,11,20,11,15,0.0,126.5,2.75,15.0,126.5,123.82,97.73
2016,11,20,11,30,0.0,92.0,2.7,15.0,92.0,89.1,69.04
2016,11,20,11,45,0.5,131.0,2.65,15.0,131.5,128.48,101.6
2016,11,20,12,0,1.0,170.0,2.6,15.0,171.0,168.39,134.16
2016,11,20,12,15,45.5,203.5,2.55,15.0,228.0,237.43,191.08
2016,11,20,12,30,90.0,237.0,2.5,15.0,285.0,300.5,242.05
2016,11,20,12,45,60.5,220.0,2.45,15.0,252.0,261.31,210.02
2016,11,20,13,0,31.0,203.0,2.4,15.0,219.0,223.61,179.38
2016,11,20,13,15,52.0,204.5,2.3,15.0,230.0,235.74,189.65
2016,11,20,13,30,73.0,206.0,2.2,15.0,241.0,246.47,198.5
2016,11,20,13,45,114.5,197.0,2.1,15.0,248.5,258.5,208.4
2016,11,20,14,0,156.0,188.0,2.0,15.0,256.0,263.57,212.26
2016,11,20,14,15,285.5,158.0,1.9,15.0,271.0,284.49,228.12
2016,11,20,14,30,415.0,128.0,1.8,15.0,286.0,294.15,233.07
2016,11,20,14,45,401.0,117.5,1.7,15.5,257.0,259.05,202.01
2016,11,20,15,0,387.0,107.0,1.6,16.0,228.0,224.44,171.22
2016,11,20,15,15,363.0,94.5,1.55,15.5,195.0,186.02,138.02
2016,11,20,15,30,339.0,82.0,1.5,15.0,162.0,149.41,106.33
2016,11,20,15,45,309.5,67.0,1.45,15.0,129.0,111.6,74.35
2016,11,20,16,0,280.0,52.0,1.4,15.0,96.0,76.59,46.3
2016,11,20,16,15,211.5,38.0,1.4,15.0,65.0,43.56,23.45
2016,11,20,16,30,143.0,24.0,1.4,15.0,34.0,18.73,4.47
2016,11,20,16,45,71.5,12.0,1.45,15.0,17.0,11.8,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,14.0,5.3,13.0,30.0,76.37,0.0
2016,11,21,7,30,357.0,28.0,5.3,13.0,60.0,169.69,114.09
2016,11,21,7,45,454.5,35.5,5.3,13.5,100.5,230.04,177.08
2016,11,21,8,0,552.0,43.0,5.3,14.0,141.0,298.03,238.11
2016,11,21,8,15,609.0,48.0,5.25,14.0,183.0,348.22,284.27
2016,11,21,8,30,666.0,53.0,5.2,14.0,225.0,404.39,334.1
2016,11,21,8,45,519.0,83.0,5.2,14.5,230.0,385.55,320.03
2016,11,21,9,0,372.0,113.0,5.2,15.0,235.0,350.55,291.06
2016,11,21,9,15,583.0,89.0,5.2,15.0,306.0,460.19,383.28
2016,11,21,9,30,794.0,65.0,5.2,15.0,377.0,573.48,476.38
2016,11,21,9,45,668.0,98.5,5.25,15.0,375.0,550.87,456.65
2016,11,21,10,0,542.0,132.0,5.3,15.0,373.0,513.83,425.47
2016,11,21,10,15,484.0,154.5,5.35,15.0,378.5,507.38,419.18
2016,11,21,10,30,426.0,177.0,5.4,15.0,384.0,497.18,409.62
2016,11,21,10,45,641.0,127.5,5.45,15.5,452.5,595.95,490.63
2016,11,21,11,0,856.0,78.0,5.5,16.0,521.0,688.62,563.81
2016,11,21,11,15,861.0,79.0,5.5,16.0,531.5,692.79,566.21
2016,11,21,11,30,866.0,80.0,5.5,16.0,542.0,690.21,563.91
2016,11,21,11,45,866.5,80.5,5.55,16.0,545.0,684.59,559.59
2016,11,21,12,0,867.0,81.0,5.6,16.0,548.0,675.87,553.0
2016,11,21,12,15,865.5,80.5,5.6,16.0,543.5,661.65,541.51
2016,11,21,12,30,864.0,80.0,5.6,16.0,539.0,647.17,529.48
2016,11,21,12,45,626.0,138.0,5.7,16.0,466.5,544.03,445.03
2016,11,21,13,0,388.0,196.0,5.8,16.0,394.0,438.55,357.96
2016,11,21,13,15,616.0,135.0,5.8,16.0,435.5,499.82,409.01
2016,11,21,13,30,844.0,74.0,5.8,16.0,477.0,537.77,439.46
2016,11,21,13,45,829.0,73.0,5.85,16.0,450.5,500.1,407.22
2016,11,21,14,0,814.0,72.0,5.9,16.0,424.0,461.12,373.45
2016,11,21,14,15,794.5,69.5,5.9,15.5,391.5,417.58,335.86
2016,11,21,14,30,775.0,67.0,5.9,15.0,359.0,373.64,296.96
2016,11,21,14,45,744.0,64.5,5.9,15.0,321.5,325.59,253.46
2016,11,21,15,0,713.0,62.0,5.9,15.0,284.0,278.71,210.39
2016,11,21,15,15,670.5,58.0,5.8,15.0,243.0,228.95,165.08
2016,11,21,15,30,628.0,54.0,5.7,15.0,202.0,181.39,122.26
2016,11,21,15,45,557.5,48.0,5.65,15.0,159.5,131.55,80.5
2016,11,21,16,0,487.0,42.0,5.6,15.0,117.0,88.29,47.5
2016,11,21,16,15,372.5,33.0,5.5,14.5,79.0,46.94,21.75
2016,11,21,16,30,258.0,24.0,5.4,14.0,41.0,19.28,4.08
2016,11,21,16,45,129.0,12.0,5.3,14.0,20.5,11.8,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,151.5,14.5,0.95,13.0,28.0,57.96,0.0
2016,11,22,7,30,303.0,29.0,1.0,13.0,56.0,151.34,98.32
2016,11,22,7,45,399.5,38.5,1.1,13.5,95.0,211.33,160.47
2016,11,22,8,0,496.0,48.0,1.2,14.0,134.0,278.73,219.34
2016,11,22,8,15,556.0,54.0,1.25,14.0,175.0,332.2,266.44
2016,11,22,8,30,616.0,60.0,1.3,14.0,216.0,388.7,314.8
2016,11,22,8,45,481.0,89.5,1.4,14.0,224.0,369.12,301.31
2016,11,22,9,0,346.0,119.0,1.5,14.0,232.0,341.9,280.17
2016,11,22,9,15,365.5,128.0,1.55,14.0,260.0,372.32,305.44
2016,11,22,9,30,385.0,137.0,1.6,14.0,288.0,402.57,329.75
2016,11,22,9,45,514.0,121.0,1.65,14.5,338.5,473.21,386.24
2016,11,22,10,0,643.0,105.0,1.7,15.0,389.0,551.51,446.88
2016,11,22,10,15,607.5,122.0,1.7,15.0,402.5,555.47,448.37
2016,11,22,10,30,572.0,139.0,1.7,15.0,416.0,555.82,447.58
2016,11,22,10,45,552.0,151.0,1.75,15.0,426.5,555.64,446.98
2016,11,22,11,0,532.0,163.0,1.8,15.0,437.0,556.25,446.82
2016,11,22,11,15,570.5,154.5,1.8,15.0,453.0,572.39,459.37
2016,11,22,11,30,609.0,146.0,1.8,15.0,469.0,589.83,472.55
2016,11,22,11,45,645.5,135.5,1.8,15.0,480.0,598.07,478.87
2016,11,22,12,0,682.0,125.0,1.8,15.0,491.0,603.23,482.87
2016,11,22,12,15,559.5,159.5,1.8,15.0,458.0,545.88,437.28
2016,11,22,12,30,437.0,194.0,1.8,15.0,425.0,493.06,395.04
2016,11,22,12,45,466.0,182.0,1.8,15.0,423.0,487.6,391.35
2016,11,22,13,0,495.0,170.0,1.8,15.0,421.0,479.38,384.98
2016,11,22,13,15,496.5,162.0,1.8,15.0,406.0,456.76,367.02
2016,11,22,13,30,498.0,154.0,1.8,15.0,391.0,432.59,347.6
2016,11,22,13,45,521.5,139.5,1.8,15.0,375.0,411.31,330.15
2016,11,22,14,0,545.0,125.0,1.8,15.0,359.0,387.09,309.72
2016,11,22,14,15,444.0,131.0,1.85,15.0,312.5,327.3,260.98
2016,11,22,14,30,343.0,137.0,1.9,15.0,266.0,271.82,215.69
2016,11,22,14,45,323.0,126.5,2.0,15.0,238.0,238.3,187.12
2016,11,22,15,0,303.0,116.0,2.1,15.0,210.0,205.94,159.05
2016,11,22,15,15,282.5,101.5,2.15,15.0,179.0,170.9,128.59
2016,11,22,15,30,262.0,87.0,2.2,15.0,148.0,137.5,99.55
2016,11,22,15,45,234.0,70.5,2.3,15.0,117.0,102.87,70.38
2016,11,22,16,0,206.0,54.0,2.4,15.0,86.0,70.68,44.47
2016,11,22,16,15,146.5,38.5,2.5,14.5,57.5,41.51,23.56
2016,11,22,16,30,87.0,23.0,2.6,14.0,29.0,19.31,3.37
2016,11,22,16,45,43.5,11.5,2.75,14.0,14.5,11.3,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,100.5,17.0,3.65,13.0,25.0,45.43,0.0
2016,11,23,7,30,201.0,34.0,3.6,13.0,50.0,122.77,77.25
2016,11,23,7,45,296.5,46.5,3.55,13.5,87.5,180.91,137.87
2016,11,23,8,0,392.0,59.0,3.5,14.0,125.0,245.96,195.14
2016,11,23,8,15,460.0,67.0,3.5,14.0,166.0,300.84,243.87
2016,11,23,8,30,528.0,75.0,3.5,14.0,207.0,360.26,295.44
2016,11,23,8,45,570.5,81.0,3.55,14.5,246.0,407.28,335.39
2016,11,23,9,0,613.0,87.0,3.6,15.0,285.0,455.17,374.95
2016,11,23,9,15,644.5,91.5,3.55,15.0,321.0,495.49,408.02
2016,11,23,9,30,676.0,96.0,3.5,15.0,357.0,535.29,439.93
2016,11,23,9,45,714.5,94.5,3.45,15.0,390.5,571.86,468.89
2016,11,23,10,0,753.0,93.0,3.4,15.0,424.0,607.38,496.52
2016,11,23,10,15,767.5,95.0,3.4,15.0,448.5,629.61,513.42
2016,11,23,10,30,782.0,97.0,3.4,15.0,473.0,646.92,526.48
2016,11,23,10,45,794.5,97.5,3.45,15.0,491.5,661.36,537.36
2016,11,23,11,0,807.0,98.0,3.5,15.0,510.0,673.03,546.04
2016,11,23,11,15,504.5,167.0,3.55,15.0,426.5,539.49,438.47
2016,11,23,11,30,202.0,236.0,3.6,15.0,343.0,391.02,316.7
2016,11,23,11,45,513.0,167.0,3.65,15.0,440.0,537.62,438.16
2016,11,23,12,0,824.0,98.0,3.7,15.0,537.0,665.19,539.89
2016,11,23,12,15,821.5,98.0,3.8,15.0,532.5,651.26,528.2
2016,11,23,12,30,819.0,98.0,3.9,15.0,528.0,634.52,515.06
2016,11,23,12,45,809.0,98.0,4.05,15.0,515.0,610.46,496.15
2016,11,23,13,0,799.0,98.0,4.2,15.0,502.0,584.13,475.22
2016,11,23,13,15,789.0,96.5,4.35,15.0,482.5,554.16,451.19
2016,11,23,13,30,779.0,95.0,4.5,15.0,463.0,522.32,425.1
2016,11,23,13,45,766.5,92.0,4.7,15.0,437.5,486.48,395.31
2016,11,23,14,0,754.0,89.0,4.9,15.0,412.0,448.69,363.16
2016,11,23,14,15,731.5,86.0,5.05,14.5,379.5,405.58,326.46
2016,11,23,14,30,709.0,83.0,5.2,14.0,347.0,362.45,288.74
2016,11,23,14,45,681.0,78.5,5.35,14.0,310.5,316.17,247.15
2016,11,23,15,0,653.0,74.0,5.5,14.0,274.0,270.97,205.82
2016,11,23,15,15,606.5,68.5,5.45,14.0,233.5,221.52,161.26
2016,11,23,15,30,560.0,63.0,5.4,14.0,193.0,175.54,120.27
2016,11,23,15,45,490.5,55.5,5.35,14.0,152.0,127.99,80.61
2016,11,23,16,0,421.0,48.0,5.3,14.0,111.0,87.04,49.36
2016,11,23,16,15,305.0,36.5,5.15,13.5,74.0,46.92,23.65
2016,11,23,16,30,189.0,25.0,5.0,13.0,37.0,19.69,2.8
2016,11,23,16,45,94.5,12.5,4.9,13.0,18.5,12.29,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,115.0,15.5,2.55,11.0,25.0,47.79,0.0
2016,11,24,7,30,230.0,31.0,2.5,11.0,50.0,126.99,76.97
2016,11,24,7,45,341.5,42.0,2.45,11.0,89.0,190.74,145.67
2016,11,24,8,0,453.0,53.0,2.4,11.0,128.0,263.19,209.93
2016,11,24,8,15,519.5,60.5,2.35,11.0,170.5,319.63,260.39
2016,11,24,8,30,586.0,68.0,2.3,11.0,213.0,379.53,312.55
2016,11,24,8,45,635.0,72.0,2.3,11.5,254.0,429.35,354.81
2016,11,24,9,0,684.0,76.0,2.3,12.0,295.0,480.32,396.7
2016,11,24,9,15,714.0,80.0,2.15,12.0,332.0,520.99,429.44
2016,11,24,9,30,744.0,84.0,2.0,12.0,369.0,560.91,460.6
2016,11,24,9,45,767.5,86.0,1.95,12.0,401.0,593.35,485.63
2016,11,24,10,0,791.0,88.0,1.9,12.0,433.0,621.48,506.94
2016,11,24,10,15,805.0,90.0,1.65,12.0,458.0,644.13,522.23
2016,11,24,10,30,819.0,92.0,1.4,12.0,483.0,664.26,534.95
2016,11,24,10,45,829.0,93.0,1.15,12.5,501.5,677.85,541.22
2016,11,24,11,0,839.0,94.0,0.9,13.0,520.0,688.53,544.76
2016,11,24,11,15,844.0,95.0,0.85,13.0,530.5,692.77,546.68
2016,11,24,11,30,849.0,96.0,0.8,13.0,541.0,693.9,546.38
2016,11,24,11,45,851.5,95.5,0.75,13.5,544.5,688.57,540.48
2016,11,24,12,0,854.0,95.0,0.7,14.0,548.0,680.13,532.39
2016,11,24,12,15,851.5,95.0,1.05,14.0,543.0,665.89,525.74
2016,11,24,12,30,849.0,95.0,1.4,14.0,538.0,648.75,515.87
2016,11,24,12,45,843.5,94.0,1.75,14.0,526.0,625.89,500.73
2016,11,24,13,0,838.0,93.0,2.1,14.0,514.0,600.47,482.69
2016,11,24,13,15,828.0,91.5,2.2,14.0,494.0,569.59,458.52
2016,11,24,13,30,818.0,90.0,2.3,14.0,474.0,536.71,432.21
2016,11,24,13,45,803.0,88.0,2.45,14.0,447.5,499.02,401.62
2016,11,24,14,0,788.0,86.0,2.6,14.0,421.0,460.1,369.17
2016,11,24,14,15,766.0,83.0,2.55,14.0,388.0,416.2,331.51
2016,11,24,14,30,744.0,80.0,2.5,14.0,355.0,372.07,292.84
2016,11,24,14,45,713.0,76.0,2.5,14.0,317.5,323.9,250.32
2016,11,24,15,0,682.0,72.0,2.5,14.0,280.0,276.98,208.15
2016,11,24,15,15,635.5,66.5,2.45,14.0,238.5,226.28,163.06
2016,11,24,15,30,589.0,61.0,2.4,14.0,197.0,179.0,121.32
2016,11,24,15,45,521.0,53.5,2.4,14.0,155.0,130.33,80.94
2016,11,24,16,0,453.0,46.0,2.4,14.0,113.0,88.02,48.79
2016,11,24,16,15,336.0,35.0,2.4,13.5,75.0,46.75,22.67
2016,11,24,16,30,219.0,24.0,2.4,13.0,37.0,19.57,1.97
2016,11,24,16,45,109.5,12.0,2.45,13.0,18.5,11.8,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,28.0,14.0,3.85,12.0,16.0,21.61,0.0
2016,11,25,7,30,56.0,28.0,3.9,12.0,32.0,54.5,28.83
2016,11,25,7,45,102.0,45.0,3.95,12.5,59.0,100.09,74.76
2016,11,25,8,0,148.0,62.0,4.0,13.0,86.0,141.84,111.85
2016,11,25,8,15,172.0,79.0,4.05,13.0,115.0,176.97,143.27
2016,11,25,8,30,196.0,96.0,4.1,13.0,144.0,213.39,175.37
2016,11,25,8,45,212.0,111.5,4.15,13.5,172.0,244.9,202.47
2016,11,25,9,0,228.0,127.0,4.2,14.0,200.0,276.82,229.29
2016,11,25,9,15,246.0,138.5,4.2,14.0,225.0,305.31,253.26
2016,11,25,9,30,264.0,150.0,4.2,14.0,250.0,334.03,277.04
2016,11,25,9,45,269.0,163.0,4.25,14.0,272.5,356.4,295.17
2016,11,25,10,0,274.0,176.0,4.3,14.0,295.0,378.01,312.46
2016,11,25,10,15,177.5,190.0,4.35,14.0,269.0,325.4,267.94
2016,11,25,10,30,81.0,204.0,4.4,14.0,243.0,269.89,220.54
2016,11,25,10,45,203.0,205.0,4.45,14.5,306.5,360.09,295.74
2016,11,25,11,0,325.0,206.0,4.5,15.0,370.0,451.35,369.63
2016,11,25,11,15,327.0,210.5,4.5,15.0,378.5,456.49,373.05
2016,11,25,11,30,329.0,215.0,4.5,15.0,387.0,460.42,375.81
2016,11,25,11,45,255.0,226.5,4.5,15.0,360.0,419.7,341.84
2016,11,25,12,0,181.0,238.0,4.5,15.0,333.0,372.63,302.89
2016,11,25,12,15,207.5,233.5,4.45,15.0,341.5,381.17,310.17
2016,11,25,12,30,234.0,229.0,4.4,15.0,350.0,388.29,316.07
2016,11,25,12,45,220.0,224.5,4.4,15.0,337.0,368.95,300.25
2016,11,25,13,0,206.0,220.0,4.4,15.0,324.0,349.58,284.43
2016,11,25,13,15,149.5,211.5,4.4,15.0,285.0,302.24,245.57
2016,11,25,13,30,93.0,203.0,4.4,15.0,246.0,253.9,205.83
2016,11,25,13,45,108.5,192.5,4.4,15.0,240.5,250.47,203.18
2016,11,25,14,0,124.0,182.0,4.4,15.0,235.0,241.94,196.08
2016,11,25,14,15,124.0,168.0,4.4,15.0,217.5,221.89,179.33
2016,11,25,14,30,124.0,154.0,4.4,15.0,200.0,201.7,162.23
2016,11,25,14,45,116.0,139.5,4.45,15.0,179.0,178.13,142.22
2016,11,25,15,0,108.0,125.0,4.5,15.0,158.0,155.15,122.53
2016,11,25,15,15,98.5,107.5,4.55,15.0,134.5,129.54,100.55
2016,11,25,15,30,89.0,90.0,4.6,15.0,111.0,104.87,79.31
2016,11,25,15,45,76.5,72.0,4.65,15.0,87.0,80.28,58.4
2016,11,25,16,0,64.0,54.0,4.7,15.0,63.0,57.11,39.04
2016,11,25,16,15,32.0,37.0,4.75,14.5,41.5,36.08,22.09
2016,11,25,16,30,0.0,20.0,4.8,14.0,20.0,19.05,0.96
2016,11,25,16,45,0.0,10.0,4.85,14.0,10.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,7.35,12.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,7.0,12.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,14.5,6.65,12.0,14.5,13.98,5.78
2016,11,26,8,0,0.0,22.0,6.3,12.0,22.0,21.22,12.26
2016,11,26,8,15,0.0,30.0,5.85,12.0,30.0,28.95,19.09
2016,11,26,8,30,0.0,38.0,5.4,12.0,38.0,36.69,25.89
2016,11,26,8,45,0.0,45.5,5.0,12.0,45.5,43.94,32.22
2016,11,26,9,0,0.0,53.0,4.6,12.0,53.0,51.2,38.48
2016,11,26,9,15,0.0,60.0,4.6,12.0,60.0,57.98,44.27
2016,11,26,9,30,0.0,67.0,4.6,12.0,67.0,64.76,50.01
2016,11,26,9,45,0.0,98.0,4.65,12.0,98.0,96.17,76.64
2016,11,26,10,0,0.0,129.0,4.7,12.0,129.0,128.33,103.63
2016,11,26,10,15,106.5,166.5,4.9,12.0,217.0,251.45,208.81
2016,11,26,10,30,213.0,204.0,5.1,12.0,305.0,365.31,303.91
2016,11,26,10,45,239.0,209.5,5.3,12.5,326.5,396.83,328.95
2016,11,26,11,0,265.0,215.0,5.5,13.0,348.0,420.13,347.48
2016,11,26,11,15,132.5,150.5,5.55,13.0,217.0,249.83,206.68
2016,11,26,11,30,0.0,86.0,5.6,13.0,86.0,83.19,64.74
2016,11,26,11,45,0.0,73.0,5.7,13.0,73.0,70.59,54.2
2016,11,26,12,0,0.0,60.0,5.8,13.0,60.0,58.0,43.58
2016,11,26,12,15,0.0,110.5,5.75,13.0,110.5,107.51,85.23
2016,11,26,12,30,0.0,161.0,5.7,13.0,161.0,158.43,127.68
2016,11,26,12,45,48.0,190.0,5.7,13.0,214.0,221.78,181.16
2016,11,26,13,0,96.0,219.0,5.7,13.0,267.0,279.03,228.85
2016,11,26,13,15,48.0,114.0,5.65,13.0,138.0,139.94,113.33
2016,11,26,13,30,0.0,9.0,5.6,13.0,9.0,8.68,1.77
2016,11,26,13,45,0.0,54.5,5.6,13.5,54.5,52.66,39.25
2016,11,26,14,0,0.0,100.0,5.6,14.0,100.0,97.03,76.72
2016,11,26,14,15,9.5,118.5,5.75,14.0,122.0,119.29,95.52
2016,11,26,14,30,19.0,137.0,5.9,14.0,144.0,140.73,113.48
2016,11,26,14,45,13.0,123.0,6.1,14.0,127.5,123.88,99.4
2016,11,26,15,0,7.0,109.0,6.3,14.0,111.0,107.61,85.77
2016,11,26,15,15,3.5,93.0,6.6,14.0,94.0,90.63,71.4
2016,11,26,15,30,0.0,77.0,6.9,14.0,77.0,74.09,57.28
2016,11,26,15,45,0.0,59.5,7.25,14.0,59.5,57.11,42.53
2016,11,26,16,0,0.0,42.0,7.6,14.0,42.0,40.31,27.86
2016,11,26,16,15,0.0,27.0,7.75,13.5,27.0,26.02,14.98
2016,11,26,16,30,0.0,12.0,7.9,13.0,12.0,11.57,0.0
2016,11,26,16,45,0.0,6.0,8.1,13.0,6.0,5.9,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,45.0,15.5,8.4,13.0,19.0,27.62,0.0
2016,11,27,7,30,90.0,31.0,8.3,13.0,38.0,74.36,34.5
2016,11,27,7,45,223.5,43.5,8.2,13.0,75.0,148.3,110.97
2016,11,27,8,0,357.0,56.0,8.1,13.0,112.0,224.37,178.22
2016,11,27,8,15,428.5,64.5,8.05,13.0,152.0,278.43,227.36
2016,11,27,8,30,500.0,73.0,8.0,13.0,192.0,338.47,280.95
2016,11,27,8,45,571.5,74.5,7.95,13.5,233.5,394.19,329.74
2016,11,27,9,0,643.0,76.0,7.9,14.0,275.0,452.37,379.55
2016,11,27,9,15,663.0,75.5,7.8,14.0,302.5,480.79,404.53
2016,11,27,9,30,683.0,75.0,7.7,14.0,330.0,507.99,427.9
2016,11,27,9,45,548.5,112.5,7.6,14.0,328.5,481.39,404.48
2016,11,27,10,0,414.0,150.0,7.5,14.0,327.0,444.22,371.85
2016,11,27,10,15,487.5,143.5,7.35,14.0,363.5,490.04,410.21
2016,11,27,10,30,561.0,137.0,7.2,14.0,400.0,536.05,448.1
2016,11,27,10,45,692.5,112.5,7.05,14.0,449.5,604.52,504.52
2016,11,27,11,0,824.0,88.0,6.9,14.0,499.0,665.91,554.56
2016,11,27,11,15,829.0,89.0,6.75,14.0,510.0,670.33,557.12
2016,11,27,11,30,834.0,90.0,6.6,14.0,521.0,671.72,557.4
2016,11,27,11,45,836.5,89.5,6.5,14.5,524.0,666.72,551.7
2016,11,27,12,0,839.0,89.0,6.4,15.0,527.0,658.68,543.58
2016,11,27,12,15,836.5,88.5,6.25,15.0,522.5,644.39,531.36
2016,11,27,12,30,834.0,88.0,6.1,15.0,518.0,627.27,516.81
2016,11,27,12,45,745.0,103.5,6.0,15.0,481.0,573.18,472.1
2016,11,27,13,0,656.0,119.0,5.9,15.0,444.0,518.85,427.05
2016,11,27,13,15,563.5,137.5,5.7,15.0,409.0,464.96,381.91
2016,11,27,13,30,471.0,156.0,5.5,15.0,374.0,417.03,341.38
2016,11,27,13,45,477.0,145.0,5.35,15.0,355.0,391.63,319.73
2016,11,27,14,0,483.0,134.0,5.2,15.0,336.0,364.59,296.23
2016,11,27,14,15,550.0,110.0,5.1,14.5,323.5,350.25,282.74
2016,11,27,14,30,617.0,86.0,5.0,14.0,311.0,327.67,261.18
2016,11,27,14,45,568.5,86.0,4.9,14.0,276.5,283.29,221.66
2016,11,27,15,0,520.0,86.0,4.8,14.0,242.0,241.87,184.56
2016,11,27,15,15,479.0,78.0,4.65,14.0,205.5,197.85,145.31
2016,11,27,15,30,438.0,70.0,4.5,14.0,169.0,156.04,108.48
2016,11,27,15,45,378.0,59.5,4.35,14.0,132.0,113.51,73.22
2016,11,27,16,0,318.0,49.0,4.2,14.0,95.0,76.63,44.9
2016,11,27,16,15,221.5,36.0,4.05,13.5,62.5,41.67,21.52
2016,11,27,16,30,125.0,23.0,3.9,13.0,30.0,18.1,0.0
2016,11,27,16,45,62.5,11.5,3.8,13.0,15.0,11.3,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,24.5,13.5,8.8,13.0,15.0,19.95,0.0
2016,11,28,7,30,49.0,27.0,9.0,13.0,30.0,50.59,18.91
2016,11,28,7,45,110.0,43.5,9.25,13.0,58.5,101.37,74.37
2016,11,28,8,0,171.0,60.0,9.5,13.0,87.0,148.19,116.63
2016,11,28,8,15,211.0,76.0,9.55,13.0,119.0,189.65,153.98
2016,11,28,8,30,251.0,92.0,9.6,13.0,151.0,233.65,193.24
2016,11,28,8,45,280.5,105.5,9.65,13.5,182.5,271.31,226.35
2016,11,28,9,0,310.0,119.0,9.7,14.0,214.0,310.18,259.86
2016,11,28,9,15,347.5,124.0,9.7,14.0,243.0,351.88,295.76
2016,11,28,9,30,385.0,129.0,9.7,14.0,272.0,387.61,326.39
2016,11,28,9,45,483.5,121.5,9.7,14.0,316.5,447.14,377.34
2016,11,28,10,0,582.0,114.0,9.7,14.0,361.0,512.64,432.58
2016,11,28,10,15,609.0,114.5,9.65,14.0,386.0,538.92,454.29
2016,11,28,10,30,636.0,115.0,9.6,14.0,411.0,563.65,474.56
2016,11,28,10,45,676.0,119.5,9.55,14.0,445.0,599.68,503.79
2016,11,28,11,0,716.0,124.0,9.5,14.0,479.0,633.68,531.09
2016,11,28,11,15,722.5,125.0,9.45,14.0,489.5,638.8,534.76
2016,11,28,11,30,729.0,126.0,9.4,14.0,500.0,641.22,536.27
2016,11,28,11,45,731.5,126.0,9.35,14.5,503.5,637.16,531.5
2016,11,28,12,0,734.0,126.0,9.3,15.0,507.0,630.39,524.54
2016,11,28,12,15,731.5,125.5,9.2,15.0,503.0,617.19,513.23
