Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,729.0,125.0,9.1,15.0,499.0,601.48,499.82
2016,11,28,12,45,729.0,111.5,9.05,15.0,478.0,571.03,474.85
2016,11,28,13,0,729.0,98.0,9.0,15.0,457.0,538.15,447.62
2016,11,28,13,15,597.0,127.0,8.85,15.0,414.0,474.49,393.3
2016,11,28,13,30,465.0,156.0,8.7,15.0,371.0,413.37,341.12
2016,11,28,13,45,547.0,128.5,8.6,15.0,367.0,408.8,336.6
2016,11,28,14,0,629.0,101.0,8.5,15.0,363.0,399.48,327.03
2016,11,28,14,15,652.5,87.5,8.35,15.0,341.0,370.14,300.01
2016,11,28,14,30,676.0,74.0,8.2,15.0,319.0,337.42,269.28
2016,11,28,14,45,594.5,85.5,8.1,15.0,284.5,291.25,228.16
2016,11,28,15,0,513.0,97.0,8.0,15.0,250.0,249.24,190.96
2016,11,28,15,15,460.5,89.0,7.8,14.5,211.5,202.81,150.26
2016,11,28,15,30,408.0,81.0,7.6,14.0,173.0,160.62,113.74
2016,11,28,15,45,349.0,68.5,7.4,14.0,135.0,117.73,78.08
2016,11,28,16,0,290.0,56.0,7.2,14.0,97.0,80.43,49.18
2016,11,28,16,15,185.0,40.5,7.0,13.5,63.5,44.12,24.31
2016,11,28,16,30,80.0,25.0,6.8,13.0,30.0,20.82,0.0
2016,11,28,16,45,40.0,12.5,6.65,13.0,15.0,12.29,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,186.5,10.5,6.15,11.5,22.5,60.72,0.0
2016,11,29,7,30,373.0,21.0,6.0,12.0,45.0,149.97,54.02
2016,11,29,7,45,479.0,28.0,5.9,12.5,84.0,216.71,159.76
2016,11,29,8,0,585.0,35.0,5.8,13.0,123.0,286.48,225.36
2016,11,29,8,15,645.5,39.5,5.7,13.0,165.0,340.83,276.08
2016,11,29,8,30,706.0,44.0,5.6,13.0,207.0,398.03,327.85
2016,11,29,8,45,743.5,47.5,5.5,13.0,247.5,444.71,369.77
2016,11,29,9,0,781.0,51.0,5.4,13.0,288.0,491.7,410.64
2016,11,29,9,15,806.5,53.0,5.2,13.0,324.5,529.95,443.11
2016,11,29,9,30,832.0,55.0,5.0,13.0,361.0,563.18,470.66
2016,11,29,9,45,848.5,57.0,4.8,13.0,392.0,593.18,494.69
2016,11,29,10,0,865.0,59.0,4.6,13.0,423.0,621.06,516.36
2016,11,29,10,15,876.5,60.5,4.4,13.0,447.5,642.74,532.6
2016,11,29,10,30,888.0,62.0,4.2,13.0,472.0,661.72,546.04
2016,11,29,10,45,894.5,63.0,4.05,13.5,490.0,673.88,553.13
2016,11,29,11,0,901.0,64.0,3.9,14.0,508.0,682.96,557.98
2016,11,29,11,15,905.0,64.5,3.85,14.0,519.0,686.61,560.12
2016,11,29,11,30,909.0,65.0,3.8,14.0,530.0,687.03,559.94
2016,11,29,11,45,908.0,66.0,3.8,14.5,533.0,681.42,554.44
2016,11,29,12,0,907.0,67.0,3.8,15.0,536.0,672.6,546.63
2016,11,29,12,15,905.0,67.0,3.9,15.0,531.5,658.87,535.83
2016,11,29,12,30,903.0,67.0,4.0,15.0,527.0,642.08,522.52
2016,11,29,12,45,889.0,69.5,4.1,15.0,514.0,617.81,503.07
2016,11,29,13,0,875.0,72.0,4.2,15.0,501.0,591.17,481.52
2016,11,29,13,15,866.5,71.0,4.3,15.0,482.0,561.65,457.5
2016,11,29,13,30,858.0,70.0,4.4,15.0,463.0,531.43,432.31
2016,11,29,13,45,843.5,68.5,4.5,15.0,437.0,493.92,400.75
2016,11,29,14,0,829.0,67.0,4.6,15.0,411.0,455.02,367.29
2016,11,29,14,15,810.0,65.0,4.6,15.0,379.5,412.55,329.98
2016,11,29,14,30,791.0,63.0,4.6,15.0,348.0,369.55,291.38
2016,11,29,14,45,763.5,60.0,4.7,15.0,311.5,322.38,248.83
2016,11,29,15,0,736.0,57.0,4.8,15.0,275.0,276.0,206.25
2016,11,29,15,15,693.5,53.0,4.7,14.5,234.5,226.02,161.16
2016,11,29,15,30,651.0,49.0,4.6,14.0,194.0,178.9,118.99
2016,11,29,15,45,583.5,43.5,4.6,14.0,152.5,129.82,77.85
2016,11,29,16,0,516.0,38.0,4.6,14.0,111.0,85.88,44.45
2016,11,29,16,15,398.5,29.0,4.5,13.5,73.5,43.57,18.31
2016,11,29,16,30,281.0,20.0,4.4,13.0,36.0,15.81,0.0
2016,11,29,16,45,140.5,10.0,4.35,13.0,18.0,9.83,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,22.0,11.5,2.2,12.0,13.0,17.2,0.0
2016,11,30,7,30,44.0,23.0,2.1,12.0,26.0,42.7,8.46
2016,11,30,7,45,93.0,39.0,2.05,12.5,51.0,88.88,63.69
2016,11,30,8,0,142.0,55.0,2.0,13.0,76.0,129.55,100.53
2016,11,30,8,15,168.5,71.5,2.0,13.0,104.5,164.68,131.89
2016,11,30,8,30,195.0,88.0,2.0,13.0,133.0,201.32,164.06
2016,11,30,8,45,215.5,103.0,2.0,13.0,161.0,234.33,192.69
2016,11,30,9,0,236.0,118.0,2.0,13.0,189.0,268.07,221.36
2016,11,30,9,15,253.5,130.0,2.1,13.0,215.0,296.97,245.67
2016,11,30,9,30,271.0,142.0,2.2,13.0,241.0,326.07,269.75
2016,11,30,9,45,186.0,160.0,2.35,13.0,231.0,291.98,240.97
2016,11,30,10,0,101.0,178.0,2.5,13.0,221.0,253.88,208.42
2016,11,30,10,15,50.5,163.0,2.65,13.0,184.5,203.58,166.24
2016,11,30,10,30,0.0,148.0,2.8,13.0,148.0,147.58,118.67
2016,11,30,10,45,4.0,160.0,2.95,13.0,162.5,162.4,131.03
2016,11,30,11,0,8.0,172.0,3.1,13.0,177.0,177.26,143.26
2016,11,30,11,15,128.0,196.5,3.35,13.0,262.0,297.04,243.98
2016,11,30,11,30,248.0,221.0,3.6,13.0,347.0,410.23,336.51
2016,11,30,11,45,207.0,226.5,3.9,13.5,332.0,379.28,310.17
2016,11,30,12,0,166.0,232.0,4.2,14.0,317.0,355.3,289.81
2016,11,30,12,15,83.0,168.5,4.6,14.0,211.0,224.12,182.79
2016,11,30,12,30,0.0,105.0,5.0,14.0,105.0,102.04,80.28
2016,11,30,12,45,0.0,121.5,5.4,14.0,121.5,118.5,94.18
2016,11,30,13,0,0.0,138.0,5.8,14.0,138.0,135.04,108.04
2016,11,30,13,15,4.5,150.5,6.0,13.5,152.5,150.07,120.97
2016,11,30,13,30,9.0,163.0,6.2,13.0,167.0,164.86,133.72
2016,11,30,13,45,119.0,167.5,6.45,13.0,217.0,229.59,188.59
2016,11,30,14,0,229.0,172.0,6.7,13.0,267.0,282.71,232.33
2016,11,30,14,15,363.5,139.0,6.65,13.0,276.0,298.45,243.76
2016,11,30,14,30,498.0,106.0,6.6,13.0,285.0,299.98,241.58
2016,11,30,14,45,462.5,102.0,6.6,13.0,254.5,261.32,206.85
2016,11,30,15,0,427.0,98.0,6.6,13.0,224.0,224.74,173.81
2016,11,30,15,15,394.5,87.0,6.5,13.0,190.5,184.43,137.69
2016,11,30,15,30,362.0,76.0,6.4,13.0,157.0,146.62,104.13
2016,11,30,15,45,311.5,63.5,6.35,13.0,122.5,107.43,71.32
2016,11,30,16,0,261.0,51.0,6.3,13.0,88.0,73.02,44.37
2016,11,30,16,15,178.0,36.5,6.2,13.0,57.5,40.27,21.39
2016,11,30,16,30,95.0,22.0,6.1,13.0,27.0,18.46,0.0
2016,11,30,16,45,47.5,11.0,6.1,13.0,13.5,10.81,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,10.5,5.5,12.0,19.0,48.68,0.0
2016,12,1,7,30,289.0,21.0,5.4,12.0,38.0,124.12,21.23
2016,12,1,7,45,407.5,29.5,5.35,12.0,76.0,194.59,141.13
2016,12,1,8,0,526.0,38.0,5.3,12.0,114.0,267.0,209.61
2016,12,1,8,15,592.5,43.5,5.45,12.0,156.0,318.88,258.38
2016,12,1,8,30,659.0,49.0,5.6,12.0,198.0,378.0,312.0
2016,12,1,8,45,703.5,52.5,5.75,12.5,238.5,426.64,355.38
2016,12,1,9,0,748.0,56.0,5.9,13.0,279.0,476.06,398.15
2016,12,1,9,15,776.5,59.0,5.95,13.0,316.0,516.26,432.93
2016,12,1,9,30,805.0,62.0,6.0,13.0,353.0,555.53,466.13
2016,12,1,9,45,821.0,65.0,6.05,13.0,384.0,585.9,491.44
2016,12,1,10,0,837.0,68.0,6.1,13.0,415.0,614.17,514.57
2016,12,1,10,15,850.5,69.5,6.1,13.0,440.5,636.74,532.71
2016,12,1,10,30,864.0,71.0,6.1,13.0,466.0,656.72,548.5
2016,12,1,10,45,873.0,72.0,6.1,13.5,484.5,666.47,555.07
2016,12,1,11,0,882.0,73.0,6.1,14.0,503.0,677.17,561.88
2016,12,1,11,15,887.0,73.5,6.1,14.0,514.5,681.54,564.85
2016,12,1,11,30,892.0,74.0,6.1,14.0,526.0,682.74,565.47
2016,12,1,11,45,893.0,74.5,6.1,14.0,529.5,678.1,561.53
2016,12,1,12,0,894.0,75.0,6.1,14.0,533.0,670.28,554.8
2016,12,1,12,15,892.5,75.0,6.0,14.0,529.0,657.16,543.53
2016,12,1,12,30,891.0,75.0,5.9,14.0,525.0,641.02,529.75
2016,12,1,12,45,885.0,74.5,5.85,14.5,513.5,618.66,510.05
2016,12,1,13,0,879.0,74.0,5.8,15.0,502.0,593.66,488.08
2016,12,1,13,15,869.5,73.0,5.7,15.0,482.5,565.49,464.04
2016,12,1,13,30,860.0,72.0,5.6,15.0,463.0,533.06,436.25
2016,12,1,13,45,843.5,71.0,5.55,15.0,436.5,495.22,403.72
2016,12,1,14,0,827.0,70.0,5.5,15.0,410.0,456.11,369.49
2016,12,1,14,15,806.0,67.5,5.5,15.0,378.0,412.53,331.04
2016,12,1,14,30,785.0,65.0,5.5,15.0,346.0,368.58,291.47
2016,12,1,14,45,753.5,62.5,5.5,15.0,309.0,321.0,248.36
2016,12,1,15,0,722.0,60.0,5.5,15.0,272.0,274.54,205.66
2016,12,1,15,15,677.5,55.5,5.4,14.5,231.5,224.35,160.45
2016,12,1,15,30,633.0,51.0,5.3,14.0,191.0,177.24,118.38
2016,12,1,15,45,563.5,45.0,5.2,14.0,149.5,127.56,76.84
2016,12,1,16,0,494.0,39.0,5.1,14.0,108.0,84.86,44.46
2016,12,1,16,15,374.5,29.5,5.15,13.5,71.0,43.16,18.47
2016,12,1,16,30,255.0,20.0,5.2,13.0,34.0,15.87,0.0
2016,12,1,16,45,127.5,10.0,5.3,13.0,17.0,9.83,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,164.5,9.5,6.85,11.0,19.0,52.62,0.0
2016,12,2,7,30,329.0,19.0,6.8,11.0,38.0,130.02,6.76
2016,12,2,7,45,441.5,27.0,6.75,11.5,76.0,198.68,142.78
2016,12,2,8,0,554.0,35.0,6.7,12.0,114.0,269.65,211.44
2016,12,2,8,15,619.0,40.0,6.75,12.0,156.0,324.97,263.54
2016,12,2,8,30,684.0,45.0,6.8,12.0,198.0,383.52,317.13
2016,12,2,8,45,723.5,49.0,6.85,12.0,238.0,430.88,360.44
2016,12,2,9,0,763.0,53.0,6.9,12.0,278.0,478.73,402.99
2016,12,2,9,15,790.0,55.5,6.85,12.0,314.5,517.87,437.22
2016,12,2,9,30,817.0,58.0,6.8,12.0,351.0,555.98,469.73
2016,12,2,9,45,833.0,61.0,6.8,12.5,382.0,586.64,494.57
2016,12,2,10,0,849.0,64.0,6.8,13.0,413.0,615.17,517.07
2016,12,2,10,15,861.5,65.5,6.65,13.0,438.5,633.41,531.67
2016,12,2,10,30,874.0,67.0,6.5,13.0,464.0,652.93,546.87
2016,12,2,10,45,881.5,68.0,6.35,13.5,482.0,665.78,555.32
2016,12,2,11,0,889.0,69.0,6.2,14.0,500.0,675.61,561.04
2016,12,2,11,15,893.5,69.5,6.1,14.0,511.5,679.76,563.55
2016,12,2,11,30,898.0,70.0,6.0,14.0,523.0,680.73,563.68
2016,12,2,11,45,899.0,70.5,5.9,14.5,526.5,676.17,558.54
2016,12,2,12,0,900.0,71.0,5.8,15.0,530.0,668.41,550.55
2016,12,2,12,15,898.0,70.5,5.7,15.0,526.0,654.47,538.7
2016,12,2,12,30,896.0,70.0,5.6,15.0,522.0,637.5,524.36
2016,12,2,12,45,891.5,69.5,5.6,15.0,510.0,616.1,506.61
2016,12,2,13,0,887.0,69.0,5.6,15.0,498.0,591.96,486.42
2016,12,2,13,15,877.5,68.0,5.6,15.0,479.0,561.91,461.18
2016,12,2,13,30,868.0,67.0,5.6,15.0,460.0,529.69,433.73
2016,12,2,13,45,850.0,66.5,5.7,15.5,433.5,493.05,401.55
2016,12,2,14,0,832.0,66.0,5.8,16.0,407.0,453.71,366.63
2016,12,2,14,15,811.5,64.0,5.8,15.5,375.5,410.81,329.35
2016,12,2,14,30,791.0,62.0,5.8,15.0,344.0,367.47,290.77
2016,12,2,14,45,758.5,59.5,5.85,15.0,307.0,319.42,247.2
2016,12,2,15,0,726.0,57.0,5.9,15.0,270.0,272.57,204.1
2016,12,2,15,15,682.0,53.0,5.75,15.0,230.0,222.92,158.9
2016,12,2,15,30,638.0,49.0,5.6,15.0,190.0,176.26,116.96
2016,12,2,15,45,567.0,43.5,5.45,15.0,148.5,126.7,75.68
2016,12,2,16,0,496.0,38.0,5.3,15.0,107.0,84.21,43.64
2016,12,2,16,15,377.0,29.0,5.2,14.5,70.0,42.93,18.07
2016,12,2,16,30,258.0,20.0,5.1,14.0,33.0,15.89,0.0
2016,12,2,16,45,129.0,10.0,5.1,13.5,16.5,9.83,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.5,4.05,12.0,16.5,42.2,0.0
2016,12,3,7,30,252.0,19.0,4.0,12.0,33.0,108.18,0.0
2016,12,3,7,45,368.5,28.0,3.95,12.5,69.0,177.46,125.12
2016,12,3,8,0,485.0,37.0,3.9,13.0,105.0,247.37,191.79
2016,12,3,8,15,552.5,43.0,3.95,13.0,145.0,301.53,241.67
2016,12,3,8,30,620.0,49.0,4.0,13.0,185.0,356.59,291.2
2016,12,3,8,45,666.5,52.5,4.1,13.5,224.5,404.78,333.58
2016,12,3,9,0,713.0,56.0,4.2,14.0,264.0,453.97,375.54
2016,12,3,9,15,742.0,59.0,4.15,14.0,300.0,493.42,408.95
2016,12,3,9,30,771.0,62.0,4.1,14.0,336.0,532.07,440.82
2016,12,3,9,45,666.0,88.0,4.1,14.0,339.5,517.55,428.61
2016,12,3,10,0,561.0,114.0,4.1,14.0,343.0,492.93,408.03
2016,12,3,10,15,644.5,100.5,4.1,14.0,379.5,539.45,446.19
2016,12,3,10,30,728.0,87.0,4.1,14.0,416.0,585.19,482.93
2016,12,3,10,45,677.5,105.5,4.15,14.5,421.5,578.39,475.46
2016,12,3,11,0,627.0,124.0,4.2,15.0,427.0,567.71,465.2
2016,12,3,11,15,746.0,98.5,4.25,15.0,467.0,618.45,506.3
2016,12,3,11,30,865.0,73.0,4.3,15.0,507.0,660.85,540.33
2016,12,3,11,45,866.5,73.5,4.4,15.0,510.5,656.87,536.98
2016,12,3,12,0,868.0,74.0,4.5,15.0,514.0,649.81,531.4
2016,12,3,12,15,866.5,73.5,4.5,15.0,510.5,636.67,520.62
2016,12,3,12,30,865.0,73.0,4.5,15.0,507.0,620.6,507.46
2016,12,3,12,45,864.0,71.5,4.5,15.5,497.0,600.88,490.35
2016,12,3,13,0,863.0,70.0,4.5,16.0,487.0,578.38,470.86
2016,12,3,13,15,855.0,69.0,4.4,16.0,468.5,549.88,446.92
2016,12,3,13,30,847.0,68.0,4.3,16.0,450.0,520.71,422.0
2016,12,3,13,45,833.0,66.5,4.25,16.0,425.5,484.23,391.0
2016,12,3,14,0,819.0,65.0,4.2,16.0,401.0,446.34,358.23
2016,12,3,14,15,800.0,63.0,4.1,16.0,370.0,404.66,321.66
2016,12,3,14,30,781.0,61.0,4.0,16.0,339.0,362.45,283.92
2016,12,3,14,45,749.5,59.0,3.9,16.0,303.0,315.78,242.04
2016,12,3,15,0,718.0,57.0,3.8,16.0,267.0,270.21,200.54
2016,12,3,15,15,675.5,53.0,3.7,15.5,227.5,221.36,156.89
2016,12,3,15,30,633.0,49.0,3.6,15.0,188.0,175.37,116.08
2016,12,3,15,45,557.0,43.5,3.55,15.0,146.5,125.37,74.87
2016,12,3,16,0,481.0,38.0,3.5,15.0,105.0,82.93,43.14
2016,12,3,16,15,363.5,29.0,3.5,14.5,69.0,42.49,18.0
2016,12,3,16,30,246.0,20.0,3.5,14.0,33.0,15.91,0.0
2016,12,3,16,45,123.0,10.0,3.55,14.0,16.5,9.83,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.0,3.55,12.0,11.0,10.81,0.0
2016,12,4,7,30,0.0,22.0,3.6,12.0,22.0,23.59,0.0
2016,12,4,7,45,99.0,35.0,3.65,12.0,49.0,85.71,58.53
2016,12,4,8,0,198.0,48.0,3.7,12.0,76.0,147.83,114.51
2016,12,4,8,15,229.0,63.5,3.8,12.0,106.0,179.03,143.67
2016,12,4,8,30,260.0,79.0,3.9,12.0,136.0,218.65,179.17
2016,12,4,8,45,283.0,93.0,4.0,12.5,165.5,253.87,210.09
2016,12,4,9,0,306.0,107.0,4.1,13.0,195.0,289.82,240.91
2016,12,4,9,15,325.0,117.5,4.2,13.0,222.0,319.76,266.64
2016,12,4,9,30,344.0,128.0,4.3,13.0,249.0,349.8,292.01
2016,12,4,9,45,439.0,123.5,4.45,13.5,292.5,416.35,347.08
2016,12,4,10,0,534.0,119.0,4.6,14.0,336.0,477.48,396.95
2016,12,4,10,15,639.0,101.0,4.65,14.0,376.5,535.28,444.39
2016,12,4,10,30,744.0,83.0,4.7,14.0,417.0,587.53,487.04
2016,12,4,10,45,622.0,120.5,4.8,14.0,407.5,557.31,460.86
2016,12,4,11,0,500.0,158.0,4.9,14.0,398.0,516.61,426.52
2016,12,4,11,15,503.0,161.5,4.95,14.0,408.0,521.97,430.72
2016,12,4,11,30,506.0,165.0,5.0,14.0,418.0,525.46,433.2
2016,12,4,11,45,467.5,175.5,5.1,14.0,411.0,507.34,417.98
2016,12,4,12,0,429.0,186.0,5.2,14.0,404.0,487.89,401.7
2016,12,4,12,15,516.0,161.5,5.35,14.0,421.5,509.97,420.81
2016,12,4,12,30,603.0,137.0,5.5,14.0,439.0,530.71,438.34
2016,12,4,12,45,503.5,158.0,5.65,14.0,406.5,477.45,394.08
2016,12,4,13,0,404.0,179.0,5.8,14.0,374.0,429.01,353.53
2016,12,4,13,15,445.0,163.0,5.85,14.0,370.5,422.78,348.53
2016,12,4,13,30,486.0,147.0,5.9,14.0,367.0,413.04,340.13
2016,12,4,13,45,452.0,151.5,5.95,14.0,347.0,383.86,314.99
2016,12,4,14,0,418.0,156.0,6.0,14.0,327.0,355.47,290.35
2016,12,4,14,15,388.0,141.5,5.9,14.0,290.5,310.86,252.33
2016,12,4,14,30,358.0,127.0,5.8,14.0,254.0,267.74,215.21
2016,12,4,14,45,324.5,121.5,5.75,14.0,227.5,232.14,184.09
2016,12,4,15,0,291.0,116.0,5.7,14.0,201.0,201.26,156.85
2016,12,4,15,15,259.5,102.0,5.55,14.0,170.0,164.95,125.19
2016,12,4,15,30,228.0,88.0,5.4,14.0,139.0,131.27,96.1
2016,12,4,15,45,202.0,71.0,5.25,14.0,109.0,98.39,68.16
2016,12,4,16,0,176.0,54.0,5.1,14.0,79.0,68.05,43.46
2016,12,4,16,15,106.5,37.5,5.0,13.5,51.0,38.86,21.87
2016,12,4,16,30,37.0,21.0,4.9,13.0,23.0,18.61,0.0
2016,12,4,16,45,18.5,10.5,4.8,13.0,11.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,12.0,6.4,11.0,12.0,11.8,0.0
2016,12,5,7,30,0.0,24.0,6.3,11.0,24.0,26.8,0.0
2016,12,5,7,45,143.5,34.5,6.25,11.5,54.0,106.72,72.86
2016,12,5,8,0,287.0,45.0,6.2,12.0,84.0,177.7,137.92
2016,12,5,8,15,330.5,57.5,6.1,12.0,117.5,220.73,177.92
2016,12,5,8,30,374.0,70.0,6.0,12.0,151.0,266.42,219.37
2016,12,5,8,45,404.0,81.0,5.95,12.0,183.5,305.81,254.9
2016,12,5,9,0,434.0,92.0,5.9,12.0,216.0,346.05,290.37
2016,12,5,9,15,461.5,98.0,5.85,12.0,246.0,379.54,319.6
2016,12,5,9,30,489.0,104.0,5.8,12.0,276.0,413.13,348.31
2016,12,5,9,45,455.5,121.5,5.8,12.5,293.0,423.13,355.7
2016,12,5,10,0,422.0,139.0,5.8,13.0,310.0,429.91,360.07
2016,12,5,10,15,521.5,126.5,5.7,13.0,350.5,484.45,405.76
2016,12,5,10,30,621.0,114.0,5.6,13.0,391.0,543.93,454.54
2016,12,5,10,45,673.0,105.0,5.6,13.0,417.0,572.58,477.87
2016,12,5,11,0,725.0,96.0,5.6,13.0,443.0,599.28,499.52
2016,12,5,11,15,772.0,94.5,5.65,13.0,472.0,626.85,521.55
2016,12,5,11,30,819.0,93.0,5.7,13.0,501.0,653.93,542.91
2016,12,5,11,45,729.5,110.5,5.8,13.0,476.0,611.17,507.57
2016,12,5,12,0,640.0,128.0,5.9,13.0,451.0,564.54,469.16
2016,12,5,12,15,591.0,141.5,5.95,13.0,438.5,538.35,447.16
2016,12,5,12,30,542.0,155.0,6.0,13.0,426.0,508.89,422.41
2016,12,5,12,45,386.0,181.5,6.1,13.0,372.0,431.49,357.51
2016,12,5,13,0,230.0,208.0,6.2,13.0,318.0,349.25,288.35
2016,12,5,13,15,248.0,197.5,6.15,13.0,312.0,345.62,285.39
2016,12,5,13,30,266.0,187.0,6.1,13.0,306.0,335.4,276.72
2016,12,5,13,45,268.0,175.5,6.1,13.0,290.0,314.56,259.04
2016,12,5,14,0,270.0,164.0,6.1,13.0,274.0,292.97,240.46
2016,12,5,14,15,222.5,155.0,6.0,13.0,241.0,252.52,206.13
2016,12,5,14,30,175.0,146.0,5.9,13.0,208.0,212.95,172.64
2016,12,5,14,45,160.0,133.5,5.85,13.0,185.5,187.06,150.21
2016,12,5,15,0,145.0,121.0,5.8,13.0,163.0,162.22,128.54
2016,12,5,15,15,131.5,104.0,5.8,12.5,138.0,134.5,104.59
2016,12,5,15,30,118.0,87.0,5.8,12.0,113.0,108.01,81.65
2016,12,5,15,45,100.5,69.5,5.8,12.0,88.0,81.77,59.17
2016,12,5,16,0,83.0,52.0,5.8,12.0,63.0,57.38,38.77
2016,12,5,16,15,41.5,35.5,5.7,12.0,41.0,34.75,20.49
2016,12,5,16,30,0.0,19.0,5.6,12.0,19.0,18.07,0.0
2016,12,5,16,45,0.0,9.5,5.55,12.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,7.35,10.0,11.0,10.81,0.0
2016,12,6,7,30,0.0,22.0,7.3,10.0,22.0,24.06,0.0
2016,12,6,7,45,116.0,33.5,7.25,10.5,49.0,89.58,59.53
2016,12,6,8,0,232.0,45.0,7.2,11.0,76.0,156.32,121.23
2016,12,6,8,15,266.5,59.5,7.15,11.0,107.0,195.76,158.08
2016,12,6,8,30,301.0,74.0,7.1,11.0,138.0,237.22,195.91
2016,12,6,8,45,323.5,87.0,7.05,11.0,168.5,272.65,228.11
2016,12,6,9,0,346.0,100.0,7.0,11.0,199.0,308.63,260.1
2016,12,6,9,15,366.0,110.0,6.85,11.0,226.5,340.04,287.61
2016,12,6,9,30,386.0,120.0,6.7,11.0,254.0,371.38,314.51
2016,12,6,9,45,471.0,116.0,6.55,11.5,295.0,425.24,359.9
2016,12,6,10,0,556.0,112.0,6.4,12.0,336.0,484.38,408.7
2016,12,6,10,15,668.0,93.0,6.3,12.0,378.5,542.26,457.23
2016,12,6,10,30,780.0,74.0,6.2,12.0,421.0,598.0,503.45
2016,12,6,10,45,732.5,90.0,6.1,12.0,426.5,593.34,498.22
2016,12,6,11,0,685.0,106.0,6.0,12.0,432.0,583.17,488.71
2016,12,6,11,15,779.5,90.5,5.95,12.0,470.0,626.35,524.16
2016,12,6,11,30,874.0,75.0,5.9,12.0,508.0,665.53,555.84
2016,12,6,11,45,872.5,76.0,5.85,12.0,511.5,660.36,550.89
2016,12,6,12,0,871.0,77.0,5.8,12.0,515.0,655.28,546.0
2016,12,6,12,15,716.5,113.0,5.7,12.0,471.5,586.9,488.64
2016,12,6,12,30,562.0,149.0,5.6,12.0,428.0,514.38,427.88
2016,12,6,12,45,622.0,128.0,5.6,12.0,431.0,518.57,431.7
2016,12,6,13,0,682.0,107.0,5.6,12.0,434.0,515.46,429.11
2016,12,6,13,15,612.0,120.5,5.6,12.0,405.5,472.26,392.4
2016,12,6,13,30,542.0,134.0,5.6,12.0,377.0,428.36,355.08
2016,12,6,13,45,513.0,131.5,5.7,12.0,351.0,392.92,324.84
2016,12,6,14,0,484.0,129.0,5.8,12.0,325.0,357.94,294.56
2016,12,6,14,15,625.5,98.0,5.85,12.0,331.5,367.75,299.75
2016,12,6,14,30,767.0,67.0,5.9,12.0,338.0,363.28,290.99
2016,12,6,14,45,738.0,63.5,5.95,12.0,302.0,316.66,248.12
2016,12,6,15,0,709.0,60.0,6.0,12.0,266.0,270.97,205.56
2016,12,6,15,15,665.0,56.0,5.95,12.0,226.5,222.32,160.84
2016,12,6,15,30,621.0,52.0,5.9,12.0,187.0,176.04,118.86
2016,12,6,15,45,552.5,45.5,5.9,12.0,146.5,127.43,77.82
2016,12,6,16,0,484.0,39.0,5.9,12.0,106.0,85.0,45.21
2016,12,6,16,15,362.5,30.0,5.85,11.5,69.5,44.15,19.32
2016,12,6,16,30,241.0,21.0,5.8,11.0,33.0,16.94,0.0
2016,12,6,16,45,120.5,10.5,5.8,11.0,16.5,10.32,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,2.6,9.0,6.5,6.39,0.0
2016,12,7,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,7,7,45,9.5,28.5,2.65,9.5,30.0,35.31,20.3
2016,12,7,8,0,19.0,44.0,2.7,10.0,47.0,56.43,41.16
2016,12,7,8,15,28.5,61.0,2.75,10.0,66.5,79.75,62.0
2016,12,7,8,30,38.0,78.0,2.8,10.0,86.0,103.39,82.95
2016,12,7,8,45,43.5,94.0,2.85,10.0,105.0,124.2,101.31
2016,12,7,9,0,49.0,110.0,2.9,10.0,124.0,145.23,119.6
2016,12,7,9,15,53.0,124.5,3.05,10.0,141.5,163.76,135.53
2016,12,7,9,30,57.0,139.0,3.2,10.0,159.0,182.4,151.34
2016,12,7,9,45,95.0,154.5,3.4,10.5,191.5,222.58,185.34
2016,12,7,10,0,133.0,170.0,3.6,11.0,224.0,271.2,225.8
2016,12,7,10,15,179.0,179.0,3.55,11.0,256.0,310.98,259.05
2016,12,7,10,30,225.0,188.0,3.5,11.0,288.0,351.52,292.57
2016,12,7,10,45,261.0,192.0,3.5,11.0,312.5,387.55,321.91
2016,12,7,11,0,297.0,196.0,3.5,11.0,337.0,415.66,344.74
2016,12,7,11,15,148.5,170.5,3.6,11.0,241.0,280.79,232.84
2016,12,7,11,30,0.0,145.0,3.7,11.0,145.0,143.16,115.6
2016,12,7,11,45,4.0,160.5,3.8,11.0,162.5,161.59,131.24
2016,12,7,12,0,8.0,176.0,3.9,11.0,180.0,179.98,146.59
2016,12,7,12,15,49.5,197.0,4.15,11.0,221.5,233.39,191.78
2016,12,7,12,30,91.0,218.0,4.4,11.0,263.0,280.35,231.15
2016,12,7,12,45,71.0,208.5,4.7,11.0,243.0,255.66,210.54
2016,12,7,13,0,51.0,199.0,5.0,11.0,223.0,231.77,190.66
2016,12,7,13,15,117.0,196.5,5.15,11.0,249.5,267.93,221.63
2016,12,7,13,30,183.0,194.0,5.3,11.0,276.0,295.37,244.75
2016,12,7,13,45,98.5,172.0,5.5,11.0,215.5,220.79,182.12
2016,12,7,14,0,14.0,150.0,5.7,11.0,155.0,153.4,125.33
2016,12,7,14,15,7.0,130.5,5.85,11.0,133.0,130.33,106.01
2016,12,7,14,30,0.0,111.0,6.0,11.0,111.0,107.98,87.17
2016,12,7,14,45,0.0,99.0,6.2,11.0,99.0,96.09,77.11
2016,12,7,15,0,0.0,87.0,6.4,11.0,87.0,84.27,66.99
2016,12,7,15,15,0.0,74.0,6.5,11.0,74.0,71.53,55.97
2016,12,7,15,30,0.0,61.0,6.6,11.0,61.0,58.87,44.89
2016,12,7,15,45,0.0,47.5,6.75,11.0,47.5,45.8,33.36
2016,12,7,16,0,0.0,34.0,6.9,11.0,34.0,32.82,21.85
2016,12,7,16,15,0.0,22.0,7.0,11.0,22.0,21.24,11.06
2016,12,7,16,30,0.0,10.0,7.1,11.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,7.2,11.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.65,14.0,5.5,5.41,0.0
2016,12,8,7,30,0.0,11.0,7.6,14.0,11.0,10.81,0.0
2016,12,8,7,45,0.0,26.5,7.55,14.5,27.0,27.16,13.59
2016,12,8,8,0,0.0,42.0,7.5,15.0,43.0,43.77,30.07
2016,12,8,8,15,11.0,59.0,7.4,15.0,61.5,66.27,49.62
2016,12,8,8,30,22.0,76.0,7.3,15.0,80.0,93.7,73.32
2016,12,8,8,45,28.5,91.5,7.2,15.0,99.0,113.84,90.84
2016,12,8,9,0,35.0,107.0,7.1,15.0,118.0,134.33,108.46
2016,12,8,9,15,40.5,121.5,6.9,15.0,135.0,153.32,124.63
2016,12,8,9,30,46.0,136.0,6.7,15.0,152.0,172.53,140.79
2016,12,8,9,45,24.0,137.0,6.5,15.0,145.5,153.5,124.4
2016,12,8,10,0,2.0,138.0,6.3,15.0,139.0,140.3,112.74
2016,12,8,10,15,1.0,75.5,6.1,15.0,76.0,73.63,56.75
2016,12,8,10,30,0.0,13.0,5.9,15.0,13.0,12.54,5.01
2016,12,8,10,45,36.0,107.5,5.75,15.0,124.5,132.23,106.68
2016,12,8,11,0,72.0,202.0,5.6,15.0,236.0,259.83,212.2
2016,12,8,11,15,62.0,204.0,5.35,15.0,234.0,254.36,207.01
2016,12,8,11,30,52.0,206.0,5.1,15.0,232.0,248.8,201.99
2016,12,8,11,45,52.0,208.0,4.95,15.0,234.5,249.77,202.61
2016,12,8,12,0,52.0,210.0,4.8,15.0,237.0,250.63,203.15
2016,12,8,12,15,26.0,170.5,4.65,15.0,184.0,190.0,153.13
2016,12,8,12,30,0.0,131.0,4.5,15.0,131.0,128.26,101.79
2016,12,8,12,45,14.5,159.0,4.35,15.0,166.0,165.32,132.78
2016,12,8,13,0,29.0,187.0,4.2,15.0,201.0,206.39,166.64
2016,12,8,13,15,23.0,177.0,4.05,15.0,187.5,187.47,151.03
2016,12,8,13,30,17.0,167.0,3.9,15.0,174.0,173.33,139.46
2016,12,8,13,45,8.5,123.0,3.8,15.0,126.5,124.17,98.89
2016,12,8,14,0,0.0,79.0,3.7,15.0,79.0,76.43,59.1
2016,12,8,14,15,21.0,109.0,3.55,15.0,116.5,116.36,92.64
2016,12,8,14,30,42.0,139.0,3.4,15.0,154.0,153.52,123.24
2016,12,8,14,45,37.5,125.0,3.3,15.0,137.5,135.75,108.27
2016,12,8,15,0,33.0,111.0,3.2,15.0,121.0,118.42,93.65
2016,12,8,15,15,26.5,95.5,3.05,15.0,102.5,99.58,77.71
2016,12,8,15,30,20.0,80.0,2.9,15.0,84.0,81.43,62.29
2016,12,8,15,45,10.5,63.5,2.8,15.0,65.5,62.52,46.31
2016,12,8,16,0,1.0,47.0,2.7,15.0,47.0,45.04,31.5
2016,12,8,16,15,0.5,30.5,2.55,14.5,30.5,29.17,17.04
2016,12,8,16,30,0.0,14.0,2.4,14.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,2.3,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
