Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.6,14.0,3.5,3.44,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,6.88,0.0
2016,12,9,7,45,0.0,19.0,2.65,14.5,19.0,18.34,7.05
2016,12,9,8,0,0.0,31.0,2.7,15.0,31.0,30.17,18.98
2016,12,9,8,15,0.0,44.5,2.75,15.0,44.5,44.17,31.28
2016,12,9,8,30,0.0,58.0,2.8,15.0,58.0,57.99,43.31
2016,12,9,8,45,0.0,71.5,2.85,15.0,71.5,71.74,55.18
2016,12,9,9,0,0.0,85.0,2.9,15.0,85.0,85.45,66.87
2016,12,9,9,15,0.0,97.0,2.85,15.0,97.0,97.47,77.01
2016,12,9,9,30,0.0,109.0,2.8,15.0,109.0,109.52,87.05
2016,12,9,9,45,31.0,136.0,2.75,15.0,148.5,162.54,131.63
2016,12,9,10,0,62.0,163.0,2.7,15.0,188.0,212.09,172.71
2016,12,9,10,15,61.0,173.0,2.55,15.0,199.0,222.26,180.6
2016,12,9,10,30,60.0,183.0,2.4,15.0,210.0,232.29,188.39
2016,12,9,10,45,106.0,195.5,2.3,15.5,245.0,275.59,223.62
2016,12,9,11,0,152.0,208.0,2.2,16.0,280.0,326.34,263.92
2016,12,9,11,15,116.0,210.5,2.15,16.0,266.5,304.29,245.21
2016,12,9,11,30,80.0,213.0,2.1,16.0,253.0,275.1,221.12
2016,12,9,11,45,52.0,203.0,2.05,16.0,229.0,244.26,195.88
2016,12,9,12,0,24.0,193.0,2.0,16.0,205.0,208.19,166.33
2016,12,9,12,15,47.5,202.5,2.0,16.0,226.0,238.19,191.0
2016,12,9,12,30,71.0,212.0,2.0,16.0,247.0,261.56,209.97
2016,12,9,12,45,142.0,209.5,2.05,16.0,277.5,304.4,245.15
2016,12,9,13,0,213.0,207.0,2.1,16.0,308.0,338.3,272.62
2016,12,9,13,15,187.0,200.5,2.1,16.0,287.0,310.69,250.13
2016,12,9,13,30,161.0,194.0,2.1,16.0,266.0,284.0,228.53
2016,12,9,13,45,85.5,170.0,2.1,16.0,208.5,212.44,170.56
2016,12,9,14,0,10.0,146.0,2.1,16.0,151.0,147.6,117.62
2016,12,9,14,15,5.0,129.5,2.1,15.5,132.0,128.53,102.36
2016,12,9,14,30,0.0,113.0,2.1,15.0,113.0,109.98,87.3
2016,12,9,14,45,0.0,101.0,2.1,15.0,101.0,98.08,77.44
2016,12,9,15,0,0.0,89.0,2.1,15.0,89.0,86.24,67.52
2016,12,9,15,15,0.0,75.5,2.1,15.0,75.5,73.0,56.29
2016,12,9,15,30,0.0,62.0,2.1,15.0,62.0,59.83,44.98
2016,12,9,15,45,0.0,48.5,2.15,15.0,48.5,46.75,33.64
2016,12,9,16,0,0.0,35.0,2.2,15.0,35.0,33.76,22.28
2016,12,9,16,15,0.0,23.0,2.2,15.0,23.0,22.21,11.64
2016,12,9,16,30,0.0,11.0,2.2,15.0,11.0,10.61,0.0
2016,12,9,16,45,0.0,5.5,2.25,15.0,5.5,5.41,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,5.75,15.0,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,6.0,15.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.5,6.1,15.0,4.5,4.33,0.0
2016,12,10,8,30,0.0,6.0,6.2,15.0,6.0,5.78,0.0
2016,12,10,8,45,0.0,7.5,6.3,15.0,7.5,7.23,0.5
2016,12,10,9,0,0.0,9.0,6.4,15.0,9.0,8.68,1.75
2016,12,10,9,15,0.0,10.5,6.25,15.0,10.5,10.12,3.0
2016,12,10,9,30,0.0,12.0,6.1,15.0,12.0,11.57,4.24
2016,12,10,9,45,0.0,45.0,6.0,15.0,45.0,43.46,31.39
2016,12,10,10,0,0.0,78.0,5.9,15.0,78.0,75.61,58.53
2016,12,10,10,15,0.0,83.0,5.85,15.0,83.0,80.55,62.58
2016,12,10,10,30,0.0,88.0,5.8,15.0,88.0,85.49,66.65
2016,12,10,10,45,0.0,73.0,5.75,15.0,73.0,70.58,54.04
2016,12,10,11,0,0.0,58.0,5.7,15.0,58.0,56.05,41.77
2016,12,10,11,15,0.0,39.0,5.5,15.0,39.0,37.67,26.25
2016,12,10,11,30,0.0,20.0,5.3,15.0,20.0,19.31,10.71
2016,12,10,11,45,0.0,35.5,5.15,15.0,35.5,34.29,23.37
2016,12,10,12,0,0.0,51.0,5.0,15.0,51.0,49.28,36.0
2016,12,10,12,15,0.0,86.0,4.75,15.0,86.0,83.21,64.45
2016,12,10,12,30,0.0,121.0,4.5,15.0,121.0,118.18,93.56
2016,12,10,12,45,0.0,87.0,4.25,15.0,87.0,84.21,65.29
2016,12,10,13,0,0.0,53.0,4.0,15.0,53.0,51.22,37.68
2016,12,10,13,15,0.0,37.5,3.75,15.0,37.5,36.22,25.08
2016,12,10,13,30,0.0,22.0,3.5,15.0,22.0,21.24,12.41
2016,12,10,13,45,0.0,19.5,3.25,15.0,19.5,18.82,10.38
2016,12,10,14,0,0.0,17.0,3.0,15.0,17.0,16.4,8.35
2016,12,10,14,15,0.0,55.0,2.9,15.0,55.0,53.14,39.6
2016,12,10,14,30,0.0,93.0,2.8,15.0,93.0,90.24,70.92
2016,12,10,14,45,0.0,83.0,2.75,15.0,83.0,80.42,62.67
2016,12,10,15,0,0.0,73.0,2.7,15.0,73.0,70.64,54.42
2016,12,10,15,15,0.0,62.0,2.85,14.5,62.0,59.93,45.38
2016,12,10,15,30,0.0,51.0,3.0,14.0,51.0,49.26,36.25
2016,12,10,15,45,0.0,39.5,3.15,14.0,39.5,38.15,26.56
2016,12,10,16,0,0.0,28.0,3.3,14.0,28.0,27.03,16.8
2016,12,10,16,15,0.0,18.5,3.45,14.0,18.5,17.85,8.31
2016,12,10,16,30,0.0,9.0,3.6,14.0,9.0,8.68,0.0
2016,12,10,16,45,0.0,4.5,3.75,14.0,4.5,4.42,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,3.65,10.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,3.6,10.0,12.0,11.8,0.0
2016,12,11,7,45,47.0,27.5,3.6,10.5,33.0,51.02,27.25
2016,12,11,8,0,94.0,43.0,3.6,11.0,54.0,94.62,70.78
2016,12,11,8,15,111.0,60.0,3.65,11.0,78.5,118.42,93.32
2016,12,11,8,30,128.0,77.0,3.7,11.0,103.0,148.64,120.51
2016,12,11,8,45,139.5,93.0,3.8,11.0,127.0,175.66,144.65
2016,12,11,9,0,151.0,109.0,3.9,11.0,151.0,203.02,168.68
2016,12,11,9,15,160.0,123.5,3.75,11.0,173.0,227.4,189.71
2016,12,11,9,30,169.0,138.0,3.6,11.0,195.0,251.82,210.39
2016,12,11,9,45,215.5,147.5,3.5,11.5,227.5,299.6,250.12
2016,12,11,10,0,262.0,157.0,3.4,12.0,260.0,341.55,284.43
2016,12,11,10,15,214.0,173.0,3.4,12.0,260.5,325.27,270.12
2016,12,11,10,30,166.0,189.0,3.4,12.0,261.0,314.29,260.03
2016,12,11,10,45,188.0,196.0,3.4,12.0,281.0,336.47,278.26
2016,12,11,11,0,210.0,203.0,3.4,12.0,301.0,358.38,296.04
2016,12,11,11,15,126.5,201.5,3.35,12.0,261.5,300.93,247.56
2016,12,11,11,30,43.0,200.0,3.3,12.0,222.0,236.33,192.96
2016,12,11,11,45,106.5,210.5,3.25,12.0,264.0,288.1,236.67
2016,12,11,12,0,170.0,221.0,3.2,12.0,306.0,344.95,283.42
2016,12,11,12,15,127.0,217.5,3.2,12.0,281.0,310.78,254.72
2016,12,11,12,30,84.0,214.0,3.2,12.0,256.0,271.82,222.36
2016,12,11,12,45,70.5,206.5,3.2,12.5,241.0,253.37,206.81
2016,12,11,13,0,57.0,199.0,3.2,13.0,226.0,235.41,191.63
2016,12,11,13,15,28.5,170.0,3.3,12.5,183.5,187.1,152.06
2016,12,11,13,30,0.0,141.0,3.4,12.0,141.0,138.17,111.5
2016,12,11,13,45,1.5,140.5,3.55,12.0,141.5,138.34,111.89
2016,12,11,14,0,3.0,140.0,3.7,12.0,142.0,138.42,112.11
2016,12,11,14,15,16.0,137.5,3.65,12.0,144.0,141.17,114.52
2016,12,11,14,30,29.0,135.0,3.6,12.0,146.0,144.68,117.35
2016,12,11,14,45,25.0,122.0,3.6,12.0,130.5,128.66,103.81
2016,12,11,15,0,21.0,109.0,3.6,12.0,115.0,112.02,89.67
2016,12,11,15,15,15.0,93.5,3.5,12.0,97.5,94.21,74.48
2016,12,11,15,30,9.0,78.0,3.4,12.0,80.0,77.02,59.75
2016,12,11,15,45,4.5,61.5,3.3,12.0,62.5,59.78,44.85
2016,12,11,16,0,0.0,45.0,3.2,12.0,45.0,43.12,30.37
2016,12,11,16,15,0.0,29.5,3.1,11.5,29.5,28.27,16.68
2016,12,11,16,30,0.0,14.0,3.0,11.0,14.0,13.51,0.0
2016,12,11,16,45,0.0,7.0,2.9,11.0,7.0,6.88,0.0
2016,12,11,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,3.55,10.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,3.5,10.0,13.0,12.78,0.0
2016,12,12,7,45,82.0,26.5,3.45,10.5,36.0,65.58,34.64
2016,12,12,8,0,164.0,40.0,3.4,11.0,59.0,122.91,92.55
2016,12,12,8,15,190.5,56.0,3.3,11.0,87.0,151.15,119.79
2016,12,12,8,30,217.0,72.0,3.2,11.0,115.0,187.65,152.76
2016,12,12,8,45,233.5,86.5,3.15,11.0,142.0,218.67,180.65
2016,12,12,9,0,250.0,101.0,3.1,11.0,169.0,250.14,208.31
2016,12,12,9,15,260.5,115.0,2.95,11.0,194.0,278.01,232.28
2016,12,12,9,30,271.0,129.0,2.8,11.0,219.0,305.63,255.49
2016,12,12,9,45,299.5,138.5,2.7,11.5,247.5,338.08,281.98
2016,12,12,10,0,328.0,148.0,2.6,12.0,276.0,370.81,308.13
2016,12,12,10,15,373.5,151.0,2.5,12.0,305.5,414.44,343.29
2016,12,12,10,30,419.0,154.0,2.4,12.0,335.0,450.51,371.98
2016,12,12,10,45,396.0,166.0,2.3,12.5,343.5,451.72,371.11
2016,12,12,11,0,373.0,178.0,2.2,13.0,352.0,443.55,363.14
2016,12,12,11,15,308.5,194.0,2.2,13.0,340.5,418.89,342.3
2016,12,12,11,30,244.0,210.0,2.2,13.0,329.0,392.86,320.34
2016,12,12,11,45,147.5,208.5,2.25,13.0,281.0,319.07,260.07
2016,12,12,12,0,51.0,207.0,2.3,13.0,233.0,246.87,200.16
2016,12,12,12,15,103.0,213.0,2.4,13.0,264.0,284.77,232.12
2016,12,12,12,30,155.0,219.0,2.5,13.0,295.0,326.56,266.37
2016,12,12,12,45,120.5,212.0,2.6,13.0,270.5,294.42,239.87
2016,12,12,13,0,86.0,205.0,2.7,13.0,246.0,258.55,210.51
2016,12,12,13,15,140.5,198.0,2.8,13.0,262.0,282.7,230.92
2016,12,12,13,30,195.0,191.0,2.9,13.0,278.0,298.77,244.2
2016,12,12,13,45,165.5,181.5,3.0,13.0,252.5,267.37,218.19
2016,12,12,14,0,136.0,172.0,3.1,13.0,227.0,237.54,193.49
2016,12,12,14,15,227.0,151.5,3.1,13.0,234.5,251.59,204.24
2016,12,12,14,30,318.0,131.0,3.1,13.0,242.0,255.19,205.04
2016,12,12,14,45,303.5,119.0,3.15,13.0,216.0,223.83,177.51
2016,12,12,15,0,289.0,107.0,3.2,13.0,190.0,193.16,150.32
2016,12,12,15,15,269.0,93.0,3.15,12.5,161.5,159.98,121.24
2016,12,12,15,30,249.0,79.0,3.1,12.0,133.0,128.31,93.48
2016,12,12,15,45,219.0,64.0,3.1,12.0,104.0,95.83,65.8
2016,12,12,16,0,189.0,49.0,3.1,12.0,75.0,66.13,41.59
2016,12,12,16,15,127.0,34.5,3.05,12.0,49.5,38.36,20.96
2016,12,12,16,30,65.0,20.0,3.0,12.0,24.0,17.0,0.0
2016,12,12,16,45,32.5,10.0,3.0,12.0,12.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.55,12.0,5.0,0.0,0.0
2016,12,13,7,30,0.0,10.0,1.6,12.0,10.0,9.83,0.0
2016,12,13,7,45,36.0,25.0,1.65,12.5,29.5,43.46,19.96
2016,12,13,8,0,72.0,40.0,1.7,13.0,49.0,76.62,55.56
2016,12,13,8,15,95.5,57.0,1.75,13.0,73.0,108.02,83.81
2016,12,13,8,30,119.0,74.0,1.8,13.0,97.0,140.61,112.52
2016,12,13,8,45,132.5,90.5,1.85,13.0,121.5,168.97,137.43
2016,12,13,9,0,146.0,107.0,1.9,13.0,146.0,197.79,162.32
2016,12,13,9,15,156.0,121.5,1.85,13.0,169.0,222.57,183.37
2016,12,13,9,30,166.0,136.0,1.8,13.0,192.0,247.46,204.12
2016,12,13,9,45,220.5,145.0,1.75,13.5,226.5,299.15,246.39
2016,12,13,10,0,275.0,154.0,1.7,14.0,261.0,345.4,283.44
2016,12,13,10,15,143.5,156.0,1.65,14.0,212.0,261.08,213.49
2016,12,13,10,30,12.0,158.0,1.6,14.0,163.0,166.91,134.16
2016,12,13,10,45,30.0,175.0,1.55,14.0,188.5,202.91,164.07
2016,12,13,11,0,48.0,192.0,1.5,14.0,214.0,232.92,188.41
2016,12,13,11,15,30.5,184.5,1.5,14.0,199.0,211.95,170.81
2016,12,13,11,30,13.0,177.0,1.5,14.0,184.0,185.42,148.84
2016,12,13,11,45,6.5,138.5,1.5,14.0,142.0,140.59,112.12
2016,12,13,12,0,0.0,100.0,1.5,14.0,100.0,97.18,76.17
2016,12,13,12,15,0.0,112.5,1.45,14.0,112.5,109.69,86.63
2016,12,13,12,30,0.0,125.0,1.4,14.0,125.0,122.25,97.01
2016,12,13,12,45,18.5,157.5,1.4,14.0,166.5,166.26,133.56
2016,12,13,13,0,37.0,190.0,1.4,14.0,208.0,214.41,172.85
2016,12,13,13,15,87.5,192.0,1.4,14.0,231.5,242.85,196.32
2016,12,13,13,30,138.0,194.0,1.4,14.0,255.0,272.35,220.2
2016,12,13,13,45,69.0,146.0,1.4,14.0,176.5,179.69,144.75
2016,12,13,14,0,0.0,98.0,1.4,14.0,98.0,95.17,74.89
2016,12,13,14,15,2.5,111.5,1.45,14.0,112.5,109.61,87.21
2016,12,13,14,30,5.0,125.0,1.5,14.0,127.0,123.84,99.12
2016,12,13,14,45,2.5,112.0,1.55,14.0,113.0,109.81,87.46
2016,12,13,15,0,0.0,99.0,1.6,14.0,99.0,96.05,75.99
2016,12,13,15,15,0.0,84.0,1.6,14.0,84.0,81.27,63.46
2016,12,13,15,30,0.0,69.0,1.6,14.0,69.0,66.58,50.85
2016,12,13,15,45,0.0,54.0,1.65,14.0,54.0,52.0,38.2
2016,12,13,16,0,0.0,39.0,1.7,14.0,39.0,37.54,25.54
2016,12,13,16,15,0.0,25.5,1.8,13.5,25.5,24.63,13.76
2016,12,13,16,30,0.0,12.0,1.9,13.0,12.0,11.58,0.0
2016,12,13,16,45,0.0,6.0,2.0,13.0,6.0,5.9,0.0
2016,12,13,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,4.91,0.0
2016,12,14,7,45,0.0,16.0,5.5,14.0,16.0,15.44,3.08
2016,12,14,8,0,0.0,27.0,5.6,14.0,27.0,26.07,15.39
2016,12,14,8,15,0.0,41.0,5.6,14.0,41.0,40.56,28.21
2016,12,14,8,30,0.0,55.0,5.6,14.0,55.0,55.01,40.85
2016,12,14,8,45,0.0,68.5,5.7,14.5,68.5,68.78,52.72
2016,12,14,9,0,0.0,82.0,5.8,15.0,82.0,82.5,64.4
2016,12,14,9,15,0.0,95.0,5.8,15.0,95.0,95.64,75.55
2016,12,14,9,30,0.0,108.0,5.8,15.0,108.0,108.79,86.6
2016,12,14,9,45,155.0,128.5,5.85,15.0,188.5,233.5,193.4
2016,12,14,10,0,310.0,149.0,5.9,15.0,269.0,360.45,299.81
2016,12,14,10,15,293.5,162.5,5.85,15.0,282.0,369.48,306.47
2016,12,14,10,30,277.0,176.0,5.8,15.0,295.0,376.92,311.9
2016,12,14,10,45,195.0,190.0,5.75,15.0,275.5,333.78,275.12
2016,12,14,11,0,113.0,204.0,5.7,15.0,256.0,296.16,242.51
2016,12,14,11,15,56.5,162.5,5.7,15.0,188.5,204.52,166.44
2016,12,14,11,30,0.0,121.0,5.7,15.0,121.0,118.6,93.94
2016,12,14,11,45,20.5,161.0,5.75,15.0,171.5,173.0,139.55
2016,12,14,12,0,41.0,201.0,5.8,15.0,222.0,233.93,189.88
2016,12,14,12,15,28.0,191.0,5.75,15.0,205.0,213.61,172.84
2016,12,14,12,30,15.0,181.0,5.7,15.0,188.0,188.93,152.32
2016,12,14,12,45,10.0,172.0,5.7,15.0,177.0,176.13,141.77
2016,12,14,13,0,5.0,163.0,5.7,15.0,166.0,163.63,131.45
2016,12,14,13,15,14.0,166.5,5.6,15.0,173.0,171.91,138.54
2016,12,14,13,30,23.0,170.0,5.5,15.0,180.0,179.68,145.13
2016,12,14,13,45,11.5,146.0,5.45,15.0,151.0,148.84,119.59
2016,12,14,14,0,0.0,122.0,5.4,15.0,122.0,119.04,94.85
2016,12,14,14,15,0.0,102.0,5.3,15.0,102.0,99.15,78.33
2016,12,14,14,30,0.0,82.0,5.2,15.0,82.0,79.44,61.84
2016,12,14,14,45,0.0,73.5,5.1,15.0,73.5,71.13,54.87
2016,12,14,15,0,0.0,65.0,5.0,15.0,65.0,62.85,47.86
2016,12,14,15,15,0.0,55.0,5.1,14.5,55.0,53.15,39.64
2016,12,14,15,30,0.0,45.0,5.2,14.0,45.0,43.47,31.34
2016,12,14,15,45,0.0,35.5,5.35,14.0,35.5,34.28,23.29
2016,12,14,16,0,0.0,26.0,5.5,14.0,26.0,25.09,15.21
2016,12,14,16,15,0.0,17.0,5.65,14.0,17.0,16.4,7.26
2016,12,14,16,30,0.0,8.0,5.8,14.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,5.95,14.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,7.5,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,7.5,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,7.0,7.5,14.0,7.0,6.74,0.0
2016,12,15,8,0,0.0,12.0,7.5,14.0,12.0,11.57,3.65
2016,12,15,8,15,0.0,18.5,7.55,14.0,18.5,17.84,9.25
2016,12,15,8,30,0.0,25.0,7.6,14.0,25.0,24.12,14.77
2016,12,15,8,45,0.0,31.5,7.7,14.5,31.5,30.4,20.22
2016,12,15,9,0,0.0,38.0,7.8,15.0,38.0,36.69,25.61
2016,12,15,9,15,0.0,44.0,7.85,15.0,44.0,42.49,30.59
2016,12,15,9,30,0.0,50.0,7.9,15.0,50.0,48.3,35.52
2016,12,15,9,45,0.0,55.5,8.0,15.0,55.5,53.62,40.01
2016,12,15,10,0,0.0,61.0,8.1,15.0,61.0,58.95,44.47
2016,12,15,10,15,0.0,42.5,8.05,15.0,42.5,41.05,29.24
2016,12,15,10,30,0.0,24.0,8.0,15.0,24.0,23.17,14.04
2016,12,15,10,45,0.0,51.5,8.0,15.0,51.5,49.76,36.53
2016,12,15,11,0,0.0,79.0,8.0,15.0,79.0,76.4,58.92
2016,12,15,11,15,0.0,70.0,8.2,15.0,70.0,67.68,51.53
2016,12,15,11,30,0.0,61.0,8.4,15.0,61.0,58.96,44.17
2016,12,15,11,45,0.0,62.0,8.6,15.0,62.0,59.93,44.96
2016,12,15,12,0,0.0,63.0,8.8,15.0,63.0,60.9,45.77
2016,12,15,12,15,0.0,66.0,9.0,15.0,66.0,63.81,48.21
2016,12,15,12,30,0.0,69.0,9.2,15.0,69.0,66.71,50.67
2016,12,15,12,45,0.0,57.0,9.4,15.0,57.0,55.09,40.91
2016,12,15,13,0,0.0,45.0,9.6,15.0,45.0,43.47,31.15
2016,12,15,13,15,0.0,51.0,9.6,15.0,51.0,49.28,36.08
2016,12,15,13,30,0.0,57.0,9.6,15.0,57.0,55.08,41.03
2016,12,15,13,45,0.0,48.5,9.65,15.0,48.5,46.85,34.12
2016,12,15,14,0,0.0,40.0,9.7,15.0,40.0,38.63,27.2
2016,12,15,14,15,0.0,38.0,9.6,15.0,38.0,36.69,25.59
2016,12,15,14,30,0.0,36.0,9.5,15.0,36.0,34.76,23.98
2016,12,15,14,45,0.0,32.0,9.4,15.0,32.0,30.89,20.7
2016,12,15,15,0,0.0,28.0,9.3,15.0,28.0,27.02,17.4
2016,12,15,15,15,0.0,24.0,9.1,15.0,24.0,23.15,14.08
2016,12,15,15,30,0.0,20.0,8.9,15.0,20.0,19.29,10.72
2016,12,15,15,45,0.0,15.5,8.7,15.0,15.5,14.94,6.93
2016,12,15,16,0,0.0,11.0,8.5,15.0,11.0,10.6,3.13
2016,12,15,16,15,0.0,7.0,8.3,15.0,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,8.1,15.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,7.95,15.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,11.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,11.0,12.0,11.8,0.0
2016,12,16,7,45,105.5,26.5,8.35,11.0,38.0,72.17,29.1
2016,12,16,8,0,211.0,41.0,8.3,11.0,64.0,140.67,104.93
2016,12,16,8,15,268.0,54.5,8.25,11.0,97.0,186.13,148.01
2016,12,16,8,30,325.0,68.0,8.2,11.0,130.0,235.65,193.01
2016,12,16,8,45,367.0,78.5,8.2,11.5,163.5,277.89,231.16
2016,12,16,9,0,409.0,89.0,8.2,12.0,197.0,322.05,270.19
2016,12,16,9,15,431.5,99.5,8.2,12.0,228.0,357.22,301.38
2016,12,16,9,30,454.0,110.0,8.2,12.0,259.0,392.31,331.88
2016,12,16,9,45,488.5,114.0,8.2,12.0,288.5,426.55,361.38
2016,12,16,10,0,523.0,118.0,8.2,12.0,318.0,460.7,390.39
2016,12,16,10,15,530.5,125.5,8.25,12.0,340.5,481.63,407.83
2016,12,16,10,30,538.0,133.0,8.3,12.0,363.0,500.9,423.66
2016,12,16,10,45,553.5,133.5,8.35,12.0,379.5,515.65,435.88
2016,12,16,11,0,569.0,134.0,8.4,12.0,396.0,531.71,448.99
2016,12,16,11,15,447.0,165.0,8.4,12.0,374.5,483.95,407.37
2016,12,16,11,30,325.0,196.0,8.4,12.0,353.0,429.77,360.36
2016,12,16,11,45,316.0,202.0,8.45,12.0,356.0,427.84,358.36
2016,12,16,12,0,307.0,208.0,8.5,12.0,359.0,424.83,355.39
2016,12,16,12,15,455.5,170.5,8.5,12.0,393.5,478.99,402.23
2016,12,16,12,30,604.0,133.0,8.5,12.0,428.0,524.63,441.31
2016,12,16,12,45,562.5,141.5,8.55,12.0,411.5,493.83,414.85
2016,12,16,13,0,521.0,150.0,8.6,12.0,395.0,465.63,390.46
2016,12,16,13,15,454.5,157.0,8.7,12.0,365.5,422.08,353.22
2016,12,16,13,30,388.0,164.0,8.8,12.0,336.0,380.36,317.37
2016,12,16,13,45,482.0,136.5,9.0,12.0,338.5,384.64,320.52
2016,12,16,14,0,576.0,109.0,9.2,12.0,341.0,383.71,318.19
2016,12,16,14,15,505.0,111.5,9.35,12.0,304.0,332.07,273.13
2016,12,16,14,30,434.0,114.0,9.5,12.0,267.0,286.42,233.07
2016,12,16,14,45,570.0,89.0,9.65,12.0,268.0,289.94,230.94
2016,12,16,15,0,706.0,64.0,9.8,12.0,269.0,279.3,214.49
2016,12,16,15,15,662.0,59.5,9.85,11.5,230.0,230.35,169.49
2016,12,16,15,30,618.0,55.0,9.9,11.0,191.0,184.28,127.46
2016,12,16,15,45,553.5,48.0,10.0,11.0,151.0,135.73,85.54
2016,12,16,16,0,489.0,41.0,10.1,11.0,111.0,92.85,51.4
2016,12,16,16,15,371.0,31.5,10.15,11.0,74.0,50.45,23.19
2016,12,16,16,30,253.0,22.0,10.2,11.0,37.0,19.6,1.35
2016,12,16,16,45,126.5,11.0,10.3,11.0,18.5,10.81,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,10.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.5,3.95,8.0,7.5,0.0,0.0
2016,12,17,7,30,0.0,15.0,3.8,8.0,15.0,14.74,0.0
2016,12,17,7,45,239.5,23.0,3.7,8.0,49.0,114.78,44.77
2016,12,17,8,0,479.0,31.0,3.6,8.0,83.0,220.34,164.92
2016,12,17,8,15,560.0,38.0,3.55,8.0,124.5,279.84,222.98
2016,12,17,8,30,641.0,45.0,3.5,8.0,166.0,344.09,281.6
2016,12,17,8,45,690.0,49.5,3.45,8.5,207.0,394.73,327.39
2016,12,17,9,0,739.0,54.0,3.4,9.0,248.0,446.61,372.69
2016,12,17,9,15,771.0,57.5,3.35,9.0,285.5,489.1,409.69
2016,12,17,9,30,803.0,61.0,3.3,9.0,323.0,530.99,445.09
2016,12,17,9,45,824.5,63.5,3.3,9.5,356.0,564.63,472.24
2016,12,17,10,0,846.0,66.0,3.3,10.0,389.0,596.48,497.22
2016,12,17,10,15,860.5,67.5,3.35,10.0,416.0,620.79,516.76
2016,12,17,10,30,875.0,69.0,3.4,10.0,443.0,642.57,534.01
2016,12,17,10,45,884.0,70.5,3.5,10.0,463.0,658.12,546.29
2016,12,17,11,0,893.0,72.0,3.6,10.0,483.0,666.94,553.35
2016,12,17,11,15,898.5,72.5,3.65,10.0,495.5,673.08,557.95
2016,12,17,11,30,904.0,73.0,3.7,10.0,508.0,676.07,560.02
2016,12,17,11,45,904.5,74.0,3.8,10.5,513.5,673.18,556.57
2016,12,17,12,0,905.0,75.0,3.9,11.0,519.0,667.1,550.58
2016,12,17,12,15,904.0,75.0,3.95,11.0,516.5,655.8,541.32
2016,12,17,12,30,903.0,75.0,4.0,11.0,514.0,641.42,529.51
2016,12,17,12,45,896.0,75.0,4.05,11.0,503.5,620.45,512.33
2016,12,17,13,0,889.0,75.0,4.1,11.0,493.0,599.02,494.47
2016,12,17,13,15,880.5,74.0,4.1,11.0,476.0,570.64,470.72
2016,12,17,13,30,872.0,73.0,4.1,11.0,459.0,539.96,444.68
2016,12,17,13,45,858.0,71.5,4.15,11.0,434.5,503.92,413.94
2016,12,17,14,0,844.0,70.0,4.2,11.0,410.0,466.33,381.2
2016,12,17,14,15,824.5,68.0,4.2,11.0,379.5,424.56,344.22
2016,12,17,14,30,805.0,66.0,4.2,11.0,349.0,382.14,305.85
2016,12,17,14,45,776.0,63.0,4.2,11.0,313.0,335.06,262.99
2016,12,17,15,0,747.0,60.0,4.2,11.0,277.0,288.7,220.09
2016,12,17,15,15,704.0,56.0,4.15,10.5,237.5,238.83,174.67
2016,12,17,15,30,661.0,52.0,4.1,10.0,198.0,191.65,131.83
2016,12,17,15,45,592.0,46.0,4.05,10.0,156.5,140.74,88.15
2016,12,17,16,0,523.0,40.0,4.0,10.0,115.0,96.37,52.98
2016,12,17,16,15,406.0,31.0,4.0,9.5,77.0,52.64,23.92
2016,12,17,16,30,289.0,22.0,4.0,9.0,39.0,20.3,2.48
2016,12,17,16,45,144.5,11.0,4.05,9.0,19.5,10.81,0.0
2016,12,17,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,93.0,5.0,5.35,7.0,7.0,0.0,0.0
2016,12,18,7,30,186.0,10.0,5.4,7.0,14.0,60.69,0.0
2016,12,18,7,45,341.5,19.5,5.45,7.5,48.0,139.62,49.36
2016,12,18,8,0,497.0,29.0,5.5,8.0,82.0,224.3,167.56
2016,12,18,8,15,578.5,35.5,5.45,8.0,123.5,283.85,226.85
2016,12,18,8,30,660.0,42.0,5.4,8.0,165.0,348.27,286.48
2016,12,18,8,45,711.0,46.0,5.35,8.0,206.5,399.79,334.42
2016,12,18,9,0,762.0,50.0,5.3,8.0,248.0,452.7,382.2
2016,12,18,9,15,794.5,53.0,5.2,8.0,286.5,495.52,420.32
2016,12,18,9,30,827.0,56.0,5.1,8.0,325.0,537.74,456.79
2016,12,18,9,45,848.0,58.5,5.0,8.5,358.5,571.68,484.64
2016,12,18,10,0,869.0,61.0,4.9,9.0,392.0,600.0,507.21
2016,12,18,10,15,884.5,62.5,4.75,9.0,419.5,625.33,527.43
2016,12,18,10,30,900.0,64.0,4.6,9.0,447.0,648.16,545.17
2016,12,18,10,45,910.0,65.0,4.5,9.5,468.0,664.16,556.28
2016,12,18,11,0,920.0,66.0,4.4,10.0,489.0,677.17,564.77
2016,12,18,11,15,926.0,67.0,4.3,10.0,502.5,684.45,569.6
2016,12,18,11,30,932.0,68.0,4.2,10.0,516.0,688.47,571.79
2016,12,18,11,45,935.0,68.0,4.15,10.0,522.0,686.1,569.19
2016,12,18,12,0,938.0,68.0,4.1,10.0,528.0,680.42,563.96
2016,12,18,12,15,937.0,68.0,4.1,10.0,525.5,668.91,554.33
2016,12,18,12,30,936.0,68.0,4.1,10.0,523.0,654.21,542.09
2016,12,18,12,45,932.0,67.5,4.2,10.5,513.5,634.05,524.82
2016,12,18,13,0,928.0,67.0,4.3,11.0,504.0,610.98,504.99
2016,12,18,13,15,919.5,66.0,4.45,11.0,486.5,582.08,481.26
2016,12,18,13,30,911.0,65.0,4.6,11.0,469.0,550.78,455.0
2016,12,18,13,45,897.5,64.0,4.75,11.0,444.5,514.78,424.26
2016,12,18,14,0,884.0,63.0,4.9,11.0,420.0,477.07,391.31
2016,12,18,14,15,865.5,61.0,4.95,11.0,389.0,434.71,353.54
2016,12,18,14,30,847.0,59.0,5.0,11.0,358.0,391.99,314.58
2016,12,18,14,45,818.5,57.0,5.1,11.0,321.5,344.5,271.02
2016,12,18,15,0,790.0,55.0,5.2,11.0,285.0,297.58,227.2
2016,12,18,15,15,749.5,51.0,5.2,10.5,245.0,246.44,180.18
2016,12,18,15,30,709.0,47.0,5.2,10.0,205.0,197.69,135.44
2016,12,18,15,45,644.5,42.0,5.25,10.0,163.0,146.8,91.18
2016,12,18,16,0,580.0,37.0,5.3,10.0,121.0,101.43,54.79
2016,12,18,16,15,467.0,29.0,5.3,10.0,81.5,56.05,24.54
2016,12,18,16,30,354.0,21.0,5.3,10.0,42.0,21.78,2.18
2016,12,18,16,45,177.0,10.5,5.35,10.0,21.0,10.32,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
